ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2015 00:00,2,0.000,ALERT,210.80,293.96,59.944,1437278403,"201051344000955","174011321042388",0.00,23.00,0,291.55,295.46,0.0,0.0,0.000,184558.9,184558.9,7021,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437278479,261198.00
07/19/2015 00:00,2,0.000,ALERT,212.16,295.16,59.933,1437278403,"274151322000095","174011321042388",0.00,23.80,0,293.06,296.66,0.0,0.0,0.000,484082.2,484082.2,7922,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437278481,261199.00
07/19/2015 00:00,2,0.000,ALERT,210.80,294.56,59.944,1437278403,"201051344000868","174011321042388",0.00,22.50,0,292.16,296.66,0.0,0.0,0.000,170932.7,170932.7,7027,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437278483,261200.00
07/19/2015 00:00,2,0.000,ALERT,211.48,293.96,59.949,1437278403,"201051344000853","174011321042388",0.00,22.50,0,291.25,296.06,0.0,0.0,0.000,177257.3,177257.3,7027,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437278485,261201.00
07/19/2015 00:00,2,0.000,ALERT,211.48,295.16,59.944,1437278403,"201051344000582","174011321042388",0.00,22.80,0,292.46,296.36,0.0,0.0,0.000,177218.3,177218.3,7011,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437278487,261202.00
07/19/2015 00:00,2,0.000,ALERT,210.80,293.66,59.933,1437278403,"201051344000469","174011321042388",0.00,22.30,0,290.35,295.16,0.0,0.0,0.000,172521.1,172521.1,7021,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437278489,261203.00
07/19/2015 00:00,2,0.000,ALERT,210.80,293.96,59.949,1437278403,"201051344000988","174011321042388",0.00,22.80,0,289.45,295.16,0.0,0.0,0.000,171975.0,171975.0,7014,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437278491,261204.00
07/19/2015 00:00,2,0.000,ALERT,210.80,293.66,59.949,1437278403,"201051344001158","174011321042388",0.00,22.50,0,290.95,295.16,0.0,0.0,0.000,177970.5,177970.5,7013,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437278493,261205.00
07/19/2015 00:00,2,0.000,ALERT,211.03,293.96,59.975,1437278403,"201051344001025","174011321042388",0.00,22.50,0,290.95,296.36,0.0,0.0,0.000,181759.2,181759.2,7009,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437278495,261206.00
07/19/2015 00:00,2,0.000,ALERT,211.03,294.56,59.949,1437278403,"201051344000569","174011321042388",0.00,22.80,0,292.16,296.66,0.0,0.0,0.000,185086.4,185086.4,7026,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437278497,261207.00
07/19/2015 00:00,2,0.000,ALERT,212.38,294.26,59.944,1437278403,"274151322000094","174011321042388",0.00,23.80,0,291.55,295.46,0.0,0.0,0.000,366825.4,366825.4,8410,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437278499,261208.00
07/19/2015 00:00,2,0.000,ALERT,210.80,294.26,59.954,1437278403,"201051344000458","174011321042388",0.00,23.30,0,291.55,296.36,0.0,0.0,0.000,180921.5,180921.5,7017,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437278501,261209.00
07/19/2015 00:00,2,0.000,ALERT,212.38,294.26,59.975,1437278403,"274151322000087","174011321042388",0.00,26.50,0,291.25,295.46,0.0,0.0,0.000,437834.5,437834.5,7887,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437278502,261210.00
07/19/2015 00:00,2,0.000,ALERT,212.16,293.96,59.949,1437278403,"274151322000052","174011321042388",0.00,24.50,0,291.55,296.06,0.0,0.0,0.000,468192.7,468192.7,8290,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437278504,261211.00
07/19/2015 00:00,2,0.000,ALERT,211.48,295.16,59.949,1437278403,"201051344001145","174011321042388",0.00,22.80,0,292.16,296.96,0.0,0.0,0.000,186137.6,186137.6,7031,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437278506,261212.00
07/19/2015 00:00,2,0.000,ALERT,211.48,294.56,59.965,1437278403,"201051344000685","174011321042388",0.00,23.00,0,291.85,295.76,0.0,0.0,0.000,185056.3,185056.3,7029,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437278508,261213.00
07/19/2015 00:00,2,0.000,ALERT,211.93,294.56,59.922,1437278403,"274151322000088","174011321042388",0.00,24.30,0,291.85,296.06,0.0,0.0,0.000,448808.0,448808.0,7901,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437278510,261214.00
07/19/2015 00:00,2,0.000,ALERT,211.25,294.56,59.959,1437278403,"201051344000438","174011321042388",0.00,22.80,0,291.85,296.36,0.0,0.0,0.000,185145.3,185145.3,7011,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437278512,261215.00
07/19/2015 00:00,2,0.000,ALERT,211.03,294.56,59.949,1437278403,"201051344001135","174011321042388",0.00,22.80,0,291.85,296.36,0.0,0.0,0.000,176499.6,176499.6,6992,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437278513,261216.00
07/19/2015 00:00,2,0.000,ALERT,211.48,293.96,59.954,1437278403,"201051344000417","174011321042388",0.00,23.30,0,290.95,295.16,0.0,0.0,0.000,180615.6,180615.6,7010,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437278515,261217.00
07/19/2015 00:00,2,0.000,ALERT,210.80,294.86,59.959,1437278403,"201051344000594","174011321042388",0.00,23.30,0,290.95,295.76,0.0,0.0,0.000,181469.8,181469.8,7019,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437278517,261218.00
07/19/2015 00:00,2,0.000,ALERT,212.61,295.46,59.949,1437278403,"274151322000083","174011321042388",0.00,24.00,0,292.16,296.36,0.0,0.0,0.000,464265.6,464265.6,8318,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437278519,261219.00
07/19/2015 00:00,2,0.000,ALERT,211.48,294.86,59.907,1437278403,"201051344000585","174011321042388",0.00,23.00,0,291.25,295.76,0.0,0.0,0.000,180600.9,180600.9,7010,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437278521,261220.00
07/19/2015 00:00,2,0.000,ALERT,212.16,295.16,59.949,1437278403,"274151322000054","174011321042388",0.00,24.50,0,291.85,296.36,0.0,0.0,0.000,459198.3,459198.3,7889,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437278522,261221.00
07/19/2015 00:00,2,0.000,ALERT,211.25,294.56,59.949,1437278403,"201051344001203","174011321042388",0.00,23.00,0,291.55,297.57,0.0,0.0,0.000,181631.1,181631.1,7017,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437278524,261222.00
07/19/2015 00:00,2,0.000,ALERT,211.03,294.56,59.949,1437278403,"201051344000646","174011321042388",0.00,22.80,0,290.95,295.46,0.0,0.0,0.000,178594.4,178594.4,7004,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437278526,261223.00
07/19/2015 00:00,2,0.000,ALERT,213.29,293.96,59.949,1437278403,"274151322000068","174011321042388",0.00,24.50,0,291.55,295.16,0.0,0.0,0.000,365990.1,365990.1,8017,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437278528,261224.00
07/19/2015 00:00,2,0.000,ALERT,212.83,294.56,59.944,1437278403,"274151322000076","174011321042388",0.00,24.30,0,291.55,296.06,0.0,0.0,0.000,490003.9,490003.9,8289,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437278530,261225.00
07/19/2015 00:00,2,0.000,ALERT,211.03,294.86,59.949,1437278403,"201051344000890","174011321042388",0.00,23.30,0,292.16,296.96,0.0,0.0,0.000,182997.3,182997.3,7014,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437278531,261226.00
07/19/2015 00:00,2,0.000,ALERT,211.03,294.26,59.949,1437278403,"201051344000900","174011321042388",0.00,22.50,0,291.25,295.46,0.0,0.0,0.000,183381.6,183381.6,7032,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437278533,261227.00
07/19/2015 00:00,2,0.000,ALERT,211.48,293.66,59.938,1437278403,"201051344000633","174011321042388",0.00,22.50,0,289.45,294.86,0.0,0.0,0.000,172844.5,172844.5,7036,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437278535,261228.00
07/19/2015 00:00,2,0.000,ALERT,211.25,294.56,59.981,1437278403,"201051344000983","174011321042388",0.00,22.80,0,291.85,296.36,0.0,0.0,0.000,180355.5,180355.5,7029,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437278537,261229.00
07/19/2015 00:00,2,0.000,ALERT,211.25,293.96,59.959,1437278403,"201051344000917","174011321042388",0.00,23.50,0,290.65,295.16,0.0,0.0,0.000,183472.7,183472.7,7030,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437278539,261230.00
07/19/2015 00:00,2,0.000,ALERT,211.25,293.66,59.970,1437278403,"201051344000648","174011321042388",0.00,22.00,0,290.95,296.06,0.0,0.0,0.000,179068.4,179068.4,7028,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437278541,261231.00
07/19/2015 00:00,2,0.000,ALERT,211.25,294.56,59.954,1437278403,"201051344001093","174011321042388",0.00,23.50,0,291.85,295.76,0.0,0.0,0.000,181610.6,181610.6,7018,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437278542,261232.00
07/19/2015 00:00,2,0.000,ALERT,211.70,294.56,59.954,1437278403,"201051344000645","174011321042388",0.00,23.00,0,291.55,295.76,0.0,0.0,0.000,179720.1,179720.1,7033,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437278544,261233.00
07/19/2015 00:00,2,0.000,ALERT,212.61,295.16,59.938,1437278403,"274151322000085","174011321042388",0.00,24.00,0,291.85,296.06,0.0,0.0,0.000,461589.3,461589.3,8299,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437278546,261234.00
07/19/2015 00:00,2,0.000,ALERT,211.25,293.96,59.954,1437278403,"201051344000651","174011321042388",0.00,22.50,0,290.95,295.46,0.0,0.0,0.000,179090.2,179090.2,7012,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437278548,261235.00
07/19/2015 00:00,2,0.000,ALERT,211.48,294.26,59.959,1437278403,"201051344000867","174011321042388",0.00,23.30,0,290.95,296.36,0.0,0.0,0.000,171571.5,171571.5,7035,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437278550,261236.00
07/19/2015 00:00,2,0.000,ALERT,211.03,294.86,59.949,1437278403,"201051344001230","174011321042388",0.00,22.80,0,292.16,296.06,0.0,0.0,0.000,182659.3,182659.3,7037,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437278552,261237.00
07/19/2015 00:00,2,0.000,ALERT,211.48,294.86,59.949,1437278403,"201051344000576","174011321042388",0.00,22.30,0,291.25,295.76,0.0,0.0,0.000,178902.5,178902.5,7045,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437278554,261238.00
07/19/2015 00:00,2,0.000,ALERT,210.80,294.86,59.949,1437278403,"201051344000579","174011321042388",0.00,23.00,0,291.85,296.66,0.0,0.0,0.000,185629.2,185629.2,7014,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437278555,261239.00
07/19/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1437278403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,57985.4,57985.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437279284,261240.00
07/19/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1437278403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,58095.699999988,58095.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437279284,261241.00
07/19/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1437278403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,50941.699999999,50941.699999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437279284,261242.00
07/19/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1437278403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,49542.7,49542.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437279284,261243.00
07/19/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1437278403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,53743.300000024,53743.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437279284,261244.00
07/19/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1437278403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,49237.8,49237.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437279284,261245.00
07/19/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1437278403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,43221.00000001,43221.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437279284,261246.00
07/19/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1437278403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,43432.600000024,43432.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437279284,261247.00
07/19/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1437278403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,51103.100000024,51103.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437279284,261248.00
07/19/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1437278403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,52014.900000012,52014.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437279284,261249.00
07/19/2015 00:15,2,0.000,ALERT,210.57,294.26,59.949,1437279303,"201051344000955","174011321042388",0.00,22.80,0,291.85,295.76,0.0,0.0,0.000,184558.9,184558.9,7023,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437279379,261250.00
07/19/2015 00:15,2,0.000,ALERT,212.16,295.76,59.933,1437279303,"274151322000095","174011321042388",0.00,23.30,0,293.66,296.96,0.0,0.0,0.000,484082.2,484082.2,7924,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437279380,261251.00
07/19/2015 00:15,2,0.000,ALERT,210.80,294.86,59.938,1437279303,"201051344000868","174011321042388",0.00,22.50,0,292.76,296.66,0.0,0.0,0.000,170932.7,170932.7,7029,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437279382,261252.00
07/19/2015 00:15,2,0.000,ALERT,211.25,293.96,59.949,1437279303,"201051344000853","174011321042388",0.00,22.50,0,292.16,296.36,0.0,0.0,0.000,177257.3,177257.3,7029,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437279384,261253.00
07/19/2015 00:15,2,0.000,ALERT,211.25,295.16,59.938,1437279303,"201051344000582","174011321042388",0.00,22.50,0,293.06,296.66,0.0,0.0,0.000,177218.3,177218.3,7013,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437279386,261254.00
07/19/2015 00:15,2,0.000,ALERT,210.80,293.96,59.944,1437279303,"201051344000469","174011321042388",0.00,22.00,0,290.95,295.16,0.0,0.0,0.000,172521.1,172521.1,7023,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437279388,261255.00
07/19/2015 00:15,2,0.000,ALERT,210.57,293.96,59.965,1437279303,"201051344000988","174011321042388",0.00,22.80,0,290.05,295.46,0.0,0.0,0.000,171975.0,171975.0,7016,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437279390,261256.00
07/19/2015 00:15,2,0.000,ALERT,210.80,293.96,59.949,1437279303,"201051344001158","174011321042388",0.00,22.30,0,291.55,295.16,0.0,0.0,0.000,177970.5,177970.5,7015,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437279391,261257.00
07/19/2015 00:15,2,0.000,ALERT,210.80,293.96,59.944,1437279303,"201051344001025","174011321042388",0.00,22.30,0,292.16,296.66,0.0,0.0,0.000,181759.2,181759.2,7011,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437279393,261258.00
07/19/2015 00:15,2,0.000,ALERT,210.80,294.86,59.944,1437279303,"201051344000569","174011321042388",0.00,22.80,0,293.06,296.66,0.0,0.0,0.000,185086.4,185086.4,7028,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437279395,261259.00
07/19/2015 00:15,2,0.000,ALERT,212.16,293.96,59.938,1437279303,"274151322000094","174011321042388",0.00,23.50,0,292.16,295.46,0.0,0.0,0.000,366825.4,366825.4,8412,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437279397,261260.00
07/19/2015 00:15,2,0.000,ALERT,210.80,294.26,59.944,1437279303,"201051344000458","174011321042388",0.00,23.00,0,292.46,296.66,0.0,0.0,0.000,180921.5,180921.5,7019,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437279399,261261.00
07/19/2015 00:15,2,0.000,ALERT,212.16,294.26,59.944,1437279303,"274151322000087","174011321042388",0.00,26.00,0,291.85,295.76,0.0,0.0,0.000,437834.5,437834.5,7889,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437279401,261262.00
07/19/2015 00:15,2,0.000,ALERT,211.93,294.56,59.944,1437279303,"274151322000052","174011321042388",0.00,24.00,0,292.16,296.66,0.0,0.0,0.000,468192.7,468192.7,8292,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437279403,261263.00
07/19/2015 00:15,2,0.000,ALERT,211.25,295.16,59.949,1437279303,"201051344001145","174011321042388",0.00,22.50,0,293.06,296.96,0.0,0.0,0.000,186137.6,186137.6,7033,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437279405,261264.00
07/19/2015 00:15,2,0.000,ALERT,211.48,294.56,59.954,1437279303,"201051344000685","174011321042388",0.00,22.80,0,292.46,296.06,0.0,0.0,0.000,185056.3,185056.3,7031,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437279406,261265.00
07/19/2015 00:15,2,0.000,ALERT,211.70,295.16,59.944,1437279303,"274151322000088","174011321042388",0.00,24.00,0,292.46,296.06,0.0,0.0,0.000,448808.0,448808.0,7903,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437279408,261266.00
07/19/2015 00:15,2,0.000,ALERT,211.25,294.86,59.949,1437279303,"201051344000438","174011321042388",0.00,22.50,0,293.06,296.66,0.0,0.0,0.000,185145.3,185145.3,7013,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437279410,261267.00
07/19/2015 00:15,2,0.000,ALERT,210.80,294.56,59.949,1437279303,"201051344001135","174011321042388",0.00,22.50,0,292.76,296.66,0.0,0.0,0.000,176499.6,176499.6,6994,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437279412,261268.00
07/19/2015 00:15,2,0.000,ALERT,211.25,293.96,59.954,1437279303,"201051344000417","174011321042388",0.00,23.00,0,292.16,295.46,0.0,0.0,0.000,180615.6,180615.6,7012,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437279414,261269.00
07/19/2015 00:15,2,0.000,ALERT,210.80,295.16,59.907,1437279303,"201051344000594","174011321042388",0.00,22.80,0,291.85,296.36,0.0,0.0,0.000,181469.8,181469.8,7021,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437279416,261270.00
07/19/2015 00:15,2,0.000,ALERT,212.38,294.86,59.944,1437279303,"274151322000083","174011321042388",0.00,23.80,0,292.76,296.36,0.0,0.0,0.000,464265.6,464265.6,8320,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437279418,261271.00
07/19/2015 00:15,2,0.000,ALERT,211.25,294.86,59.949,1437279303,"201051344000585","174011321042388",0.00,22.80,0,292.16,296.06,0.0,0.0,0.000,180600.9,180600.9,7012,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437279420,261272.00
07/19/2015 00:15,2,0.000,ALERT,211.93,294.26,59.917,1437279303,"274151322000054","174011321042388",0.00,24.00,0,292.76,296.66,0.0,0.0,0.000,459198.3,459198.3,7891,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437279421,261273.00
07/19/2015 00:15,2,0.000,ALERT,211.03,294.26,59.959,1437279303,"201051344001203","174011321042388",0.00,22.80,0,292.46,297.87,0.0,0.0,0.000,181631.1,181631.1,7019,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437279423,261274.00
07/19/2015 00:15,2,0.000,ALERT,210.80,294.26,59.954,1437279303,"201051344000646","174011321042388",0.00,22.80,0,292.16,296.06,0.0,0.0,0.000,178594.4,178594.4,7006,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437279425,261275.00
07/19/2015 00:15,2,0.000,ALERT,213.06,293.96,59.986,1437279303,"274151322000068","174011321042388",0.00,24.30,0,292.16,295.16,0.0,0.0,0.000,365990.1,365990.1,8019,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437279427,261276.00
07/19/2015 00:15,2,0.000,ALERT,212.83,294.26,59.954,1437279303,"274151322000076","174011321042388",0.00,23.80,0,292.16,296.36,0.0,0.0,0.000,490003.9,490003.9,8291,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437279429,261277.00
07/19/2015 00:15,2,0.000,ALERT,210.80,294.86,59.933,1437279303,"201051344000890","174011321042388",0.00,23.00,0,293.06,297.26,0.0,0.0,0.000,182997.3,182997.3,7016,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437279430,261278.00
07/19/2015 00:15,2,0.000,ALERT,210.80,294.56,59.959,1437279303,"201051344000900","174011321042388",0.00,22.30,0,292.16,295.46,0.0,0.0,0.000,183381.6,183381.6,7034,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437279432,261279.00
07/19/2015 00:15,2,0.000,ALERT,211.48,293.66,59.949,1437279303,"201051344000633","174011321042388",0.00,22.30,0,290.35,295.16,0.0,0.0,0.000,172844.5,172844.5,7038,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437279434,261280.00
07/19/2015 00:15,2,0.000,ALERT,211.03,294.56,59.928,1437279303,"201051344000983","174011321042388",0.00,22.80,0,292.76,296.66,0.0,0.0,0.000,180355.5,180355.5,7031,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437279436,261281.00
07/19/2015 00:15,2,0.000,ALERT,211.03,293.66,59.949,1437279303,"201051344000917","174011321042388",0.00,23.30,0,291.55,295.46,0.0,0.0,0.000,183472.7,183472.7,7032,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437279438,261282.00
07/19/2015 00:15,2,0.000,ALERT,211.25,293.96,59.944,1437279303,"201051344000648","174011321042388",0.00,22.00,0,291.85,296.36,0.0,0.0,0.000,179068.4,179068.4,7030,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437279440,261283.00
07/19/2015 00:15,2,0.000,ALERT,211.03,294.56,59.954,1437279303,"201051344001093","174011321042388",0.00,23.00,0,292.46,296.36,0.0,0.0,0.000,181610.6,181610.6,7020,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437279441,261284.00
07/19/2015 00:15,2,0.000,ALERT,211.48,293.96,59.965,1437279303,"201051344000645","174011321042388",0.00,23.00,0,292.46,296.36,0.0,0.0,0.000,179720.1,179720.1,7035,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437279443,261285.00
07/19/2015 00:15,2,0.000,ALERT,212.38,294.86,59.959,1437279303,"274151322000085","174011321042388",0.00,23.80,0,292.76,296.36,0.0,0.0,0.000,461589.3,461589.3,8301,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437279445,261286.00
07/19/2015 00:15,2,0.000,ALERT,211.25,293.96,59.965,1437279303,"201051344000651","174011321042388",0.00,22.30,0,292.16,295.76,0.0,0.0,0.000,179090.2,179090.2,7014,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437279447,261287.00
07/19/2015 00:15,2,0.000,ALERT,211.48,293.96,59.965,1437279303,"201051344000867","174011321042388",0.00,23.00,0,291.25,296.66,0.0,0.0,0.000,171571.5,171571.5,7037,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437279449,261288.00
07/19/2015 00:15,2,0.000,ALERT,211.25,294.86,59.949,1437279303,"201051344001230","174011321042388",0.00,22.50,0,292.76,296.36,0.0,0.0,0.000,182659.3,182659.3,7039,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437279450,261289.00
07/19/2015 00:15,2,0.000,ALERT,211.48,294.56,59.965,1437279303,"201051344000576","174011321042388",0.00,22.30,0,292.46,296.36,0.0,0.0,0.000,178902.5,178902.5,7047,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437279452,261290.00
07/19/2015 00:15,2,0.000,ALERT,211.03,294.86,59.965,1437279303,"201051344000579","174011321042388",0.00,22.80,0,293.06,296.66,0.0,0.0,0.000,185629.2,185629.2,7016,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437279454,261291.00
07/19/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1437279303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,58095.699999988,58095.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437280183,261292.00
07/19/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1437279303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,50941.699999999,50941.699999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437280183,261293.00
07/19/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1437279303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,49542.7,49542.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437280183,261294.00
07/19/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1437279303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,53743.300000024,53743.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437280183,261295.00
07/19/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1437279303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,49237.8,49237.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437280183,261296.00
07/19/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1437279303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,43221.00000001,43221.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437280183,261297.00
07/19/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1437279303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,43432.600000024,43432.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437280183,261298.00
07/19/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1437279303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,51103.100000024,51103.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437280183,261299.00
07/19/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1437279303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,52014.900000012,52014.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437280183,261300.00
07/19/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1437279303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,57985.4,57985.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437280183,261301.00
07/19/2015 00:30,2,0.000,ALERT,211.48,295.46,59.959,1437280203,"201051344000955","174011321042388",0.00,22.80,0,292.46,296.66,0.0,0.0,0.000,184558.9,184558.9,7025,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437280279,261302.00
07/19/2015 00:30,2,0.000,ALERT,213.06,296.36,59.959,1437280203,"274151322000095","174011321042388",0.00,23.00,0,293.96,297.57,0.0,0.0,0.000,484082.2,484082.2,7926,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437280281,261303.00
07/19/2015 00:30,2,0.000,ALERT,211.70,295.76,59.959,1437280203,"201051344000868","174011321042388",0.00,22.30,0,292.76,297.57,0.0,0.0,0.000,170932.7,170932.7,7031,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437280282,261304.00
07/19/2015 00:30,2,0.000,ALERT,212.38,295.16,59.965,1437280203,"201051344000853","174011321042388",0.00,22.50,0,292.16,297.26,0.0,0.0,0.000,177257.3,177257.3,7031,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437280284,261305.00
07/19/2015 00:30,2,0.000,ALERT,212.16,296.06,59.928,1437280203,"201051344000582","174011321042388",0.00,22.50,0,293.36,297.57,0.0,0.0,0.000,177218.3,177218.3,7015,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437280286,261306.00
07/19/2015 00:30,2,0.000,ALERT,211.70,294.86,59.975,1437280203,"201051344000469","174011321042388",0.00,22.00,0,291.25,296.06,0.0,0.0,0.000,172521.1,172521.1,7025,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437280288,261307.00
07/19/2015 00:30,2,0.000,ALERT,211.48,295.16,59.965,1437280203,"201051344000988","174011321042388",0.00,22.80,0,290.05,296.36,0.0,0.0,0.000,171975.0,171975.0,7018,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437280290,261308.00
07/19/2015 00:30,2,0.000,ALERT,211.70,294.86,59.965,1437280203,"201051344001158","174011321042388",0.00,22.30,0,291.55,296.06,0.0,0.0,0.000,177970.5,177970.5,7017,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437280292,261309.00
07/19/2015 00:30,2,0.000,ALERT,211.70,294.56,59.970,1437280203,"201051344001025","174011321042388",0.00,22.30,0,292.16,297.57,0.0,0.0,0.000,181759.2,181759.2,7013,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437280293,261310.00
07/19/2015 00:30,2,0.000,ALERT,211.70,295.46,59.944,1437280203,"201051344000569","174011321042388",0.00,22.80,0,292.76,297.57,0.0,0.0,0.000,185086.4,185086.4,7030,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437280295,261311.00
07/19/2015 00:30,2,0.000,ALERT,213.06,295.16,59.970,1437280203,"274151322000094","174011321042388",0.00,23.30,0,292.76,296.36,0.0,0.0,0.000,366825.4,366825.4,8414,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437280297,261312.00
07/19/2015 00:30,2,0.000,ALERT,211.70,295.46,59.970,1437280203,"201051344000458","174011321042388",0.00,23.00,0,292.46,297.57,0.0,0.0,0.000,180921.5,180921.5,7021,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437280299,261313.00
07/19/2015 00:30,2,0.000,ALERT,213.29,295.16,59.975,1437280203,"274151322000087","174011321042388",0.00,25.50,0,292.46,296.66,0.0,0.0,0.000,437834.5,437834.5,7891,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437280301,261314.00
07/19/2015 00:30,2,0.000,ALERT,212.61,296.06,59.970,1437280203,"274151322000052","174011321042388",0.00,23.80,0,292.76,297.26,0.0,0.0,0.000,468192.7,468192.7,8294,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437280302,261315.00
07/19/2015 00:30,2,0.000,ALERT,211.93,295.46,59.965,1437280203,"201051344001145","174011321042388",0.00,22.30,0,293.36,297.87,0.0,0.0,0.000,186137.6,186137.6,7035,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437280304,261316.00
07/19/2015 00:30,2,0.000,ALERT,212.61,295.46,59.986,1437280203,"274151322000088","174011321042388",0.00,23.80,0,293.06,296.96,0.0,0.0,0.000,448808.0,448808.0,7905,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437280308,261317.00
07/19/2015 00:30,2,0.000,ALERT,211.93,295.46,59.965,1437280203,"201051344000438","174011321042388",0.00,22.30,0,293.06,297.57,0.0,0.0,0.000,185145.3,185145.3,7015,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437280310,261318.00
07/19/2015 00:30,2,0.000,ALERT,211.48,295.16,59.959,1437280203,"201051344001135","174011321042388",0.00,22.50,0,292.76,297.57,0.0,0.0,0.000,176499.6,176499.6,6996,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437280312,261319.00
07/19/2015 00:30,2,0.000,ALERT,212.16,294.86,59.965,1437280203,"201051344000417","174011321042388",0.00,22.80,0,292.16,296.36,0.0,0.0,0.000,180615.6,180615.6,7014,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437280314,261320.00
07/19/2015 00:30,2,0.000,ALERT,211.48,295.76,59.965,1437280203,"201051344000594","174011321042388",0.00,22.80,0,292.16,296.96,0.0,0.0,0.000,181469.8,181469.8,7023,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437280315,261321.00
07/19/2015 00:30,2,0.000,ALERT,213.06,295.46,59.965,1437280203,"274151322000083","174011321042388",0.00,23.30,0,293.06,297.57,0.0,0.0,0.000,464265.6,464265.6,8322,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437280317,261322.00
07/19/2015 00:30,2,0.000,ALERT,211.93,295.46,59.970,1437280203,"201051344000585","174011321042388",0.00,22.80,0,292.46,296.96,0.0,0.0,0.000,180600.9,180600.9,7014,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437280319,261323.00
07/19/2015 00:30,2,0.000,ALERT,212.83,295.46,59.970,1437280203,"274151322000054","174011321042388",0.00,23.80,0,293.06,297.57,0.0,0.0,0.000,459198.3,459198.3,7893,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437280321,261324.00
07/19/2015 00:30,2,0.000,ALERT,211.93,295.16,59.970,1437280203,"201051344001203","174011321042388",0.00,22.50,0,292.46,298.77,0.0,0.0,0.000,181631.1,181631.1,7021,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437280323,261325.00
07/19/2015 00:30,2,0.000,ALERT,211.48,295.16,59.981,1437280203,"201051344000646","174011321042388",0.00,22.50,0,291.85,296.66,0.0,0.0,0.000,178594.4,178594.4,7008,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437280324,261326.00
07/19/2015 00:30,2,0.000,ALERT,213.74,294.56,59.981,1437280203,"274151322000068","174011321042388",0.00,24.00,0,292.46,296.06,0.0,0.0,0.000,365990.1,365990.1,8021,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437280326,261327.00
07/19/2015 00:30,2,0.000,ALERT,213.51,294.86,59.959,1437280203,"274151322000076","174011321042388",0.00,23.50,0,292.76,297.26,0.0,0.0,0.000,490003.9,490003.9,8293,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437280328,261328.00
07/19/2015 00:30,2,0.000,ALERT,211.70,296.06,59.975,1437280203,"201051344000890","174011321042388",0.00,22.80,0,293.06,298.17,0.0,0.0,0.000,182997.3,182997.3,7018,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437280330,261329.00
07/19/2015 00:30,2,0.000,ALERT,211.48,295.16,59.981,1437280203,"201051344000900","174011321042388",0.00,22.30,0,292.46,296.36,0.0,0.0,0.000,183381.6,183381.6,7036,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437280332,261330.00
07/19/2015 00:30,2,0.000,ALERT,212.16,294.86,59.986,1437280203,"201051344000633","174011321042388",0.00,22.00,0,290.65,295.76,0.0,0.0,0.000,172844.5,172844.5,7040,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437280333,261331.00
07/19/2015 00:30,2,0.000,ALERT,211.70,295.46,59.975,1437280203,"201051344000983","174011321042388",0.00,22.80,0,292.46,297.57,0.0,0.0,0.000,180355.5,180355.5,7033,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437280335,261332.00
07/19/2015 00:30,2,0.000,ALERT,211.93,295.16,59.981,1437280203,"201051344000917","174011321042388",0.00,23.30,0,291.55,296.36,0.0,0.0,0.000,183472.7,183472.7,7034,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437280337,261333.00
07/19/2015 00:30,2,0.000,ALERT,211.93,294.56,59.986,1437280203,"201051344000648","174011321042388",0.00,22.00,0,291.85,297.26,0.0,0.0,0.000,179068.4,179068.4,7032,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437280339,261334.00
07/19/2015 00:30,2,0.000,ALERT,211.70,295.46,59.991,1437280203,"201051344001093","174011321042388",0.00,23.00,0,292.76,296.66,0.0,0.0,0.000,181610.6,181610.6,7022,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437280341,261335.00
07/19/2015 00:30,2,0.000,ALERT,212.16,295.16,59.991,1437280203,"201051344000645","174011321042388",0.00,22.80,0,292.16,296.96,0.0,0.0,0.000,179720.1,179720.1,7037,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437280342,261336.00
07/19/2015 00:30,2,0.000,ALERT,213.29,295.76,59.981,1437280203,"274151322000085","174011321042388",0.00,23.50,0,293.06,297.26,0.0,0.0,0.000,461589.3,461589.3,8303,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437280345,261337.00
07/19/2015 00:30,2,0.000,ALERT,211.93,294.86,59.986,1437280203,"201051344000651","174011321042388",0.00,22.00,0,292.16,296.66,0.0,0.0,0.000,179090.2,179090.2,7016,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437280346,261338.00
07/19/2015 00:30,2,0.000,ALERT,211.93,295.16,59.986,1437280203,"201051344000867","174011321042388",0.00,23.00,0,291.85,297.26,0.0,0.0,0.000,171571.5,171571.5,7039,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437280348,261339.00
07/19/2015 00:30,2,0.000,ALERT,211.70,295.76,59.981,1437280203,"201051344001230","174011321042388",0.00,22.50,0,293.06,296.96,0.0,0.0,0.000,182659.3,182659.3,7041,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437280350,261340.00
07/19/2015 00:30,2,0.000,ALERT,212.16,295.46,59.981,1437280203,"201051344000576","174011321042388",0.00,22.30,0,292.46,296.66,0.0,0.0,0.000,178902.5,178902.5,7049,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437280352,261341.00
07/19/2015 00:30,2,0.000,ALERT,211.48,295.76,59.991,1437280203,"201051344000579","174011321042388",0.00,22.80,0,292.76,297.57,0.0,0.0,0.000,185629.2,185629.2,7018,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437280354,261342.00
07/19/2015 00:30,2,0.000,ALERT,211.93,295.46,59.975,1437280203,"201051344000685","174011321042388",0.00,22.80,0,292.76,296.96,0.0,0.0,0.000,185056.3,185056.3,7033,0,0,0,L,1122011218,2,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437280368,261343.00
07/19/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1437280203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,49542.7,49542.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437281083,261344.00
07/19/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1437280203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,53743.300000024,53743.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437281083,261345.00
07/19/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1437280203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,49237.8,49237.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437281083,261346.00
