ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1437280203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,43221.00000001,43221.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437281083,261347.00
07/19/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1437280203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,43432.600000024,43432.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437281083,261348.00
07/19/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1437280203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,51103.100000024,51103.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437281083,261349.00
07/19/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1437280203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,52014.900000012,52014.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437281083,261350.00
07/19/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1437280203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,57985.4,57985.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437281083,261351.00
07/19/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1437280203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,58095.699999988,58095.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437281083,261352.00
07/19/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1437280203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,50941.699999999,50941.699999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437281083,261353.00
07/19/2015 00:45,2,0.000,ALERT,211.70,295.16,60.002,1437281104,"201051344000955","174011321042388",0.00,22.50,0,292.46,296.96,0.0,0.0,0.000,184558.9,184558.9,7027,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437281180,261354.00
07/19/2015 00:45,2,0.000,ALERT,213.29,296.36,59.991,1437281104,"274151322000095","174011321042388",0.00,22.80,0,293.66,297.87,0.0,0.0,0.000,484082.2,484082.2,7928,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437281182,261355.00
07/19/2015 00:45,2,0.000,ALERT,211.93,295.76,59.996,1437281104,"201051344000868","174011321042388",0.00,22.30,0,293.06,297.87,0.0,0.0,0.000,170932.7,170932.7,7033,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437281184,261356.00
07/19/2015 00:45,2,0.000,ALERT,212.38,295.16,59.996,1437281104,"201051344000853","174011321042388",0.00,22.30,0,292.46,297.26,0.0,0.0,0.000,177257.3,177257.3,7033,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437281186,261357.00
07/19/2015 00:45,2,0.000,ALERT,212.61,296.06,59.991,1437281104,"201051344000582","174011321042388",0.00,22.30,0,293.06,297.57,0.0,0.0,0.000,177218.3,177218.3,7017,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437281187,261358.00
07/19/2015 00:45,2,0.000,ALERT,211.93,294.86,59.986,1437281104,"201051344000469","174011321042388",0.00,22.00,0,291.25,296.36,0.0,0.0,0.000,172521.1,172521.1,7027,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437281189,261359.00
07/19/2015 00:45,2,0.000,ALERT,211.70,295.16,59.981,1437281104,"201051344000988","174011321042388",0.00,22.50,0,290.05,296.66,0.0,0.0,0.000,171975.0,171975.0,7020,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437281191,261360.00
07/19/2015 00:45,2,0.000,ALERT,211.93,294.86,59.996,1437281104,"201051344001158","174011321042388",0.00,22.00,0,291.85,296.36,0.0,0.0,0.000,177970.5,177970.5,7019,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437281193,261361.00
07/19/2015 00:45,2,0.000,ALERT,211.93,294.56,59.991,1437281104,"201051344001025","174011321042388",0.00,22.00,0,292.16,297.57,0.0,0.0,0.000,181759.2,181759.2,7015,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437281195,261362.00
07/19/2015 00:45,2,0.000,ALERT,211.93,295.46,59.996,1437281104,"201051344000569","174011321042388",0.00,22.50,0,293.06,297.57,0.0,0.0,0.000,185086.4,185086.4,7032,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437281196,261363.00
07/19/2015 00:45,2,0.000,ALERT,213.29,295.16,59.970,1437281104,"274151322000094","174011321042388",0.00,23.00,0,291.85,296.66,0.0,0.0,0.000,366825.4,366825.4,8416,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437281198,261364.00
07/19/2015 00:45,2,0.000,ALERT,211.93,295.16,59.975,1437281104,"201051344000458","174011321042388",0.00,23.00,0,292.76,297.57,0.0,0.0,0.000,180921.5,180921.5,7023,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437281200,261365.00
07/19/2015 00:45,2,0.000,ALERT,213.29,294.86,59.954,1437281104,"274151322000087","174011321042388",0.00,25.30,0,291.85,296.66,0.0,0.0,0.000,437834.5,437834.5,7893,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437281202,261366.00
07/19/2015 00:45,2,0.000,ALERT,212.83,295.76,59.954,1437281104,"274151322000052","174011321042388",0.00,23.50,0,292.16,297.26,0.0,0.0,0.000,468192.7,468192.7,8296,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437281204,261367.00
07/19/2015 00:45,2,0.000,ALERT,212.38,295.76,59.986,1437281104,"201051344001145","174011321042388",0.00,22.30,0,293.06,298.17,0.0,0.0,0.000,186137.6,186137.6,7037,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437281206,261368.00
07/19/2015 00:45,2,0.000,ALERT,212.38,295.46,59.996,1437281104,"201051344000685","174011321042388",0.00,22.50,0,292.46,296.96,0.0,0.0,0.000,185056.3,185056.3,7035,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437281207,261369.00
07/19/2015 00:45,2,0.000,ALERT,212.83,295.16,59.986,1437281104,"274151322000088","174011321042388",0.00,23.50,0,292.46,296.96,0.0,0.0,0.000,448808.0,448808.0,7907,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437281210,261370.00
07/19/2015 00:45,2,0.000,ALERT,212.16,295.46,59.965,1437281104,"201051344000438","174011321042388",0.00,22.30,0,292.76,297.57,0.0,0.0,0.000,185145.3,185145.3,7017,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437281211,261371.00
07/19/2015 00:45,2,0.000,ALERT,211.70,295.16,59.996,1437281104,"201051344001135","174011321042388",0.00,22.30,0,292.76,297.57,0.0,0.0,0.000,176499.6,176499.6,6998,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437281213,261372.00
07/19/2015 00:45,2,0.000,ALERT,212.16,294.86,59.991,1437281104,"201051344000417","174011321042388",0.00,22.50,0,291.85,296.36,0.0,0.0,0.000,180615.6,180615.6,7016,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437281215,261373.00
07/19/2015 00:45,2,0.000,ALERT,211.70,295.76,59.986,1437281104,"201051344000594","174011321042388",0.00,22.50,0,292.16,296.96,0.0,0.0,0.000,181469.8,181469.8,7025,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437281217,261374.00
07/19/2015 00:45,2,0.000,ALERT,213.06,295.16,59.996,1437281104,"274151322000083","174011321042388",0.00,23.00,0,292.76,297.57,0.0,0.0,0.000,464265.6,464265.6,8324,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437281219,261375.00
07/19/2015 00:45,2,0.000,ALERT,212.16,295.46,59.991,1437281104,"201051344000585","174011321042388",0.00,22.50,0,292.16,296.96,0.0,0.0,0.000,180600.9,180600.9,7016,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437281220,261376.00
07/19/2015 00:45,2,0.000,ALERT,213.06,296.06,59.949,1437281104,"274151322000054","174011321042388",0.00,23.50,0,292.46,297.57,0.0,0.0,0.000,459198.3,459198.3,7895,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437281222,261377.00
07/19/2015 00:45,2,0.000,ALERT,212.16,295.16,59.975,1437281104,"201051344001203","174011321042388",0.00,22.50,0,292.46,298.77,0.0,0.0,0.000,181631.1,181631.1,7023,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437281224,261378.00
07/19/2015 00:45,2,0.000,ALERT,211.70,295.16,59.991,1437281104,"201051344000646","174011321042388",0.00,22.30,0,291.85,296.66,0.0,0.0,0.000,178594.4,178594.4,7010,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437281226,261379.00
07/19/2015 00:45,2,0.000,ALERT,213.51,294.26,59.986,1437281104,"274151322000068","174011321042388",0.00,23.80,0,292.16,296.36,0.0,0.0,0.000,365990.1,365990.1,8023,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437281228,261380.00
07/19/2015 00:45,2,0.000,ALERT,213.74,295.16,59.981,1437281104,"274151322000076","174011321042388",0.00,23.30,0,292.16,297.26,0.0,0.0,0.000,490003.9,490003.9,8295,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437281230,261381.00
07/19/2015 00:45,2,0.000,ALERT,211.93,295.76,59.986,1437281104,"201051344000890","174011321042388",0.00,22.50,0,293.06,298.17,0.0,0.0,0.000,182997.3,182997.3,7020,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437281231,261382.00
07/19/2015 00:45,2,0.000,ALERT,211.70,295.16,59.975,1437281104,"201051344000900","174011321042388",0.00,22.30,0,292.16,296.96,0.0,0.0,0.000,183381.6,183381.6,7038,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437281233,261383.00
07/19/2015 00:45,2,0.000,ALERT,212.16,294.26,59.986,1437281104,"201051344000633","174011321042388",0.00,22.00,0,290.65,296.06,0.0,0.0,0.000,172844.5,172844.5,7042,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437281235,261384.00
07/19/2015 00:45,2,0.000,ALERT,211.70,295.16,60.012,1437281104,"201051344000983","174011321042388",0.00,22.80,0,292.76,297.57,0.0,0.0,0.000,180355.5,180355.5,7035,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437281237,261385.00
07/19/2015 00:45,2,0.000,ALERT,211.93,294.56,59.986,1437281104,"201051344000917","174011321042388",0.00,23.00,0,291.25,296.36,0.0,0.0,0.000,183472.7,183472.7,7036,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437281239,261386.00
07/19/2015 00:45,2,0.000,ALERT,211.93,294.56,59.986,1437281104,"201051344000648","174011321042388",0.00,22.00,0,292.16,297.26,0.0,0.0,0.000,179068.4,179068.4,7034,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437281241,261387.00
07/19/2015 00:45,2,0.000,ALERT,211.93,295.46,59.996,1437281104,"201051344001093","174011321042388",0.00,22.80,0,292.46,296.96,0.0,0.0,0.000,181610.6,181610.6,7024,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437281242,261388.00
07/19/2015 00:45,2,0.000,ALERT,212.16,294.86,59.981,1437281104,"201051344000645","174011321042388",0.00,22.80,0,292.46,296.96,0.0,0.0,0.000,179720.1,179720.1,7039,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437281244,261389.00
07/19/2015 00:45,2,0.000,ALERT,213.29,295.16,59.975,1437281104,"274151322000085","174011321042388",0.00,23.30,0,292.46,297.26,0.0,0.0,0.000,461589.3,461589.3,8305,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437281246,261390.00
07/19/2015 00:45,2,0.000,ALERT,211.93,294.26,59.991,1437281104,"201051344000651","174011321042388",0.00,22.00,0,292.16,296.66,0.0,0.0,0.000,179090.2,179090.2,7018,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437281248,261391.00
07/19/2015 00:45,2,0.000,ALERT,211.93,294.86,59.996,1437281104,"201051344000867","174011321042388",0.00,22.80,0,292.16,297.26,0.0,0.0,0.000,171571.5,171571.5,7041,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437281249,261392.00
07/19/2015 00:45,2,0.000,ALERT,211.70,295.46,59.991,1437281104,"201051344001230","174011321042388",0.00,22.30,0,292.76,297.26,0.0,0.0,0.000,182659.3,182659.3,7043,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437281251,261393.00
07/19/2015 00:45,2,0.000,ALERT,212.16,295.46,59.996,1437281104,"201051344000576","174011321042388",0.00,22.30,0,292.16,296.96,0.0,0.0,0.000,178902.5,178902.5,7051,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437281253,261394.00
07/19/2015 00:45,2,0.000,ALERT,211.70,295.46,59.949,1437281104,"201051344000579","174011321042388",0.00,22.80,0,293.06,297.57,0.0,0.0,0.000,185629.2,185629.2,7020,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437281255,261395.00
07/19/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1437281104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,49237.8,49237.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437281984,261396.00
07/19/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1437281104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,43221.00000001,43221.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437281984,261397.00
07/19/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1437281104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,43432.600000024,43432.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437281984,261398.00
07/19/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1437281104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,51103.100000024,51103.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437281984,261399.00
07/19/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1437281104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,52014.900000012,52014.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437281984,261400.00
07/19/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1437281104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,57985.4,57985.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437281984,261401.00
07/19/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1437281104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,58095.699999988,58095.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437281984,261402.00
07/19/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1437281104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,50941.699999999,50941.699999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437281984,261403.00
07/19/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1437281104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,49542.7,49542.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437281984,261404.00
07/19/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1437281104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,53743.300000024,53743.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437281984,261405.00
07/19/2015 01:00,2,0.000,ALERT,211.48,295.16,59.965,1437282003,"201051344000955","174011321042388",0.00,22.50,0,293.36,297.57,0.0,0.0,0.000,184558.9,184558.9,7029,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282080,261406.00
07/19/2015 01:00,2,0.000,ALERT,212.83,295.76,59.944,1437282003,"274151322000095","174011321042388",0.00,22.50,0,294.26,298.47,0.0,0.0,0.000,484082.2,484082.2,7930,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437282082,261407.00
07/19/2015 01:00,2,0.000,ALERT,211.70,295.46,59.965,1437282003,"201051344000868","174011321042388",0.00,22.30,0,293.96,298.47,0.0,0.0,0.000,170932.7,170932.7,7035,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282084,261408.00
07/19/2015 01:00,2,0.000,ALERT,212.16,294.56,59.959,1437282003,"201051344000853","174011321042388",0.00,22.30,0,293.06,297.87,0.0,0.0,0.000,177257.3,177257.3,7035,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282086,261409.00
07/19/2015 01:00,2,0.000,ALERT,212.16,295.76,59.949,1437282003,"201051344000582","174011321042388",0.00,22.00,0,293.96,298.17,0.0,0.0,0.000,177218.3,177218.3,7019,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282087,261410.00
07/19/2015 01:00,2,0.000,ALERT,211.48,294.56,59.970,1437282003,"201051344000469","174011321042388",0.00,21.80,0,292.16,296.66,0.0,0.0,0.000,172521.1,172521.1,7029,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282089,261411.00
07/19/2015 01:00,2,0.000,ALERT,210.57,293.66,59.954,1437282003,"201051344000988","174011321042388",0.00,22.50,0,290.95,296.96,0.0,0.0,0.000,171975.0,171975.0,7022,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282091,261412.00
07/19/2015 01:00,2,0.000,ALERT,211.48,294.56,59.938,1437282003,"201051344001158","174011321042388",0.00,22.00,0,292.46,296.66,0.0,0.0,0.000,177970.5,177970.5,7021,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282093,261413.00
07/19/2015 01:00,2,0.000,ALERT,211.48,294.26,59.954,1437282003,"201051344001025","174011321042388",0.00,21.80,0,292.76,298.17,0.0,0.0,0.000,181759.2,181759.2,7017,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282095,261414.00
07/19/2015 01:00,2,0.000,ALERT,211.48,295.16,59.954,1437282003,"201051344000569","174011321042388",0.00,22.50,0,293.96,298.47,0.0,0.0,0.000,185086.4,185086.4,7034,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437282097,261415.00
07/19/2015 01:00,2,0.000,ALERT,213.06,294.86,59.949,1437282003,"274151322000094","174011321042388",0.00,22.80,0,292.76,297.26,0.0,0.0,0.000,366825.4,366825.4,8418,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282099,261416.00
07/19/2015 01:00,2,0.000,ALERT,211.48,294.86,59.949,1437282003,"201051344000458","174011321042388",0.00,23.00,0,293.36,298.17,0.0,0.0,0.000,180921.5,180921.5,7025,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282101,261417.00
07/19/2015 01:00,2,0.000,ALERT,212.83,294.26,59.954,1437282003,"274151322000087","174011321042388",0.00,24.80,0,292.46,297.26,0.0,0.0,0.000,437834.5,437834.5,7895,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282102,261418.00
07/19/2015 01:00,2,0.000,ALERT,212.83,295.16,59.949,1437282003,"274151322000052","174011321042388",0.00,23.50,0,293.06,298.17,0.0,0.0,0.000,468192.7,468192.7,8298,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437282104,261419.00
07/19/2015 01:00,2,0.000,ALERT,211.93,295.46,59.970,1437282003,"201051344001145","174011321042388",0.00,22.00,0,293.96,298.77,0.0,0.0,0.000,186137.6,186137.6,7039,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282106,261420.00
07/19/2015 01:00,2,0.000,ALERT,212.16,294.86,59.949,1437282003,"201051344000685","174011321042388",0.00,22.30,0,293.36,297.57,0.0,0.0,0.000,185056.3,185056.3,7037,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282108,261421.00
07/19/2015 01:00,2,0.000,ALERT,212.61,295.46,59.917,1437282003,"274151322000088","174011321042388",0.00,23.50,0,293.36,297.87,0.0,0.0,0.000,448808.0,448808.0,7909,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282110,261422.00
07/19/2015 01:00,2,0.000,ALERT,211.93,294.86,59.975,1437282003,"201051344000438","174011321042388",0.00,22.00,0,293.66,298.17,0.0,0.0,0.000,185145.3,185145.3,7019,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437282111,261423.00
07/19/2015 01:00,2,0.000,ALERT,211.48,294.86,59.959,1437282003,"201051344001135","174011321042388",0.00,22.30,0,293.66,298.17,0.0,0.0,0.000,176499.6,176499.6,7000,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282113,261424.00
07/19/2015 01:00,2,0.000,ALERT,211.93,294.56,59.938,1437282003,"201051344000417","174011321042388",0.00,22.50,0,292.76,296.96,0.0,0.0,0.000,180615.6,180615.6,7018,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282115,261425.00
07/19/2015 01:00,2,0.000,ALERT,211.48,295.46,59.949,1437282003,"201051344000594","174011321042388",0.00,22.30,0,292.76,297.57,0.0,0.0,0.000,181469.8,181469.8,7027,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282117,261426.00
07/19/2015 01:00,2,0.000,ALERT,212.83,294.86,59.965,1437282003,"274151322000083","174011321042388",0.00,23.00,0,293.66,298.17,0.0,0.0,0.000,464265.6,464265.6,8326,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437282119,261427.00
07/19/2015 01:00,2,0.000,ALERT,211.93,295.16,59.949,1437282003,"201051344000585","174011321042388",0.00,22.50,0,292.76,297.57,0.0,0.0,0.000,180600.9,180600.9,7018,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282120,261428.00
07/19/2015 01:00,2,0.000,ALERT,213.06,295.16,59.944,1437282003,"274151322000054","174011321042388",0.00,23.50,0,293.66,298.17,0.0,0.0,0.000,459198.3,459198.3,7897,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282122,261429.00
07/19/2015 01:00,2,0.000,ALERT,211.93,294.86,59.944,1437282003,"201051344001203","174011321042388",0.00,22.30,0,293.36,299.67,0.0,0.0,0.000,181631.1,181631.1,7025,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282124,261430.00
07/19/2015 01:00,2,0.000,ALERT,211.48,295.16,59.938,1437282003,"201051344000646","174011321042388",0.00,22.30,0,292.76,297.26,0.0,0.0,0.000,178594.4,178594.4,7012,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282126,261431.00
07/19/2015 01:00,2,0.000,ALERT,213.74,294.56,59.922,1437282003,"274151322000068","174011321042388",0.00,23.50,0,292.76,296.96,0.0,0.0,0.000,365990.1,365990.1,8025,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282128,261432.00
07/19/2015 01:00,2,0.000,ALERT,213.51,295.46,59.922,1437282003,"274151322000076","174011321042388",0.00,23.00,0,293.36,297.87,0.0,0.0,0.000,490003.9,490003.9,8297,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437282130,261433.00
07/19/2015 01:00,2,0.000,ALERT,211.70,295.46,59.912,1437282003,"201051344000890","174011321042388",0.00,22.30,0,293.96,298.77,0.0,0.0,0.000,182997.3,182997.3,7022,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282131,261434.00
07/19/2015 01:00,2,0.000,ALERT,211.70,294.56,59.954,1437282003,"201051344000900","174011321042388",0.00,22.30,0,292.76,296.96,0.0,0.0,0.000,183381.6,183381.6,7040,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282133,261435.00
07/19/2015 01:00,2,0.000,ALERT,212.16,294.26,59.949,1437282003,"201051344000633","174011321042388",0.00,22.00,0,290.95,296.36,0.0,0.0,0.000,172844.5,172844.5,7044,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282135,261436.00
07/19/2015 01:00,2,0.000,ALERT,211.70,295.16,59.949,1437282003,"201051344000983","174011321042388",0.00,22.50,0,293.36,298.17,0.0,0.0,0.000,180355.5,180355.5,7037,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437282137,261437.00
07/19/2015 01:00,2,0.000,ALERT,211.93,294.56,59.954,1437282003,"201051344000917","174011321042388",0.00,23.00,0,292.16,296.96,0.0,0.0,0.000,183472.7,183472.7,7038,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282139,261438.00
07/19/2015 01:00,2,0.000,ALERT,211.93,293.96,59.949,1437282003,"201051344000648","174011321042388",0.00,21.80,0,292.46,297.87,0.0,0.0,0.000,179068.4,179068.4,7036,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282140,261439.00
07/19/2015 01:00,2,0.000,ALERT,211.93,295.16,59.928,1437282003,"201051344001093","174011321042388",0.00,22.50,0,293.36,297.26,0.0,0.0,0.000,181610.6,181610.6,7026,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282142,261440.00
07/19/2015 01:00,2,0.000,ALERT,212.16,294.56,59.944,1437282003,"201051344000645","174011321042388",0.00,22.50,0,292.76,297.57,0.0,0.0,0.000,179720.1,179720.1,7041,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282144,261441.00
07/19/2015 01:00,2,0.000,ALERT,213.29,294.86,59.938,1437282003,"274151322000085","174011321042388",0.00,23.00,0,293.36,297.87,0.0,0.0,0.000,461589.3,461589.3,8307,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437282146,261442.00
07/19/2015 01:00,2,0.000,ALERT,211.93,294.26,59.949,1437282003,"201051344000651","174011321042388",0.00,21.80,0,292.76,297.26,0.0,0.0,0.000,179090.2,179090.2,7020,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282148,261443.00
07/19/2015 01:00,2,0.000,ALERT,211.93,294.56,59.949,1437282003,"201051344000867","174011321042388",0.00,22.80,0,292.76,297.87,0.0,0.0,0.000,171571.5,171571.5,7043,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282149,261444.00
07/19/2015 01:00,2,0.000,ALERT,211.70,295.16,59.975,1437282003,"201051344001230","174011321042388",0.00,22.00,0,293.36,297.87,0.0,0.0,0.000,182659.3,182659.3,7045,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282151,261445.00
07/19/2015 01:00,2,0.000,ALERT,212.16,295.16,59.933,1437282003,"201051344000576","174011321042388",0.00,22.00,0,293.06,297.26,0.0,0.0,0.000,178902.5,178902.5,7053,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282153,261446.00
07/19/2015 01:00,2,0.000,ALERT,211.48,295.16,59.944,1437282003,"201051344000579","174011321042388",0.00,22.50,0,293.66,298.17,0.0,0.0,0.000,185629.2,185629.2,7022,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282155,261447.00
07/19/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1437282003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,43432.600000024,43432.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437282884,261448.00
07/19/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1437282003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,51103.100000024,51103.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437282884,261449.00
07/19/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1437282003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,52014.900000012,52014.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437282884,261450.00
07/19/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1437282003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,57985.4,57985.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437282884,261451.00
07/19/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1437282003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,58095.699999988,58095.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437282884,261452.00
07/19/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1437282003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,50941.699999999,50941.699999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437282884,261453.00
07/19/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1437282003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,49542.7,49542.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437282884,261454.00
07/19/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1437282003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,53743.300000024,53743.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437282884,261455.00
07/19/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1437282003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,49237.8,49237.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437282884,261456.00
07/19/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1437282003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,43221.00000001,43221.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437282884,261457.00
07/19/2015 01:15,2,0.000,ALERT,211.25,294.26,59.944,1437282904,"201051344000955","174011321042388",0.00,22.00,0,293.36,296.96,0.0,0.0,0.000,184558.9,184558.9,7031,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282980,261458.00
07/19/2015 01:15,2,0.000,ALERT,212.61,295.76,59.975,1437282904,"274151322000095","174011321042388",0.00,22.30,0,294.26,297.87,0.0,0.0,0.000,484082.2,484082.2,7932,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282982,261459.00
07/19/2015 01:15,2,0.000,ALERT,211.25,294.86,59.949,1437282904,"201051344000868","174011321042388",0.00,21.80,0,293.66,297.87,0.0,0.0,0.000,170932.7,170932.7,7037,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437282984,261460.00
07/19/2015 01:15,2,0.000,ALERT,211.93,293.96,59.944,1437282904,"201051344000853","174011321042388",0.00,21.80,0,292.76,297.26,0.0,0.0,0.000,177257.3,177257.3,7037,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282986,261461.00
07/19/2015 01:15,2,0.000,ALERT,212.16,295.16,59.949,1437282904,"201051344000582","174011321042388",0.00,21.50,0,293.96,297.87,0.0,0.0,0.000,177218.3,177218.3,7021,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282987,261462.00
07/19/2015 01:15,2,0.000,ALERT,211.48,294.26,59.954,1437282904,"201051344000469","174011321042388",0.00,21.30,0,291.85,296.36,0.0,0.0,0.000,172521.1,172521.1,7031,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282989,261463.00
07/19/2015 01:15,2,0.000,ALERT,211.25,294.26,59.959,1437282904,"201051344000988","174011321042388",0.00,22.00,0,289.75,296.66,0.0,0.0,0.000,171975.0,171975.0,7024,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282991,261464.00
07/19/2015 01:15,2,0.000,ALERT,211.48,293.96,59.970,1437282904,"201051344001158","174011321042388",0.00,21.50,0,292.46,296.36,0.0,0.0,0.000,177970.5,177970.5,7023,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282993,261465.00
07/19/2015 01:15,2,0.000,ALERT,211.25,293.66,59.949,1437282904,"201051344001025","174011321042388",0.00,21.50,0,292.76,297.87,0.0,0.0,0.000,181759.2,181759.2,7019,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282995,261466.00
07/19/2015 01:15,2,0.000,ALERT,211.48,294.86,59.949,1437282904,"201051344000569","174011321042388",0.00,22.00,0,293.66,297.87,0.0,0.0,0.000,185086.4,185086.4,7036,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282997,261467.00
07/19/2015 01:15,2,0.000,ALERT,212.83,293.96,59.959,1437282904,"274151322000094","174011321042388",0.00,22.50,0,292.76,296.66,0.0,0.0,0.000,366825.4,366825.4,8420,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437282999,261468.00
07/19/2015 01:15,2,0.000,ALERT,211.25,294.26,59.949,1437282904,"201051344000458","174011321042388",0.00,22.50,0,292.76,297.87,0.0,0.0,0.000,180921.5,180921.5,7027,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283001,261469.00
07/19/2015 01:15,2,0.000,ALERT,212.83,294.26,59.970,1437282904,"274151322000087","174011321042388",0.00,24.50,0,292.46,296.96,0.0,0.0,0.000,437834.5,437834.5,7897,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283003,261470.00
07/19/2015 01:15,2,0.000,ALERT,212.38,295.46,59.949,1437282904,"274151322000052","174011321042388",0.00,23.00,0,292.76,297.57,0.0,0.0,0.000,468192.7,468192.7,8300,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437283005,261471.00
07/19/2015 01:15,2,0.000,ALERT,211.70,294.86,59.938,1437282904,"201051344001145","174011321042388",0.00,21.80,0,293.36,298.17,0.0,0.0,0.000,186137.6,186137.6,7041,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283007,261472.00
07/19/2015 01:15,2,0.000,ALERT,211.70,294.26,59.954,1437282904,"201051344000685","174011321042388",0.00,22.00,0,292.76,296.96,0.0,0.0,0.000,185056.3,185056.3,7039,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283008,261473.00
07/19/2015 01:15,2,0.000,ALERT,212.38,294.86,59.933,1437282904,"274151322000088","174011321042388",0.00,23.00,0,293.06,297.26,0.0,0.0,0.000,448808.0,448808.0,7911,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283010,261474.00
07/19/2015 01:15,2,0.000,ALERT,211.48,294.26,59.944,1437282904,"201051344000438","174011321042388",0.00,21.80,0,293.36,297.57,0.0,0.0,0.000,185145.3,185145.3,7021,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283012,261475.00
07/19/2015 01:15,2,0.000,ALERT,211.03,294.26,59.944,1437282904,"201051344001135","174011321042388",0.00,21.80,0,293.36,297.87,0.0,0.0,0.000,176499.6,176499.6,7002,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283014,261476.00
07/19/2015 01:15,2,0.000,ALERT,211.70,293.66,59.944,1437282904,"201051344000417","174011321042388",0.00,22.00,0,292.46,296.66,0.0,0.0,0.000,180615.6,180615.6,7020,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283016,261477.00
07/19/2015 01:15,2,0.000,ALERT,211.03,294.56,59.944,1437282904,"201051344000594","174011321042388",0.00,22.00,0,292.76,297.26,0.0,0.0,0.000,181469.8,181469.8,7029,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437283018,261478.00
07/19/2015 01:15,2,0.000,ALERT,212.38,294.26,59.944,1437282904,"274151322000083","174011321042388",0.00,22.50,0,293.66,297.57,0.0,0.0,0.000,464265.6,464265.6,8328,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283020,261479.00
07/19/2015 01:15,2,0.000,ALERT,211.48,294.56,59.949,1437282904,"201051344000585","174011321042388",0.00,22.00,0,292.76,296.96,0.0,0.0,0.000,180600.9,180600.9,7020,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437283022,261480.00
07/19/2015 01:15,2,0.000,ALERT,212.61,294.56,59.944,1437282904,"274151322000054","174011321042388",0.00,23.00,0,293.06,297.57,0.0,0.0,0.000,459198.3,459198.3,7899,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283023,261481.00
07/19/2015 01:15,2,0.000,ALERT,211.48,293.96,59.970,1437282904,"201051344001203","174011321042388",0.00,21.80,0,293.06,299.07,0.0,0.0,0.000,181631.1,181631.1,7027,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283025,261482.00
07/19/2015 01:15,2,0.000,ALERT,211.03,294.26,59.944,1437282904,"201051344000646","174011321042388",0.00,21.80,0,292.76,296.96,0.0,0.0,0.000,178594.4,178594.4,7014,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283027,261483.00
07/19/2015 01:15,2,0.000,ALERT,213.29,293.96,59.949,1437282904,"274151322000068","174011321042388",0.00,23.30,0,292.76,296.36,0.0,0.0,0.000,365990.1,365990.1,8027,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283029,261484.00
07/19/2015 01:15,2,0.000,ALERT,213.06,294.56,59.944,1437282904,"274151322000076","174011321042388",0.00,22.80,0,293.06,297.26,0.0,0.0,0.000,490003.9,490003.9,8299,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283031,261485.00
07/19/2015 01:15,2,0.000,ALERT,211.25,294.86,59.970,1437282904,"201051344000890","174011321042388",0.00,22.00,0,293.66,298.17,0.0,0.0,0.000,182997.3,182997.3,7024,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283032,261486.00
07/19/2015 01:15,2,0.000,ALERT,211.25,294.26,59.917,1437282904,"201051344000900","174011321042388",0.00,21.80,0,292.76,296.66,0.0,0.0,0.000,183381.6,183381.6,7042,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283034,261487.00
07/19/2015 01:15,2,0.000,ALERT,211.70,293.66,59.954,1437282904,"201051344000633","174011321042388",0.00,21.50,0,291.25,296.06,0.0,0.0,0.000,172844.5,172844.5,7046,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283036,261488.00
07/19/2015 01:15,2,0.000,ALERT,211.25,294.26,59.954,1437282904,"201051344000983","174011321042388",0.00,22.00,0,293.36,297.57,0.0,0.0,0.000,180355.5,180355.5,7039,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283038,261489.00
07/19/2015 01:15,2,0.000,ALERT,211.48,293.96,59.922,1437282904,"201051344000917","174011321042388",0.00,22.50,0,291.85,296.66,0.0,0.0,0.000,183472.7,183472.7,7040,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283040,261490.00
07/19/2015 01:15,2,0.000,ALERT,211.48,293.66,59.944,1437282904,"201051344000648","174011321042388",0.00,21.50,0,292.46,297.57,0.0,0.0,0.000,179068.4,179068.4,7038,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283041,261491.00
07/19/2015 01:15,2,0.000,ALERT,211.25,294.26,59.944,1437282904,"201051344001093","174011321042388",0.00,22.30,0,293.06,296.96,0.0,0.0,0.000,181610.6,181610.6,7028,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437283043,261492.00
07/19/2015 01:15,2,0.000,ALERT,211.70,294.26,59.954,1437282904,"201051344000645","174011321042388",0.00,22.30,0,292.76,296.96,0.0,0.0,0.000,179720.1,179720.1,7043,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283045,261493.00
07/19/2015 01:15,2,0.000,ALERT,212.83,294.26,59.944,1437282904,"274151322000085","174011321042388",0.00,22.80,0,293.36,297.26,0.0,0.0,0.000,461589.3,461589.3,8309,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437283047,261494.00
07/19/2015 01:15,2,0.000,ALERT,211.48,293.66,59.959,1437282904,"201051344000651","174011321042388",0.00,21.30,0,292.46,296.96,0.0,0.0,0.000,179090.2,179090.2,7022,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283049,261495.00
