ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2015 01:15,2,0.000,ALERT,211.48,293.66,59.954,1437282904,"201051344000867","174011321042388",0.00,22.30,0,292.16,297.57,0.0,0.0,0.000,171571.5,171571.5,7045,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283050,261496.00
07/19/2015 01:15,2,0.000,ALERT,211.48,294.86,59.970,1437282904,"201051344001230","174011321042388",0.00,21.80,0,293.36,297.26,0.0,0.0,0.000,182659.3,182659.3,7047,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437283052,261497.00
07/19/2015 01:15,2,0.000,ALERT,211.70,294.56,59.959,1437282904,"201051344000576","174011321042388",0.00,21.80,0,293.06,296.96,0.0,0.0,0.000,178902.5,178902.5,7055,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283054,261498.00
07/19/2015 01:15,2,0.000,ALERT,211.25,294.56,59.954,1437282904,"201051344000579","174011321042388",0.00,22.00,0,293.36,297.87,0.0,0.0,0.000,185629.2,185629.2,7024,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437283056,261499.00
07/19/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1437282904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,43432.600000024,43432.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437283784,261500.00
07/19/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1437282904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,51103.100000024,51103.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437283784,261501.00
07/19/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1437282904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,52014.900000012,52014.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437283784,261502.00
07/19/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1437282904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,57985.4,57985.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437283784,261503.00
07/19/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1437282904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,58095.699999988,58095.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437283784,261504.00
07/19/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1437282904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,50941.699999999,50941.699999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437283784,261505.00
07/19/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1437282904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,49542.7,49542.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437283784,261506.00
07/19/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1437282904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,53743.300000024,53743.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437283784,261507.00
07/19/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1437282904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,49237.8,49237.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437283784,261508.00
07/19/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1437282904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,43221.00000001,43221.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437283784,261509.00
07/19/2015 01:30,2,0.000,ALERT,211.03,294.56,59.949,1437283803,"201051344000955","174011321042388",0.00,21.50,0,292.46,296.06,0.0,0.0,0.000,184558.9,184558.9,7033,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283879,261510.00
07/19/2015 01:30,2,0.000,ALERT,212.61,295.46,59.912,1437283803,"274151322000095","174011321042388",0.00,21.80,0,293.66,297.26,0.0,0.0,0.000,484082.2,484082.2,7934,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283881,261511.00
07/19/2015 01:30,2,0.000,ALERT,211.25,295.16,59.949,1437283803,"201051344000868","174011321042388",0.00,21.30,0,293.06,296.96,0.0,0.0,0.000,170932.7,170932.7,7039,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283883,261512.00
07/19/2015 01:30,2,0.000,ALERT,211.93,294.56,59.965,1437283803,"201051344000853","174011321042388",0.00,21.50,0,292.16,296.36,0.0,0.0,0.000,177257.3,177257.3,7039,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283885,261513.00
07/19/2015 01:30,2,0.000,ALERT,211.93,295.46,59.944,1437283803,"201051344000582","174011321042388",0.00,21.30,0,293.36,296.96,0.0,0.0,0.000,177218.3,177218.3,7023,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283886,261514.00
07/19/2015 01:30,2,0.000,ALERT,211.25,294.26,59.954,1437283803,"201051344000469","174011321042388",0.00,21.00,0,291.25,295.46,0.0,0.0,0.000,172521.1,172521.1,7033,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283888,261515.00
07/19/2015 01:30,2,0.000,ALERT,211.25,294.26,59.954,1437283803,"201051344000988","174011321042388",0.00,21.50,0,290.35,295.76,0.0,0.0,0.000,171975.0,171975.0,7026,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283890,261516.00
07/19/2015 01:30,2,0.000,ALERT,211.25,294.26,59.954,1437283803,"201051344001158","174011321042388",0.00,21.00,0,291.85,295.46,0.0,0.0,0.000,177970.5,177970.5,7025,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283892,261517.00
07/19/2015 01:30,2,0.000,ALERT,211.48,294.26,59.970,1437283803,"201051344001025","174011321042388",0.00,21.00,0,291.85,296.96,0.0,0.0,0.000,181759.2,181759.2,7021,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437283894,261518.00
07/19/2015 01:30,2,0.000,ALERT,211.48,295.16,59.944,1437283803,"201051344000569","174011321042388",0.00,21.80,0,292.16,296.96,0.0,0.0,0.000,185086.4,185086.4,7038,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283895,261519.00
07/19/2015 01:30,2,0.000,ALERT,212.83,294.26,59.954,1437283803,"274151322000094","174011321042388",0.00,22.00,0,292.16,295.76,0.0,0.0,0.000,366825.4,366825.4,8422,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283897,261520.00
07/19/2015 01:30,2,0.000,ALERT,211.48,294.56,59.938,1437283803,"201051344000458","174011321042388",0.00,22.00,0,292.16,296.96,0.0,0.0,0.000,180921.5,180921.5,7029,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283899,261521.00
07/19/2015 01:30,2,0.000,ALERT,212.83,294.86,59.959,1437283803,"274151322000087","174011321042388",0.00,24.00,0,291.85,295.76,0.0,0.0,0.000,437834.5,437834.5,7899,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283901,261522.00
07/19/2015 01:30,2,0.000,ALERT,212.61,294.56,59.986,1437283803,"274151322000052","174011321042388",0.00,22.50,0,292.16,296.66,0.0,0.0,0.000,468192.7,468192.7,8302,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283903,261523.00
07/19/2015 01:30,2,0.000,ALERT,211.70,295.16,59.970,1437283803,"201051344001145","174011321042388",0.00,21.30,0,292.76,297.26,0.0,0.0,0.000,186137.6,186137.6,7043,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437283905,261524.00
07/19/2015 01:30,2,0.000,ALERT,211.70,294.86,59.954,1437283803,"201051344000685","174011321042388",0.00,21.50,0,292.16,296.06,0.0,0.0,0.000,185056.3,185056.3,7041,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437283907,261525.00
07/19/2015 01:30,2,0.000,ALERT,212.61,294.86,59.986,1437283803,"274151322000088","174011321042388",0.00,22.50,0,292.76,296.36,0.0,0.0,0.000,448808.0,448808.0,7913,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283909,261526.00
07/19/2015 01:30,2,0.000,ALERT,211.48,294.86,59.954,1437283803,"201051344000438","174011321042388",0.00,21.30,0,292.46,296.66,0.0,0.0,0.000,185145.3,185145.3,7023,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283910,261527.00
07/19/2015 01:30,2,0.000,ALERT,211.25,294.86,59.954,1437283803,"201051344001135","174011321042388",0.00,21.30,0,292.46,296.96,0.0,0.0,0.000,176499.6,176499.6,7004,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437283912,261528.00
07/19/2015 01:30,2,0.000,ALERT,211.70,294.26,59.949,1437283803,"201051344000417","174011321042388",0.00,21.50,0,291.85,295.46,0.0,0.0,0.000,180615.6,180615.6,7022,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437283914,261529.00
07/19/2015 01:30,2,0.000,ALERT,211.03,295.16,59.965,1437283803,"201051344000594","174011321042388",0.00,21.50,0,292.16,296.36,0.0,0.0,0.000,181469.8,181469.8,7031,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283916,261530.00
07/19/2015 01:30,2,0.000,ALERT,212.61,295.16,59.965,1437283803,"274151322000083","174011321042388",0.00,22.30,0,292.76,296.66,0.0,0.0,0.000,464265.6,464265.6,8330,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283918,261531.00
07/19/2015 01:30,2,0.000,ALERT,211.48,295.16,59.933,1437283803,"201051344000585","174011321042388",0.00,21.50,0,292.16,296.06,0.0,0.0,0.000,180600.9,180600.9,7022,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283920,261532.00
07/19/2015 01:30,2,0.000,ALERT,212.61,295.16,59.949,1437283803,"274151322000054","174011321042388",0.00,22.80,0,292.76,296.66,0.0,0.0,0.000,459198.3,459198.3,7901,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437283921,261533.00
07/19/2015 01:30,2,0.000,ALERT,211.48,294.56,59.959,1437283803,"201051344001203","174011321042388",0.00,21.50,0,292.46,298.17,0.0,0.0,0.000,181631.1,181631.1,7029,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283923,261534.00
07/19/2015 01:30,2,0.000,ALERT,211.03,294.86,59.959,1437283803,"201051344000646","174011321042388",0.00,21.30,0,291.55,295.76,0.0,0.0,0.000,178594.4,178594.4,7016,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283925,261535.00
07/19/2015 01:30,2,0.000,ALERT,213.29,293.96,59.944,1437283803,"274151322000068","174011321042388",0.00,22.80,0,292.16,295.46,0.0,0.0,0.000,365990.1,365990.1,8029,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283927,261536.00
07/19/2015 01:30,2,0.000,ALERT,213.06,294.56,59.928,1437283803,"274151322000076","174011321042388",0.00,22.30,0,292.46,296.36,0.0,0.0,0.000,490003.9,490003.9,8301,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283929,261537.00
07/19/2015 01:30,2,0.000,ALERT,211.25,295.16,59.959,1437283803,"201051344000890","174011321042388",0.00,21.50,0,293.06,297.26,0.0,0.0,0.000,182997.3,182997.3,7026,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283931,261538.00
07/19/2015 01:30,2,0.000,ALERT,211.25,294.56,59.959,1437283803,"201051344000900","174011321042388",0.00,21.50,0,291.85,295.76,0.0,0.0,0.000,183381.6,183381.6,7044,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283933,261539.00
07/19/2015 01:30,2,0.000,ALERT,211.70,293.96,59.959,1437283803,"201051344000633","174011321042388",0.00,21.30,0,290.65,295.16,0.0,0.0,0.000,172844.5,172844.5,7048,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283935,261540.00
07/19/2015 01:30,2,0.000,ALERT,211.25,294.86,59.970,1437283803,"201051344000983","174011321042388",0.00,21.50,0,292.46,296.66,0.0,0.0,0.000,180355.5,180355.5,7041,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283937,261541.00
07/19/2015 01:30,2,0.000,ALERT,211.48,294.26,59.975,1437283803,"201051344000917","174011321042388",0.00,22.00,0,291.25,295.46,0.0,0.0,0.000,183472.7,183472.7,7042,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283938,261542.00
07/19/2015 01:30,2,0.000,ALERT,211.48,294.26,59.965,1437283803,"201051344000648","174011321042388",0.00,21.00,0,291.85,296.36,0.0,0.0,0.000,179068.4,179068.4,7040,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283940,261543.00
07/19/2015 01:30,2,0.000,ALERT,211.48,295.16,59.965,1437283803,"201051344001093","174011321042388",0.00,21.80,0,292.46,296.06,0.0,0.0,0.000,181610.6,181610.6,7030,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283942,261544.00
07/19/2015 01:30,2,0.000,ALERT,211.70,294.56,59.970,1437283803,"201051344000645","174011321042388",0.00,21.80,0,292.16,296.06,0.0,0.0,0.000,179720.1,179720.1,7045,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283944,261545.00
07/19/2015 01:30,2,0.000,ALERT,212.83,295.16,59.965,1437283803,"274151322000085","174011321042388",0.00,22.30,0,292.76,296.36,0.0,0.0,0.000,461589.3,461589.3,8311,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283946,261546.00
07/19/2015 01:30,2,0.000,ALERT,211.48,293.96,59.970,1437283803,"201051344000651","174011321042388",0.00,21.00,0,292.16,296.06,0.0,0.0,0.000,179090.2,179090.2,7024,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283947,261547.00
07/19/2015 01:30,2,0.000,ALERT,211.48,294.56,59.970,1437283803,"201051344000867","174011321042388",0.00,22.00,0,291.85,296.66,0.0,0.0,0.000,171571.5,171571.5,7047,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283949,261548.00
07/19/2015 01:30,2,0.000,ALERT,211.25,295.16,59.965,1437283803,"201051344001230","174011321042388",0.00,21.30,0,292.76,296.36,0.0,0.0,0.000,182659.3,182659.3,7049,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283951,261549.00
07/19/2015 01:30,2,0.000,ALERT,211.48,294.86,59.970,1437283803,"201051344000576","174011321042388",0.00,21.30,0,292.46,296.06,0.0,0.0,0.000,178902.5,178902.5,7057,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283953,261550.00
07/19/2015 01:30,2,0.000,ALERT,211.25,295.16,59.965,1437283803,"201051344000579","174011321042388",0.00,21.50,0,292.76,296.96,0.0,0.0,0.000,185629.2,185629.2,7026,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437283955,261551.00
07/19/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1437283803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,43432.600000024,43432.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437284683,261552.00
07/19/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1437283803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,51103.100000024,51103.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437284683,261553.00
07/19/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1437283803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,52014.900000012,52014.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437284683,261554.00
07/19/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1437283803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,57985.4,57985.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437284683,261555.00
07/19/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1437283803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,58095.699999988,58095.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437284683,261556.00
07/19/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1437283803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,50941.699999999,50941.699999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437284683,261557.00
07/19/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1437283803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,49542.7,49542.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437284683,261558.00
07/19/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1437283803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,53743.300000024,53743.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437284683,261559.00
07/19/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1437283803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,49237.8,49237.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437284683,261560.00
07/19/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1437283803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,43221.00000001,43221.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437284683,261561.00
07/19/2015 01:45,2,0.000,ALERT,211.03,294.86,59.970,1437284703,"201051344000955","174011321042388",0.00,21.30,0,292.16,296.36,0.0,0.0,0.000,184558.9,184558.9,7035,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437284779,261562.00
07/19/2015 01:45,2,0.000,ALERT,212.61,295.76,60.002,1437284703,"274151322000095","174011321042388",0.00,21.50,0,293.36,297.26,0.0,0.0,0.000,484082.2,484082.2,7936,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437284781,261563.00
07/19/2015 01:45,2,0.000,ALERT,211.25,295.46,59.975,1437284703,"201051344000868","174011321042388",0.00,21.00,0,293.06,297.26,0.0,0.0,0.000,170932.7,170932.7,7041,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437284783,261564.00
07/19/2015 01:45,2,0.000,ALERT,211.70,294.56,59.986,1437284703,"201051344000853","174011321042388",0.00,21.00,0,292.46,296.66,0.0,0.0,0.000,177257.3,177257.3,7041,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437284785,261565.00
07/19/2015 01:45,2,0.000,ALERT,211.70,295.76,59.975,1437284703,"201051344000582","174011321042388",0.00,21.00,0,293.06,296.96,0.0,0.0,0.000,177218.3,177218.3,7025,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437284786,261566.00
07/19/2015 01:45,2,0.000,ALERT,211.25,294.56,59.970,1437284703,"201051344000469","174011321042388",0.00,20.70,0,291.25,295.76,0.0,0.0,0.000,172521.1,172521.1,7035,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437284788,261567.00
07/19/2015 01:45,2,0.000,ALERT,211.03,294.56,59.975,1437284703,"201051344000988","174011321042388",0.00,21.30,0,290.05,296.06,0.0,0.0,0.000,171975.0,171975.0,7028,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437284790,261568.00
07/19/2015 01:45,2,0.000,ALERT,211.03,294.26,59.970,1437284703,"201051344001158","174011321042388",0.00,20.70,0,291.55,295.76,0.0,0.0,0.000,177970.5,177970.5,7027,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437284792,261569.00
07/19/2015 01:45,2,0.000,ALERT,211.03,294.26,59.975,1437284703,"201051344001025","174011321042388",0.00,20.70,0,292.16,297.26,0.0,0.0,0.000,181759.2,181759.2,7023,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437284794,261570.00
07/19/2015 01:45,2,0.000,ALERT,211.25,295.16,59.975,1437284703,"201051344000569","174011321042388",0.00,21.30,0,293.06,297.26,0.0,0.0,0.000,185086.4,185086.4,7040,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437284795,261571.00
07/19/2015 01:45,2,0.000,ALERT,212.83,294.86,59.970,1437284703,"274151322000094","174011321042388",0.00,21.80,0,291.85,296.06,0.0,0.0,0.000,366825.4,366825.4,8424,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437284797,261572.00
07/19/2015 01:45,2,0.000,ALERT,211.03,294.86,59.970,1437284703,"201051344000458","174011321042388",0.00,21.80,0,292.76,297.26,0.0,0.0,0.000,180921.5,180921.5,7031,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437284800,261573.00
07/19/2015 01:45,2,0.000,ALERT,212.61,294.56,59.986,1437284703,"274151322000087","174011321042388",0.00,23.50,0,291.85,296.06,0.0,0.0,0.000,437834.5,437834.5,7901,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437284801,261574.00
07/19/2015 01:45,2,0.000,ALERT,212.38,295.76,59.981,1437284703,"274151322000052","174011321042388",0.00,22.00,0,292.46,296.96,0.0,0.0,0.000,468192.7,468192.7,8304,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437284803,261575.00
07/19/2015 01:45,2,0.000,ALERT,211.48,295.46,59.981,1437284703,"201051344001145","174011321042388",0.00,21.00,0,293.06,297.57,0.0,0.0,0.000,186137.6,186137.6,7045,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437284805,261576.00
07/19/2015 01:45,2,0.000,ALERT,211.48,294.86,59.981,1437284703,"201051344000685","174011321042388",0.00,21.30,0,292.16,296.36,0.0,0.0,0.000,185056.3,185056.3,7043,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437284807,261577.00
07/19/2015 01:45,2,0.000,ALERT,212.16,295.16,59.975,1437284703,"274151322000088","174011321042388",0.00,22.30,0,292.46,296.66,0.0,0.0,0.000,448808.0,448808.0,7915,0,0,0,L,1151911521,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437284809,261578.00
07/19/2015 01:45,2,0.000,ALERT,211.25,295.16,60.018,1437284703,"201051344000438","174011321042388",0.00,20.70,0,292.76,296.96,0.0,0.0,0.000,185145.3,185145.3,7025,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437284810,261579.00
07/19/2015 01:45,2,0.000,ALERT,211.03,295.16,59.986,1437284703,"201051344001135","174011321042388",0.00,21.00,0,292.46,297.26,0.0,0.0,0.000,176499.6,176499.6,7006,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437284812,261580.00
07/19/2015 01:45,2,0.000,ALERT,211.48,294.56,59.991,1437284703,"201051344000417","174011321042388",0.00,21.30,0,291.85,296.06,0.0,0.0,0.000,180615.6,180615.6,7024,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437284814,261581.00
07/19/2015 01:45,2,0.000,ALERT,211.03,295.76,59.986,1437284703,"201051344000594","174011321042388",0.00,21.30,0,291.85,296.66,0.0,0.0,0.000,181469.8,181469.8,7033,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437284816,261582.00
07/19/2015 01:45,2,0.000,ALERT,212.61,296.06,59.986,1437284703,"274151322000083","174011321042388",0.00,21.80,0,292.76,296.96,0.0,0.0,0.000,464265.6,464265.6,8332,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437284818,261583.00
07/19/2015 01:45,2,0.000,ALERT,211.48,295.46,59.986,1437284703,"201051344000585","174011321042388",0.00,21.30,0,291.85,296.66,0.0,0.0,0.000,180600.9,180600.9,7024,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437284820,261584.00
07/19/2015 01:45,2,0.000,ALERT,212.38,295.16,59.954,1437284703,"274151322000054","174011321042388",0.00,22.30,0,292.46,296.96,0.0,0.0,0.000,459198.3,459198.3,7903,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437284822,261585.00
07/19/2015 01:45,2,0.000,ALERT,211.25,294.86,59.991,1437284703,"201051344001203","174011321042388",0.00,21.00,0,292.46,298.47,0.0,0.0,0.000,181631.1,181631.1,7031,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437284823,261586.00
07/19/2015 01:45,2,0.000,ALERT,211.03,295.16,59.954,1437284703,"201051344000646","174011321042388",0.00,21.00,0,291.85,296.36,0.0,0.0,0.000,178594.4,178594.4,7018,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437284825,261587.00
07/19/2015 01:45,2,0.000,ALERT,213.29,294.56,59.981,1437284703,"274151322000068","174011321042388",0.00,22.50,0,291.55,295.76,0.0,0.0,0.000,365990.1,365990.1,8031,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437284827,261588.00
07/19/2015 01:45,2,0.000,ALERT,213.06,295.16,59.991,1437284703,"274151322000076","174011321042388",0.00,22.00,0,292.16,296.66,0.0,0.0,0.000,490003.9,490003.9,8303,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437284829,261589.00
07/19/2015 01:45,2,0.000,ALERT,211.25,295.76,59.996,1437284703,"201051344000890","174011321042388",0.00,21.30,0,293.06,297.57,0.0,0.0,0.000,182997.3,182997.3,7028,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437284831,261590.00
07/19/2015 01:45,2,0.000,ALERT,211.03,294.86,59.991,1437284703,"201051344000900","174011321042388",0.00,21.00,0,291.85,296.06,0.0,0.0,0.000,183381.6,183381.6,7046,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437284833,261591.00
07/19/2015 01:45,2,0.000,ALERT,211.70,294.26,59.996,1437284703,"201051344000633","174011321042388",0.00,20.70,0,290.35,295.46,0.0,0.0,0.000,172844.5,172844.5,7050,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437284834,261592.00
07/19/2015 01:45,2,0.000,ALERT,211.25,295.46,60.028,1437284703,"201051344000983","174011321042388",0.00,21.30,0,292.76,296.96,0.0,0.0,0.000,180355.5,180355.5,7043,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437284836,261593.00
07/19/2015 01:45,2,0.000,ALERT,211.48,294.86,59.986,1437284703,"201051344000917","174011321042388",0.00,21.80,0,291.25,295.76,0.0,0.0,0.000,183472.7,183472.7,7044,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437284838,261594.00
07/19/2015 01:45,2,0.000,ALERT,211.48,294.26,59.975,1437284703,"201051344000648","174011321042388",0.00,20.70,0,292.16,296.66,0.0,0.0,0.000,179068.4,179068.4,7042,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437284840,261595.00
07/19/2015 01:45,2,0.000,ALERT,211.25,295.16,60.002,1437284703,"201051344001093","174011321042388",0.00,21.50,0,292.46,296.36,0.0,0.0,0.000,181610.6,181610.6,7032,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437284842,261596.00
07/19/2015 01:45,2,0.000,ALERT,211.48,294.86,59.996,1437284703,"201051344000645","174011321042388",0.00,21.50,0,292.16,296.36,0.0,0.0,0.000,179720.1,179720.1,7047,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437284844,261597.00
07/19/2015 01:45,2,0.000,ALERT,212.61,295.46,59.986,1437284703,"274151322000085","174011321042388",0.00,22.00,0,292.46,296.66,0.0,0.0,0.000,461589.3,461589.3,8313,0,0,0,L,1151911521,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437284845,261598.00
07/19/2015 01:45,2,0.000,ALERT,211.25,294.26,59.986,1437284703,"201051344000651","174011321042388",0.00,20.30,0,291.85,296.06,0.0,0.0,0.000,179090.2,179090.2,7026,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437284847,261599.00
07/19/2015 01:45,2,0.000,ALERT,211.48,294.56,59.986,1437284703,"201051344000867","174011321042388",0.00,21.50,0,292.16,296.96,0.0,0.0,0.000,171571.5,171571.5,7049,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437284849,261600.00
07/19/2015 01:45,2,0.000,ALERT,211.25,295.46,59.991,1437284703,"201051344001230","174011321042388",0.00,21.00,0,292.46,296.66,0.0,0.0,0.000,182659.3,182659.3,7051,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437284851,261601.00
07/19/2015 01:45,2,0.000,ALERT,211.70,295.46,59.986,1437284703,"201051344000576","174011321042388",0.00,21.00,0,292.16,296.36,0.0,0.0,0.000,178902.5,178902.5,7059,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437284853,261602.00
07/19/2015 01:45,2,0.000,ALERT,211.03,295.46,59.991,1437284703,"201051344000579","174011321042388",0.00,21.30,0,292.76,297.26,0.0,0.0,0.000,185629.2,185629.2,7028,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437284854,261603.00
07/19/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1437284703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,52014.900000012,52014.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437285583,261604.00
07/19/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1437284703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,57985.4,57985.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437285583,261605.00
07/19/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1437284703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,58095.699999988,58095.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437285583,261606.00
07/19/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1437284703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,50941.699999999,50941.699999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437285583,261607.00
07/19/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1437284703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,49542.7,49542.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437285583,261608.00
07/19/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1437284703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,53743.300000024,53743.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437285583,261609.00
07/19/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1437284703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,49237.8,49237.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437285583,261610.00
07/19/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1437284703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,43221.00000001,43221.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437285583,261611.00
07/19/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1437284703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,43432.600000024,43432.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437285583,261612.00
07/19/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1437284703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,51103.100000024,51103.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437285583,261613.00
07/19/2015 02:00,2,0.000,ALERT,211.70,296.06,59.959,1437285603,"201051344000955","174011321042388",0.00,21.00,0,293.06,297.57,0.0,0.0,0.000,184558.9,184558.9,7037,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437285678,261614.00
07/19/2015 02:00,2,0.000,ALERT,213.29,297.26,59.965,1437285603,"274151322000095","174011321042388",0.00,21.30,0,294.56,298.47,0.0,0.0,0.000,484082.2,484082.2,7938,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437285680,261615.00
07/19/2015 02:00,2,0.000,ALERT,211.93,296.66,59.965,1437285603,"201051344000868","174011321042388",0.00,20.70,0,293.36,298.47,0.0,0.0,0.000,170932.7,170932.7,7043,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437285682,261616.00
07/19/2015 02:00,2,0.000,ALERT,212.61,296.06,59.975,1437285603,"201051344000853","174011321042388",0.00,20.70,0,292.76,297.87,0.0,0.0,0.000,177257.3,177257.3,7043,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437285684,261617.00
07/19/2015 02:00,2,0.000,ALERT,212.61,296.96,59.944,1437285603,"201051344000582","174011321042388",0.00,20.70,0,293.96,298.17,0.0,0.0,0.000,177218.3,177218.3,7027,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437285686,261618.00
07/19/2015 02:00,2,0.000,ALERT,211.93,295.76,59.965,1437285603,"201051344000469","174011321042388",0.00,20.30,0,291.85,296.66,0.0,0.0,0.000,172521.1,172521.1,7037,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437285687,261619.00
07/19/2015 02:00,2,0.000,ALERT,211.70,295.76,59.986,1437285603,"201051344000988","174011321042388",0.00,21.00,0,290.65,296.96,0.0,0.0,0.000,171975.0,171975.0,7030,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437285689,261620.00
07/19/2015 02:00,2,0.000,ALERT,211.93,295.76,59.959,1437285603,"201051344001158","174011321042388",0.00,20.30,0,292.46,296.66,0.0,0.0,0.000,177970.5,177970.5,7029,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437285691,261621.00
07/19/2015 02:00,2,0.000,ALERT,211.93,295.46,59.959,1437285603,"201051344001025","174011321042388",0.00,20.30,0,292.46,298.17,0.0,0.0,0.000,181759.2,181759.2,7025,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437285693,261622.00
07/19/2015 02:00,2,0.000,ALERT,211.93,296.36,59.938,1437285603,"201051344000569","174011321042388",0.00,21.00,0,293.36,298.17,0.0,0.0,0.000,185086.4,185086.4,7042,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437285695,261623.00
07/19/2015 02:00,2,0.000,ALERT,213.29,295.76,59.959,1437285603,"274151322000094","174011321042388",0.00,21.30,0,293.36,296.96,0.0,0.0,0.000,366825.4,366825.4,8426,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437285697,261624.00
07/19/2015 02:00,2,0.000,ALERT,211.70,295.76,59.954,1437285603,"201051344000458","174011321042388",0.00,21.50,0,293.06,298.17,0.0,0.0,0.000,180921.5,180921.5,7033,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437285699,261625.00
07/19/2015 02:00,2,0.000,ALERT,213.29,296.06,59.954,1437285603,"274151322000087","174011321042388",0.00,23.30,0,292.76,296.96,0.0,0.0,0.000,437834.5,437834.5,7903,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437285700,261626.00
07/19/2015 02:00,2,0.000,ALERT,213.06,295.46,59.986,1437285603,"274151322000052","174011321042388",0.00,21.80,0,293.66,297.87,0.0,0.0,0.000,468192.7,468192.7,8306,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437285702,261627.00
07/19/2015 02:00,2,0.000,ALERT,212.38,296.66,59.954,1437285603,"201051344001145","174011321042388",0.00,20.70,0,293.66,298.47,0.0,0.0,0.000,186137.6,186137.6,7047,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437285704,261628.00
07/19/2015 02:00,2,0.000,ALERT,212.38,296.36,59.944,1437285603,"201051344000685","174011321042388",0.00,21.00,0,293.06,297.57,0.0,0.0,0.000,185056.3,185056.3,7045,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437285706,261629.00
07/19/2015 02:00,2,0.000,ALERT,212.83,296.06,59.938,1437285603,"274151322000088","174011321042388",0.00,22.00,0,293.66,297.57,0.0,0.0,0.000,448808.0,448808.0,7917,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437285708,261630.00
07/19/2015 02:00,2,0.000,ALERT,212.16,296.36,59.944,1437285603,"201051344000438","174011321042388",0.00,20.30,0,293.36,298.17,0.0,0.0,0.000,185145.3,185145.3,7027,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437285710,261631.00
07/19/2015 02:00,2,0.000,ALERT,211.70,296.06,59.954,1437285603,"201051344001135","174011321042388",0.00,20.70,0,293.36,298.17,0.0,0.0,0.000,176499.6,176499.6,7008,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437285711,261632.00
07/19/2015 02:00,2,0.000,ALERT,212.38,295.76,59.933,1437285603,"201051344000417","174011321042388",0.00,21.00,0,292.76,296.96,0.0,0.0,0.000,180615.6,180615.6,7026,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437285713,261633.00
07/19/2015 02:00,2,0.000,ALERT,211.70,296.36,59.938,1437285603,"201051344000594","174011321042388",0.00,21.00,0,292.76,297.57,0.0,0.0,0.000,181469.8,181469.8,7035,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437285715,261634.00
07/19/2015 02:00,2,0.000,ALERT,213.29,296.66,59.944,1437285603,"274151322000083","174011321042388",0.00,21.50,0,293.96,298.17,0.0,0.0,0.000,464265.6,464265.6,8334,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437285717,261635.00
07/19/2015 02:00,2,0.000,ALERT,212.16,296.36,59.959,1437285603,"201051344000585","174011321042388",0.00,21.00,0,293.06,297.57,0.0,0.0,0.000,180600.9,180600.9,7026,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437285719,261636.00
07/19/2015 02:00,2,0.000,ALERT,213.29,296.36,59.944,1437285603,"274151322000054","174011321042388",0.00,22.00,0,293.66,297.87,0.0,0.0,0.000,459198.3,459198.3,7905,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437285720,261637.00
07/19/2015 02:00,2,0.000,ALERT,212.16,296.06,59.944,1437285603,"201051344001203","174011321042388",0.00,20.70,0,293.06,299.37,0.0,0.0,0.000,181631.1,181631.1,7033,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437285722,261638.00
07/19/2015 02:00,2,0.000,ALERT,211.70,296.06,59.912,1437285603,"201051344000646","174011321042388",0.00,20.70,0,293.06,297.26,0.0,0.0,0.000,178594.4,178594.4,7020,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437285724,261639.00
07/19/2015 02:00,2,0.000,ALERT,213.96,296.06,59.944,1437285603,"274151322000068","174011321042388",0.00,22.00,0,293.36,296.96,0.0,0.0,0.000,365990.1,365990.1,8033,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437285726,261640.00
07/19/2015 02:00,2,0.000,ALERT,213.96,296.66,59.954,1437285603,"274151322000076","174011321042388",0.00,21.50,0,293.96,297.87,0.0,0.0,0.000,490003.9,490003.9,8305,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437285728,261641.00
07/19/2015 02:00,2,0.000,ALERT,211.93,296.66,59.949,1437285603,"201051344000890","174011321042388",0.00,21.00,0,293.66,298.77,0.0,0.0,0.000,182997.3,182997.3,7030,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437285730,261642.00
07/19/2015 02:00,2,0.000,ALERT,211.93,296.06,59.949,1437285603,"201051344000900","174011321042388",0.00,20.70,0,293.06,296.96,0.0,0.0,0.000,183381.6,183381.6,7048,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437285731,261643.00
07/19/2015 02:00,2,0.000,ALERT,212.38,295.16,59.928,1437285603,"201051344000633","174011321042388",0.00,20.70,0,291.25,296.36,0.0,0.0,0.000,172844.5,172844.5,7052,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437285733,261644.00
07/19/2015 02:00,2,0.000,ALERT,212.16,296.36,59.944,1437285603,"201051344000983","174011321042388",0.00,21.00,0,293.36,298.17,0.0,0.0,0.000,180355.5,180355.5,7045,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437285735,261645.00
