ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2015 02:00,2,0.000,ALERT,212.16,295.76,59.949,1437285603,"201051344000917","174011321042388",0.00,21.50,0,292.16,296.96,0.0,0.0,0.000,183472.7,183472.7,7046,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437285737,261646.00
07/19/2015 02:00,2,0.000,ALERT,212.16,295.46,59.944,1437285603,"201051344000648","174011321042388",0.00,20.30,0,292.76,297.87,0.0,0.0,0.000,179068.4,179068.4,7044,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437285739,261647.00
07/19/2015 02:00,2,0.000,ALERT,212.16,296.36,59.944,1437285603,"201051344001093","174011321042388",0.00,21.30,0,293.36,297.57,0.0,0.0,0.000,181610.6,181610.6,7034,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437285741,261648.00
07/19/2015 02:00,2,0.000,ALERT,212.61,296.06,59.949,1437285603,"201051344000645","174011321042388",0.00,21.30,0,293.06,297.57,0.0,0.0,0.000,179720.1,179720.1,7049,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437285742,261649.00
07/19/2015 02:00,2,0.000,ALERT,213.51,296.66,59.944,1437285603,"274151322000085","174011321042388",0.00,21.80,0,293.96,297.87,0.0,0.0,0.000,461589.3,461589.3,8315,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437285744,261650.00
07/19/2015 02:00,2,0.000,ALERT,212.16,295.46,59.954,1437285603,"201051344000651","174011321042388",0.00,20.00,0,292.46,297.26,0.0,0.0,0.000,179090.2,179090.2,7028,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437285746,261651.00
07/19/2015 02:00,2,0.000,ALERT,212.16,295.76,59.949,1437285603,"201051344000867","174011321042388",0.00,21.30,0,292.76,297.87,0.0,0.0,0.000,171571.5,171571.5,7051,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437285748,261652.00
07/19/2015 02:00,2,0.000,ALERT,211.93,296.66,59.949,1437285603,"201051344001230","174011321042388",0.00,20.70,0,293.66,297.87,0.0,0.0,0.000,182659.3,182659.3,7053,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437285750,261653.00
07/19/2015 02:00,2,0.000,ALERT,212.38,296.36,59.944,1437285603,"201051344000576","174011321042388",0.00,20.70,0,293.06,297.26,0.0,0.0,0.000,178902.5,178902.5,7061,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437285751,261654.00
07/19/2015 02:00,2,0.000,ALERT,211.93,296.36,59.949,1437285603,"201051344000579","174011321042388",0.00,21.00,0,293.66,298.17,0.0,0.0,0.000,185629.2,185629.2,7030,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437285753,261655.00
07/19/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1437285603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,49237.8,49237.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437286483,261656.00
07/19/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1437285603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,43221.00000001,43221.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437286483,261657.00
07/19/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1437285603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,43432.600000024,43432.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437286483,261658.00
07/19/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1437285603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,51103.100000024,51103.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437286483,261659.00
07/19/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1437285603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,52014.900000012,52014.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437286483,261660.00
07/19/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1437285603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,57985.4,57985.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437286483,261661.00
07/19/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1437285603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,58095.699999988,58095.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437286483,261662.00
07/19/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1437285603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,50941.699999999,50941.699999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437286483,261663.00
07/19/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1437285603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,49542.7,49542.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437286483,261664.00
07/19/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1437285603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,53743.300000024,53743.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437286483,261665.00
07/19/2015 02:15,2,0.000,ALERT,211.48,295.46,60.007,1437286505,"201051344000955","174011321042388",0.00,20.30,0,294.26,297.87,0.0,0.0,0.000,184558.9,184558.9,7039,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437286581,261666.00
07/19/2015 02:15,2,0.000,ALERT,213.06,296.66,59.975,1437286505,"274151322000095","174011321042388",0.00,21.00,0,295.46,298.77,0.0,0.0,0.000,484082.2,484082.2,7940,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437286583,261667.00
07/19/2015 02:15,2,0.000,ALERT,211.93,296.06,59.981,1437286505,"201051344000868","174011321042388",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,170932.7,170932.7,7045,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437286585,261668.00
07/19/2015 02:15,2,0.000,ALERT,212.38,295.46,59.975,1437286505,"201051344000853","174011321042388",0.00,20.30,0,293.96,298.17,0.0,0.0,0.000,177257.3,177257.3,7045,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437286587,261669.00
07/19/2015 02:15,2,0.000,ALERT,212.38,296.36,59.965,1437286505,"201051344000582","174011321042388",0.00,20.00,0,295.16,298.47,0.0,0.0,0.000,177218.3,177218.3,7029,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437286588,261670.00
07/19/2015 02:15,2,0.000,ALERT,211.93,295.46,59.970,1437286505,"201051344000469","174011321042388",0.00,19.80,0,293.06,297.26,0.0,0.0,0.000,172521.1,172521.1,7039,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437286590,261671.00
07/19/2015 02:15,2,0.000,ALERT,211.70,295.46,59.965,1437286505,"201051344000988","174011321042388",0.00,20.70,0,291.85,297.26,0.0,0.0,0.000,171975.0,171975.0,7032,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437286592,261672.00
07/19/2015 02:15,2,0.000,ALERT,211.93,295.16,59.975,1437286505,"201051344001158","174011321042388",0.00,19.80,0,293.66,296.96,0.0,0.0,0.000,177970.5,177970.5,7031,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437286594,261673.00
07/19/2015 02:15,2,0.000,ALERT,211.93,294.86,59.965,1437286505,"201051344001025","174011321042388",0.00,20.00,0,293.66,298.77,0.0,0.0,0.000,181759.2,181759.2,7027,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437286596,261674.00
07/19/2015 02:15,2,0.000,ALERT,211.93,295.76,59.975,1437286505,"201051344000569","174011321042388",0.00,20.70,0,294.56,298.77,0.0,0.0,0.000,185086.4,185086.4,7044,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437286598,261675.00
07/19/2015 02:15,2,0.000,ALERT,213.29,295.46,59.970,1437286505,"274151322000094","174011321042388",0.00,21.00,0,293.96,297.57,0.0,0.0,0.000,366825.4,366825.4,8428,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437286599,261676.00
07/19/2015 02:15,2,0.000,ALERT,211.70,295.46,59.970,1437286505,"201051344000458","174011321042388",0.00,21.30,0,293.96,298.47,0.0,0.0,0.000,180921.5,180921.5,7035,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437286601,261677.00
07/19/2015 02:15,2,0.000,ALERT,213.29,295.46,59.975,1437286505,"274151322000087","174011321042388",0.00,22.80,0,293.66,297.57,0.0,0.0,0.000,437834.5,437834.5,7905,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437286603,261678.00
07/19/2015 02:15,2,0.000,ALERT,213.06,295.16,59.965,1437286505,"274151322000052","174011321042388",0.00,21.50,0,294.26,298.47,0.0,0.0,0.000,468192.7,468192.7,8308,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437286605,261679.00
07/19/2015 02:15,2,0.000,ALERT,212.16,296.06,59.991,1437286505,"201051344001145","174011321042388",0.00,20.00,0,294.56,299.07,0.0,0.0,0.000,186137.6,186137.6,7049,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437286607,261680.00
07/19/2015 02:15,2,0.000,ALERT,212.38,295.76,59.959,1437286505,"201051344000685","174011321042388",0.00,20.30,0,294.26,297.87,0.0,0.0,0.000,185056.3,185056.3,7047,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437286609,261681.00
07/19/2015 02:15,2,0.000,ALERT,213.06,295.76,59.965,1437286505,"274151322000088","174011321042388",0.00,21.50,0,294.56,298.17,0.0,0.0,0.000,448808.0,448808.0,7919,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437286610,261682.00
07/19/2015 02:15,2,0.000,ALERT,212.16,295.76,59.970,1437286505,"201051344000438","174011321042388",0.00,20.00,0,294.56,298.47,0.0,0.0,0.000,185145.3,185145.3,7029,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437286612,261683.00
07/19/2015 02:15,2,0.000,ALERT,211.70,295.76,59.970,1437286505,"201051344001135","174011321042388",0.00,20.30,0,294.56,298.47,0.0,0.0,0.000,176499.6,176499.6,7010,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437286614,261684.00
07/19/2015 02:15,2,0.000,ALERT,212.16,295.16,60.002,1437286505,"201051344000417","174011321042388",0.00,20.30,0,293.66,297.57,0.0,0.0,0.000,180615.6,180615.6,7028,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437286616,261685.00
07/19/2015 02:15,2,0.000,ALERT,211.70,296.06,60.002,1437286505,"201051344000594","174011321042388",0.00,20.70,0,293.96,298.17,0.0,0.0,0.000,181469.8,181469.8,7037,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437286618,261686.00
07/19/2015 02:15,2,0.000,ALERT,213.29,296.06,59.970,1437286505,"274151322000083","174011321042388",0.00,21.30,0,294.86,298.47,0.0,0.0,0.000,464265.6,464265.6,8336,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437286620,261687.00
07/19/2015 02:15,2,0.000,ALERT,212.16,296.06,59.970,1437286505,"201051344000585","174011321042388",0.00,20.30,0,293.96,297.87,0.0,0.0,0.000,180600.9,180600.9,7028,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437286622,261688.00
07/19/2015 02:15,2,0.000,ALERT,213.06,296.06,59.959,1437286505,"274151322000054","174011321042388",0.00,21.80,0,294.56,298.47,0.0,0.0,0.000,459198.3,459198.3,7907,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437286623,261689.00
07/19/2015 02:15,2,0.000,ALERT,212.16,295.46,59.970,1437286505,"201051344001203","174011321042388",0.00,20.30,0,294.26,299.67,0.0,0.0,0.000,181631.1,181631.1,7035,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437286625,261690.00
07/19/2015 02:15,2,0.000,ALERT,211.70,295.76,59.970,1437286505,"201051344000646","174011321042388",0.00,20.00,0,293.66,297.57,0.0,0.0,0.000,178594.4,178594.4,7022,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437286627,261691.00
07/19/2015 02:15,2,0.000,ALERT,213.96,295.46,59.965,1437286505,"274151322000068","174011321042388",0.00,21.80,0,293.66,297.26,0.0,0.0,0.000,365990.1,365990.1,8035,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437286629,261692.00
07/19/2015 02:15,2,0.000,ALERT,213.96,296.36,60.012,1437286505,"274151322000076","174011321042388",0.00,21.30,0,294.26,298.17,0.0,0.0,0.000,490003.9,490003.9,8307,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437286631,261693.00
07/19/2015 02:15,2,0.000,ALERT,211.93,296.36,59.975,1437286505,"201051344000890","174011321042388",0.00,20.70,0,294.56,299.07,0.0,0.0,0.000,182997.3,182997.3,7032,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437286633,261694.00
07/19/2015 02:15,2,0.000,ALERT,211.70,295.76,59.981,1437286505,"201051344000900","174011321042388",0.00,20.30,0,293.96,297.57,0.0,0.0,0.000,183381.6,183381.6,7050,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437286635,261695.00
07/19/2015 02:15,2,0.000,ALERT,212.38,295.16,59.954,1437286505,"201051344000633","174011321042388",0.00,20.00,0,292.46,296.96,0.0,0.0,0.000,172844.5,172844.5,7054,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437286636,261696.00
07/19/2015 02:15,2,0.000,ALERT,211.70,295.76,59.949,1437286505,"201051344000983","174011321042388",0.00,20.70,0,294.26,298.47,0.0,0.0,0.000,180355.5,180355.5,7047,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437286638,261697.00
07/19/2015 02:15,2,0.000,ALERT,211.93,295.16,59.975,1437286505,"201051344000917","174011321042388",0.00,21.30,0,293.06,297.26,0.0,0.0,0.000,183472.7,183472.7,7048,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437286640,261698.00
07/19/2015 02:15,2,0.000,ALERT,212.16,295.16,59.970,1437286505,"201051344000648","174011321042388",0.00,20.00,0,293.66,298.17,0.0,0.0,0.000,179068.4,179068.4,7046,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437286642,261699.00
07/19/2015 02:15,2,0.000,ALERT,211.93,295.76,59.981,1437286505,"201051344001093","174011321042388",0.00,21.00,0,294.26,297.87,0.0,0.0,0.000,181610.6,181610.6,7036,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437286643,261700.00
07/19/2015 02:15,2,0.000,ALERT,212.38,295.46,60.012,1437286505,"201051344000645","174011321042388",0.00,21.00,0,293.96,297.87,0.0,0.0,0.000,179720.1,179720.1,7051,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437286645,261701.00
07/19/2015 02:15,2,0.000,ALERT,213.51,296.06,59.970,1437286505,"274151322000085","174011321042388",0.00,21.30,0,294.26,298.17,0.0,0.0,0.000,461589.3,461589.3,8317,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437286647,261702.00
07/19/2015 02:15,2,0.000,ALERT,212.16,295.16,60.012,1437286505,"201051344000651","174011321042388",0.00,19.80,0,293.96,297.57,0.0,0.0,0.000,179090.2,179090.2,7030,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437286649,261703.00
07/19/2015 02:15,2,0.000,ALERT,212.16,295.46,59.975,1437286505,"201051344000867","174011321042388",0.00,21.00,0,293.36,298.17,0.0,0.0,0.000,171571.5,171571.5,7053,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437286651,261704.00
07/19/2015 02:15,2,0.000,ALERT,211.93,296.06,59.944,1437286505,"201051344001230","174011321042388",0.00,20.00,0,294.86,298.17,0.0,0.0,0.000,182659.3,182659.3,7055,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437286652,261705.00
07/19/2015 02:15,2,0.000,ALERT,212.38,296.06,59.970,1437286505,"201051344000576","174011321042388",0.00,20.30,0,294.26,297.87,0.0,0.0,0.000,178902.5,178902.5,7063,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437286654,261706.00
07/19/2015 02:15,2,0.000,ALERT,211.70,296.06,59.986,1437286505,"201051344000579","174011321042388",0.00,20.30,0,294.86,298.77,0.0,0.0,0.000,185629.2,185629.2,7032,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437286656,261707.00
07/19/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1437286505,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,52014.900000012,52014.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437287385,261708.00
07/19/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1437286505,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,57985.4,57985.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437287385,261709.00
07/19/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1437286505,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,58095.699999988,58095.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437287385,261710.00
07/19/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1437286505,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,50941.699999999,50941.699999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437287385,261711.00
07/19/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1437286505,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,49542.7,49542.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437287385,261712.00
07/19/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1437286505,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,53743.300000024,53743.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437287385,261713.00
07/19/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1437286505,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,49237.8,49237.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437287385,261714.00
07/19/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1437286505,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,43221.00000001,43221.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437287385,261715.00
07/19/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1437286505,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,43432.600000024,43432.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437287385,261716.00
07/19/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1437286505,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,51103.100000024,51103.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437287385,261717.00
07/19/2015 02:30,2,0.000,ALERT,211.25,295.16,59.965,1437287403,"201051344000955","174011321042388",0.00,20.00,0,293.66,297.26,0.0,0.0,0.000,184558.9,184558.9,7041,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437287481,261718.00
07/19/2015 02:30,2,0.000,ALERT,212.83,296.06,59.975,1437287403,"274151322000095","174011321042388",0.00,20.70,0,294.86,298.17,0.0,0.0,0.000,484082.2,484082.2,7942,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437287483,261719.00
07/19/2015 02:30,2,0.000,ALERT,211.48,295.76,59.981,1437287403,"201051344000868","174011321042388",0.00,20.00,0,294.26,298.17,0.0,0.0,0.000,170932.7,170932.7,7047,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437287485,261720.00
07/19/2015 02:30,2,0.000,ALERT,212.16,295.16,59.975,1437287403,"201051344000853","174011321042388",0.00,20.00,0,293.66,297.57,0.0,0.0,0.000,177257.3,177257.3,7047,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437287486,261721.00
07/19/2015 02:30,2,0.000,ALERT,212.16,296.06,59.970,1437287403,"201051344000582","174011321042388",0.00,19.80,0,294.56,298.17,0.0,0.0,0.000,177218.3,177218.3,7031,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437287488,261722.00
07/19/2015 02:30,2,0.000,ALERT,211.48,294.86,59.965,1437287403,"201051344000469","174011321042388",0.00,19.50,0,292.46,296.96,0.0,0.0,0.000,172521.1,172521.1,7041,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437287490,261723.00
07/19/2015 02:30,2,0.000,ALERT,211.48,294.86,59.970,1437287403,"201051344000988","174011321042388",0.00,20.30,0,291.55,296.96,0.0,0.0,0.000,171975.0,171975.0,7034,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437287492,261724.00
07/19/2015 02:30,2,0.000,ALERT,211.70,294.86,59.970,1437287403,"201051344001158","174011321042388",0.00,19.80,0,293.06,296.96,0.0,0.0,0.000,177970.5,177970.5,7033,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437287494,261725.00
07/19/2015 02:30,2,0.000,ALERT,211.48,294.56,59.965,1437287403,"201051344001025","174011321042388",0.00,19.50,0,293.06,298.17,0.0,0.0,0.000,181759.2,181759.2,7029,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437287496,261726.00
07/19/2015 02:30,2,0.000,ALERT,211.70,295.46,59.970,1437287403,"201051344000569","174011321042388",0.00,20.30,0,294.26,298.17,0.0,0.0,0.000,185086.4,185086.4,7046,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437287498,261727.00
07/19/2015 02:30,2,0.000,ALERT,213.06,295.16,59.970,1437287403,"274151322000094","174011321042388",0.00,20.70,0,293.36,296.96,0.0,0.0,0.000,366825.4,366825.4,8430,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437287499,261728.00
07/19/2015 02:30,2,0.000,ALERT,211.48,295.16,59.965,1437287403,"201051344000458","174011321042388",0.00,21.00,0,293.66,298.17,0.0,0.0,0.000,180921.5,180921.5,7037,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437287501,261729.00
07/19/2015 02:30,2,0.000,ALERT,213.06,294.26,59.959,1437287403,"274151322000087","174011321042388",0.00,22.50,0,293.06,296.96,0.0,0.0,0.000,437834.5,437834.5,7907,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437287503,261730.00
07/19/2015 02:30,2,0.000,ALERT,212.83,295.76,59.959,1437287403,"274151322000052","174011321042388",0.00,21.30,0,293.66,297.87,0.0,0.0,0.000,468192.7,468192.7,8310,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437287505,261731.00
07/19/2015 02:30,2,0.000,ALERT,211.93,295.46,59.965,1437287403,"201051344001145","174011321042388",0.00,19.80,0,294.26,298.47,0.0,0.0,0.000,186137.6,186137.6,7051,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437287507,261732.00
07/19/2015 02:30,2,0.000,ALERT,211.93,295.46,60.002,1437287403,"201051344000685","174011321042388",0.00,20.00,0,293.66,297.26,0.0,0.0,0.000,185056.3,185056.3,7049,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437287508,261733.00
07/19/2015 02:30,2,0.000,ALERT,212.61,295.76,59.970,1437287403,"274151322000088","174011321042388",0.00,21.30,0,293.96,297.57,0.0,0.0,0.000,448808.0,448808.0,7921,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437287510,261734.00
07/19/2015 02:30,2,0.000,ALERT,211.93,295.46,59.986,1437287403,"201051344000438","174011321042388",0.00,19.80,0,293.96,297.87,0.0,0.0,0.000,185145.3,185145.3,7031,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437287512,261735.00
07/19/2015 02:30,2,0.000,ALERT,211.48,295.46,59.996,1437287403,"201051344001135","174011321042388",0.00,20.00,0,293.96,298.17,0.0,0.0,0.000,176499.6,176499.6,7012,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437287514,261736.00
07/19/2015 02:30,2,0.000,ALERT,211.93,294.86,59.959,1437287403,"201051344000417","174011321042388",0.00,20.00,0,293.36,296.66,0.0,0.0,0.000,180615.6,180615.6,7030,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437287516,261737.00
07/19/2015 02:30,2,0.000,ALERT,211.48,295.76,59.965,1437287403,"201051344000594","174011321042388",0.00,20.00,0,293.66,297.57,0.0,0.0,0.000,181469.8,181469.8,7039,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437287517,261738.00
07/19/2015 02:30,2,0.000,ALERT,213.06,295.46,59.959,1437287403,"274151322000083","174011321042388",0.00,20.70,0,294.26,297.87,0.0,0.0,0.000,464265.6,464265.6,8338,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437287519,261739.00
07/19/2015 02:30,2,0.000,ALERT,211.93,296.06,59.959,1437287403,"201051344000585","174011321042388",0.00,20.00,0,293.36,297.57,0.0,0.0,0.000,180600.9,180600.9,7030,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437287521,261740.00
07/19/2015 02:30,2,0.000,ALERT,212.83,295.76,59.928,1437287403,"274151322000054","174011321042388",0.00,21.50,0,293.96,297.87,0.0,0.0,0.000,459198.3,459198.3,7909,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437287523,261741.00
07/19/2015 02:30,2,0.000,ALERT,211.70,295.16,59.954,1437287403,"201051344001203","174011321042388",0.00,20.00,0,293.96,299.37,0.0,0.0,0.000,181631.1,181631.1,7037,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437287525,261742.00
07/19/2015 02:30,2,0.000,ALERT,211.48,295.46,59.959,1437287403,"201051344000646","174011321042388",0.00,19.80,0,293.06,297.26,0.0,0.0,0.000,178594.4,178594.4,7024,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437287526,261743.00
07/19/2015 02:30,2,0.000,ALERT,213.74,295.46,59.954,1437287403,"274151322000068","174011321042388",0.00,21.50,0,293.36,296.66,0.0,0.0,0.000,365990.1,365990.1,8037,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437287528,261744.00
07/19/2015 02:30,2,0.000,ALERT,213.74,295.76,59.954,1437287403,"274151322000076","174011321042388",0.00,21.00,0,293.66,297.57,0.0,0.0,0.000,490003.9,490003.9,8309,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437287530,261745.00
07/19/2015 02:30,2,0.000,ALERT,211.70,296.06,59.965,1437287403,"201051344000890","174011321042388",0.00,20.00,0,294.56,298.47,0.0,0.0,0.000,182997.3,182997.3,7034,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437287532,261746.00
07/19/2015 02:30,2,0.000,ALERT,211.48,295.16,59.959,1437287403,"201051344000900","174011321042388",0.00,20.00,0,293.36,297.26,0.0,0.0,0.000,183381.6,183381.6,7052,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437287534,261747.00
07/19/2015 02:30,2,0.000,ALERT,212.38,294.86,59.959,1437287403,"201051344000633","174011321042388",0.00,19.80,0,291.85,296.66,0.0,0.0,0.000,172844.5,172844.5,7056,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437287535,261748.00
07/19/2015 02:30,2,0.000,ALERT,211.93,295.76,59.954,1437287403,"201051344000983","174011321042388",0.00,20.30,0,293.96,297.87,0.0,0.0,0.000,180355.5,180355.5,7049,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437287537,261749.00
07/19/2015 02:30,2,0.000,ALERT,211.93,295.16,59.959,1437287403,"201051344000917","174011321042388",0.00,21.00,0,292.76,296.96,0.0,0.0,0.000,183472.7,183472.7,7050,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437287539,261750.00
07/19/2015 02:30,2,0.000,ALERT,212.16,294.86,59.954,1437287403,"201051344000648","174011321042388",0.00,19.50,0,293.36,297.57,0.0,0.0,0.000,179068.4,179068.4,7048,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437287541,261751.00
07/19/2015 02:30,2,0.000,ALERT,211.93,295.76,59.965,1437287403,"201051344001093","174011321042388",0.00,20.70,0,293.96,297.26,0.0,0.0,0.000,181610.6,181610.6,7038,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437287543,261752.00
07/19/2015 02:30,2,0.000,ALERT,212.16,295.16,59.954,1437287403,"201051344000645","174011321042388",0.00,20.70,0,293.66,297.26,0.0,0.0,0.000,179720.1,179720.1,7053,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437287544,261753.00
07/19/2015 02:30,2,0.000,ALERT,213.06,295.76,59.928,1437287403,"274151322000085","174011321042388",0.00,21.00,0,293.96,297.57,0.0,0.0,0.000,461589.3,461589.3,8319,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437287546,261754.00
07/19/2015 02:30,2,0.000,ALERT,211.93,294.86,59.954,1437287403,"201051344000651","174011321042388",0.00,19.50,0,293.36,296.96,0.0,0.0,0.000,179090.2,179090.2,7032,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437287548,261755.00
07/19/2015 02:30,2,0.000,ALERT,212.16,295.16,59.959,1437287403,"201051344000867","174011321042388",0.00,20.70,0,293.36,297.87,0.0,0.0,0.000,171571.5,171571.5,7055,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437287550,261756.00
07/19/2015 02:30,2,0.000,ALERT,211.93,296.06,59.991,1437287403,"201051344001230","174011321042388",0.00,19.80,0,294.26,297.57,0.0,0.0,0.000,182659.3,182659.3,7057,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437287552,261757.00
07/19/2015 02:30,2,0.000,ALERT,212.16,295.76,59.965,1437287403,"201051344000576","174011321042388",0.00,20.00,0,293.66,297.26,0.0,0.0,0.000,178902.5,178902.5,7065,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437287553,261758.00
07/19/2015 02:30,2,0.000,ALERT,211.70,295.76,59.959,1437287403,"201051344000579","174011321042388",0.00,20.30,0,294.26,298.17,0.0,0.0,0.000,185629.2,185629.2,7034,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437287555,261759.00
07/19/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1437287403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,49542.7,49542.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437288283,261760.00
07/19/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1437287403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,53743.300000024,53743.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437288283,261761.00
07/19/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1437287403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,49237.8,49237.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437288283,261762.00
07/19/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1437287403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,43221.00000001,43221.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437288283,261763.00
07/19/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1437287403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,43432.600000024,43432.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437288283,261764.00
07/19/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1437287403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,51103.100000024,51103.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437288283,261765.00
07/19/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1437287403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,52014.900000012,52014.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437288283,261766.00
07/19/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1437287403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,57985.4,57985.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437288283,261767.00
07/19/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1437287403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,58095.699999988,58095.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437288283,261768.00
07/19/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1437287403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,50941.699999999,50941.699999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437288283,261769.00
07/19/2015 02:45,2,0.000,ALERT,211.70,296.36,59.965,1437288303,"201051344000955","174011321042388",0.00,19.80,0,293.36,297.87,0.0,0.0,0.000,184558.9,184558.9,7043,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437288380,261770.00
07/19/2015 02:45,2,0.000,ALERT,213.29,296.96,59.954,1437288303,"274151322000095","174011321042388",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,484082.2,484082.2,7944,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437288382,261771.00
07/19/2015 02:45,2,0.000,ALERT,212.16,296.96,59.965,1437288303,"201051344000868","174011321042388",0.00,19.80,0,293.66,298.77,0.0,0.0,0.000,170932.7,170932.7,7049,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437288384,261772.00
07/19/2015 02:45,2,0.000,ALERT,212.61,296.06,59.954,1437288303,"201051344000853","174011321042388",0.00,19.80,0,293.06,298.17,0.0,0.0,0.000,177257.3,177257.3,7049,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437288386,261773.00
07/19/2015 02:45,2,0.000,ALERT,212.61,296.66,59.991,1437288303,"201051344000582","174011321042388",0.00,19.50,0,294.26,298.47,0.0,0.0,0.000,177218.3,177218.3,7033,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437288387,261774.00
07/19/2015 02:45,2,0.000,ALERT,212.16,295.76,59.959,1437288303,"201051344000469","174011321042388",0.00,19.30,0,292.16,297.26,0.0,0.0,0.000,172521.1,172521.1,7043,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437288389,261775.00
07/19/2015 02:45,2,0.000,ALERT,211.93,295.76,59.944,1437288303,"201051344000988","174011321042388",0.00,20.00,0,291.25,297.26,0.0,0.0,0.000,171975.0,171975.0,7036,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437288391,261776.00
07/19/2015 02:45,2,0.000,ALERT,211.93,295.46,59.970,1437288303,"201051344001158","174011321042388",0.00,19.50,0,292.76,296.96,0.0,0.0,0.000,177970.5,177970.5,7035,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437288393,261777.00
07/19/2015 02:45,2,0.000,ALERT,212.16,295.46,59.970,1437288303,"201051344001025","174011321042388",0.00,19.50,0,292.76,298.77,0.0,0.0,0.000,181759.2,181759.2,7031,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437288395,261778.00
07/19/2015 02:45,2,0.000,ALERT,212.16,296.36,59.965,1437288303,"201051344000569","174011321042388",0.00,20.00,0,293.66,298.77,0.0,0.0,0.000,185086.4,185086.4,7048,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437288397,261779.00
07/19/2015 02:45,2,0.000,ALERT,213.51,296.06,59.959,1437288303,"274151322000094","174011321042388",0.00,20.30,0,293.36,297.26,0.0,0.0,0.000,366825.4,366825.4,8432,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437288399,261780.00
07/19/2015 02:45,2,0.000,ALERT,211.93,296.06,59.965,1437288303,"201051344000458","174011321042388",0.00,20.70,0,293.06,298.47,0.0,0.0,0.000,180921.5,180921.5,7039,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437288400,261781.00
07/19/2015 02:45,2,0.000,ALERT,213.51,295.46,59.938,1437288303,"274151322000087","174011321042388",0.00,22.30,0,293.06,297.57,0.0,0.0,0.000,437834.5,437834.5,7909,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437288402,261782.00
07/19/2015 02:45,2,0.000,ALERT,213.29,296.36,59.981,1437288303,"274151322000052","174011321042388",0.00,21.00,0,293.66,298.47,0.0,0.0,0.000,468192.7,468192.7,8312,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437288404,261783.00
07/19/2015 02:45,2,0.000,ALERT,212.61,296.66,59.938,1437288303,"201051344001145","174011321042388",0.00,19.50,0,293.96,298.77,0.0,0.0,0.000,186137.6,186137.6,7053,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437288406,261784.00
07/19/2015 02:45,2,0.000,ALERT,212.61,296.36,59.996,1437288303,"201051344000685","174011321042388",0.00,19.80,0,293.06,297.87,0.0,0.0,0.000,185056.3,185056.3,7051,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437288408,261785.00
07/19/2015 02:45,2,0.000,ALERT,213.06,296.06,59.975,1437288303,"274151322000088","174011321042388",0.00,21.00,0,293.96,297.87,0.0,0.0,0.000,448808.0,448808.0,7923,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437288410,261786.00
07/19/2015 02:45,2,0.000,ALERT,212.38,296.06,59.975,1437288303,"201051344000438","174011321042388",0.00,19.50,0,293.66,298.47,0.0,0.0,0.000,185145.3,185145.3,7033,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437288411,261787.00
07/19/2015 02:45,2,0.000,ALERT,211.93,296.36,59.975,1437288303,"201051344001135","174011321042388",0.00,19.80,0,293.36,298.47,0.0,0.0,0.000,176499.6,176499.6,7014,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437288413,261788.00
07/19/2015 02:45,2,0.000,ALERT,212.38,295.76,59.981,1437288303,"201051344000417","174011321042388",0.00,19.80,0,292.76,297.26,0.0,0.0,0.000,180615.6,180615.6,7032,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437288415,261789.00
07/19/2015 02:45,2,0.000,ALERT,211.93,296.66,59.986,1437288303,"201051344000594","174011321042388",0.00,19.80,0,293.06,297.87,0.0,0.0,0.000,181469.8,181469.8,7041,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437288417,261790.00
07/19/2015 02:45,2,0.000,ALERT,213.51,296.36,59.981,1437288303,"274151322000083","174011321042388",0.00,20.30,0,294.26,298.47,0.0,0.0,0.000,464265.6,464265.6,8340,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437288419,261791.00
07/19/2015 02:45,2,0.000,ALERT,212.38,296.36,59.975,1437288303,"201051344000585","174011321042388",0.00,19.80,0,293.36,297.87,0.0,0.0,0.000,180600.9,180600.9,7032,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437288420,261792.00
07/19/2015 02:45,2,0.000,ALERT,213.29,296.06,59.970,1437288303,"274151322000054","174011321042388",0.00,21.30,0,293.96,298.47,0.0,0.0,0.000,459198.3,459198.3,7911,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437288422,261793.00
07/19/2015 02:45,2,0.000,ALERT,212.38,295.76,59.970,1437288303,"201051344001203","174011321042388",0.00,19.80,0,293.66,299.97,0.0,0.0,0.000,181631.1,181631.1,7039,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437288424,261794.00
07/19/2015 02:45,2,0.000,ALERT,211.93,296.06,59.970,1437288303,"201051344000646","174011321042388",0.00,19.50,0,293.36,297.57,0.0,0.0,0.000,178594.4,178594.4,7026,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437288426,261795.00
