ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2015 02:45,2,0.000,ALERT,213.96,295.46,59.965,1437288303,"274151322000068","174011321042388",0.00,21.30,0,293.36,297.26,0.0,0.0,0.000,365990.1,365990.1,8039,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437288428,261796.00
07/19/2015 02:45,2,0.000,ALERT,213.74,296.36,59.959,1437288303,"274151322000076","174011321042388",0.00,20.70,0,293.66,298.17,0.0,0.0,0.000,490003.9,490003.9,8311,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437288429,261797.00
07/19/2015 02:45,2,0.000,ALERT,211.93,296.66,59.970,1437288303,"201051344000890","174011321042388",0.00,19.80,0,293.96,299.07,0.0,0.0,0.000,182997.3,182997.3,7036,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437288431,261798.00
07/19/2015 02:45,2,0.000,ALERT,211.93,296.06,59.965,1437288303,"201051344000900","174011321042388",0.00,19.80,0,293.36,297.57,0.0,0.0,0.000,183381.6,183381.6,7054,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437288433,261799.00
07/19/2015 02:45,2,0.000,ALERT,212.61,295.46,59.970,1437288303,"201051344000633","174011321042388",0.00,19.50,0,291.85,296.96,0.0,0.0,0.000,172844.5,172844.5,7058,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437288435,261800.00
07/19/2015 02:45,2,0.000,ALERT,211.93,296.36,59.959,1437288303,"201051344000983","174011321042388",0.00,20.00,0,293.66,298.47,0.0,0.0,0.000,180355.5,180355.5,7051,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437288437,261801.00
07/19/2015 02:45,2,0.000,ALERT,212.38,295.76,59.981,1437288303,"201051344000917","174011321042388",0.00,20.70,0,292.76,297.26,0.0,0.0,0.000,183472.7,183472.7,7052,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437288438,261802.00
07/19/2015 02:45,2,0.000,ALERT,212.38,295.76,59.965,1437288303,"201051344000648","174011321042388",0.00,19.50,0,293.06,298.17,0.0,0.0,0.000,179068.4,179068.4,7050,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437288440,261803.00
07/19/2015 02:45,2,0.000,ALERT,212.16,296.36,59.944,1437288303,"201051344001093","174011321042388",0.00,20.00,0,293.96,297.87,0.0,0.0,0.000,181610.6,181610.6,7040,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437288442,261804.00
07/19/2015 02:45,2,0.000,ALERT,212.61,296.06,59.970,1437288303,"201051344000645","174011321042388",0.00,20.30,0,293.06,297.87,0.0,0.0,0.000,179720.1,179720.1,7055,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437288444,261805.00
07/19/2015 02:45,2,0.000,ALERT,213.51,296.66,59.944,1437288303,"274151322000085","174011321042388",0.00,20.70,0,293.96,298.17,0.0,0.0,0.000,461589.3,461589.3,8321,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437288446,261806.00
07/19/2015 02:45,2,0.000,ALERT,212.38,295.76,59.975,1437288303,"201051344000651","174011321042388",0.00,19.30,0,293.06,297.57,0.0,0.0,0.000,179090.2,179090.2,7034,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437288448,261807.00
07/19/2015 02:45,2,0.000,ALERT,212.38,295.76,59.975,1437288303,"201051344000867","174011321042388",0.00,20.30,0,292.76,298.47,0.0,0.0,0.000,171571.5,171571.5,7057,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437288449,261808.00
07/19/2015 02:45,2,0.000,ALERT,212.16,296.66,59.981,1437288303,"201051344001230","174011321042388",0.00,19.50,0,293.96,298.17,0.0,0.0,0.000,182659.3,182659.3,7059,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437288451,261809.00
07/19/2015 02:45,2,0.000,ALERT,212.61,296.36,59.981,1437288303,"201051344000576","174011321042388",0.00,19.80,0,293.66,297.87,0.0,0.0,0.000,178902.5,178902.5,7067,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437288453,261810.00
07/19/2015 02:45,2,0.000,ALERT,211.93,296.66,59.981,1437288303,"201051344000579","174011321042388",0.00,20.00,0,293.96,298.47,0.0,0.0,0.000,185629.2,185629.2,7036,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437288455,261811.00
07/19/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1437288303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,43221.00000001,43221.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437289184,261812.00
07/19/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1437288303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,43432.600000024,43432.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437289184,261813.00
07/19/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1437288303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,51103.100000024,51103.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437289184,261814.00
07/19/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1437288303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,52014.900000012,52014.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437289184,261815.00
07/19/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1437288303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,57985.4,57985.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437289184,261816.00
07/19/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1437288303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,58095.699999988,58095.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437289184,261817.00
07/19/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1437288303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,50941.699999999,50941.699999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437289184,261818.00
07/19/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1437288303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,49542.7,49542.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437289184,261819.00
07/19/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1437288303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,53743.300000024,53743.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437289184,261820.00
07/19/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1437288303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,49237.8,49237.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437289184,261821.00
07/19/2015 03:00,2,0.000,ALERT,211.93,295.76,59.975,1437289204,"201051344000955","174011321042388",0.00,19.80,0,282.24,297.87,0.0,0.0,0.000,184558.9,184558.9,7045,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437289279,261822.00
07/19/2015 03:00,2,0.000,ALERT,213.51,296.96,59.981,1437289204,"274151322000095","174011321042388",0.00,20.00,0,283.74,298.77,0.0,0.0,0.000,484082.2,484082.2,7946,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437289281,261823.00
07/19/2015 03:00,2,0.000,ALERT,212.16,296.36,59.965,1437289204,"201051344000868","174011321042388",0.00,19.80,0,283.14,298.77,0.0,0.0,0.000,170932.7,170932.7,7051,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437289283,261824.00
07/19/2015 03:00,2,0.000,ALERT,212.61,295.46,59.965,1437289204,"201051344000853","174011321042388",0.00,19.80,0,282.24,298.17,0.0,0.0,0.000,177257.3,177257.3,7051,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437289284,261825.00
07/19/2015 03:00,2,0.000,ALERT,212.61,296.66,59.954,1437289204,"201051344000582","174011321042388",0.00,19.50,0,283.14,298.47,0.0,0.0,0.000,177218.3,177218.3,7035,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437289286,261826.00
07/19/2015 03:00,2,0.000,ALERT,212.16,295.16,59.970,1437289204,"201051344000469","174011321042388",0.00,19.30,0,281.03,297.57,0.0,0.0,0.000,172521.1,172521.1,7045,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437289288,261827.00
07/19/2015 03:00,2,0.000,ALERT,211.93,295.46,59.970,1437289204,"201051344000988","174011321042388",0.00,20.00,0,280.13,297.26,0.0,0.0,0.000,171975.0,171975.0,7038,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437289290,261828.00
07/19/2015 03:00,2,0.000,ALERT,212.16,295.46,59.959,1437289204,"201051344001158","174011321042388",0.00,19.30,0,281.64,297.26,0.0,0.0,0.000,177970.5,177970.5,7037,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437289292,261829.00
07/19/2015 03:00,2,0.000,ALERT,212.16,295.46,59.975,1437289204,"201051344001025","174011321042388",0.00,19.30,0,281.94,298.47,0.0,0.0,0.000,181759.2,181759.2,7033,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437289294,261830.00
07/19/2015 03:00,2,0.000,ALERT,212.16,296.06,59.954,1437289204,"201051344000569","174011321042388",0.00,20.00,0,282.84,298.77,0.0,0.0,0.000,185086.4,185086.4,7050,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437289296,261831.00
07/19/2015 03:00,2,0.000,ALERT,213.51,295.76,59.959,1437289204,"274151322000094","174011321042388",0.00,20.00,0,282.24,297.26,0.0,0.0,0.000,366825.4,366825.4,8434,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437289298,261832.00
07/19/2015 03:00,2,0.000,ALERT,211.93,295.46,59.959,1437289204,"201051344000458","174011321042388",0.00,20.30,0,282.54,298.47,0.0,0.0,0.000,180921.5,180921.5,7041,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437289299,261833.00
07/19/2015 03:00,2,0.000,ALERT,213.51,295.46,59.959,1437289204,"274151322000087","174011321042388",0.00,21.80,0,281.94,297.57,0.0,0.0,0.000,437834.5,437834.5,7911,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437289301,261834.00
07/19/2015 03:00,2,0.000,ALERT,213.29,296.36,59.981,1437289204,"274151322000052","174011321042388",0.00,20.70,0,282.54,298.47,0.0,0.0,0.000,468192.7,468192.7,8314,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437289303,261835.00
07/19/2015 03:00,2,0.000,ALERT,212.38,296.06,59.959,1437289204,"201051344001145","174011321042388",0.00,19.50,0,282.84,299.07,0.0,0.0,0.000,186137.6,186137.6,7055,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437289305,261836.00
07/19/2015 03:00,2,0.000,ALERT,212.61,295.76,59.959,1437289204,"201051344000685","174011321042388",0.00,19.80,0,282.24,297.87,0.0,0.0,0.000,185056.3,185056.3,7053,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437289307,261837.00
07/19/2015 03:00,2,0.000,ALERT,213.06,295.76,59.959,1437289204,"274151322000088","174011321042388",0.00,20.70,0,282.54,297.87,0.0,0.0,0.000,448808.0,448808.0,7925,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437289309,261838.00
07/19/2015 03:00,2,0.000,ALERT,212.38,296.06,59.954,1437289204,"201051344000438","174011321042388",0.00,19.50,0,282.84,298.47,0.0,0.0,0.000,185145.3,185145.3,7035,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437289310,261839.00
07/19/2015 03:00,2,0.000,ALERT,211.93,295.76,59.970,1437289204,"201051344001135","174011321042388",0.00,19.50,0,282.54,298.47,0.0,0.0,0.000,176499.6,176499.6,7016,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437289312,261840.00
07/19/2015 03:00,2,0.000,ALERT,212.38,295.46,59.965,1437289204,"201051344000417","174011321042388",0.00,19.80,0,281.64,297.26,0.0,0.0,0.000,180615.6,180615.6,7034,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437289314,261841.00
07/19/2015 03:00,2,0.000,ALERT,211.93,296.36,59.965,1437289204,"201051344000594","174011321042388",0.00,19.80,0,281.94,298.17,0.0,0.0,0.000,181469.8,181469.8,7043,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437289316,261842.00
07/19/2015 03:00,2,0.000,ALERT,213.51,296.36,59.949,1437289204,"274151322000083","174011321042388",0.00,20.30,0,282.84,298.47,0.0,0.0,0.000,464265.6,464265.6,8342,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437289317,261843.00
07/19/2015 03:00,2,0.000,ALERT,212.16,296.06,59.959,1437289204,"201051344000585","174011321042388",0.00,20.00,0,281.94,297.87,0.0,0.0,0.000,180600.9,180600.9,7034,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437289319,261844.00
07/19/2015 03:00,2,0.000,ALERT,213.29,296.06,59.954,1437289204,"274151322000054","174011321042388",0.00,21.00,0,282.54,298.17,0.0,0.0,0.000,459198.3,459198.3,7913,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437289321,261845.00
07/19/2015 03:00,2,0.000,ALERT,212.16,295.46,59.965,1437289204,"201051344001203","174011321042388",0.00,19.50,0,282.24,299.67,0.0,0.0,0.000,181631.1,181631.1,7041,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437289323,261846.00
07/19/2015 03:00,2,0.000,ALERT,211.93,295.76,59.938,1437289204,"201051344000646","174011321042388",0.00,19.50,0,281.64,297.57,0.0,0.0,0.000,178594.4,178594.4,7028,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437289325,261847.00
07/19/2015 03:00,2,0.000,ALERT,213.96,295.16,59.959,1437289204,"274151322000068","174011321042388",0.00,21.00,0,281.94,296.96,0.0,0.0,0.000,365990.1,365990.1,8041,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437289326,261848.00
07/19/2015 03:00,2,0.000,ALERT,213.74,296.36,59.965,1437289204,"274151322000076","174011321042388",0.00,20.30,0,282.54,298.17,0.0,0.0,0.000,490003.9,490003.9,8313,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437289328,261849.00
07/19/2015 03:00,2,0.000,ALERT,212.16,296.36,59.928,1437289204,"201051344000890","174011321042388",0.00,19.80,0,282.84,299.07,0.0,0.0,0.000,182997.3,182997.3,7038,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437289330,261850.00
07/19/2015 03:00,2,0.000,ALERT,211.93,295.76,59.959,1437289204,"201051344000900","174011321042388",0.00,19.80,0,281.64,297.26,0.0,0.0,0.000,183381.6,183381.6,7056,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437289332,261851.00
07/19/2015 03:00,2,0.000,ALERT,212.38,294.86,59.965,1437289204,"201051344000633","174011321042388",0.00,19.50,0,280.73,297.26,0.0,0.0,0.000,172844.5,172844.5,7060,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437289334,261852.00
07/19/2015 03:00,2,0.000,ALERT,212.38,295.46,59.996,1437289204,"201051344000917","174011321042388",0.00,20.30,0,281.03,297.57,0.0,0.0,0.000,183472.7,183472.7,7054,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437289337,261853.00
07/19/2015 03:00,2,0.000,ALERT,212.16,294.86,59.970,1437289204,"201051344000648","174011321042388",0.00,19.50,0,281.94,298.17,0.0,0.0,0.000,179068.4,179068.4,7052,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437289338,261854.00
07/19/2015 03:00,2,0.000,ALERT,212.16,295.76,59.959,1437289204,"201051344001093","174011321042388",0.00,20.30,0,282.24,297.87,0.0,0.0,0.000,181610.6,181610.6,7042,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437289340,261855.00
07/19/2015 03:00,2,0.000,ALERT,212.61,295.46,59.965,1437289204,"201051344000645","174011321042388",0.00,20.00,0,282.24,297.87,0.0,0.0,0.000,179720.1,179720.1,7057,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437289342,261856.00
07/19/2015 03:00,2,0.000,ALERT,213.74,296.06,59.959,1437289204,"274151322000085","174011321042388",0.00,20.70,0,282.84,298.17,0.0,0.0,0.000,461589.3,461589.3,8323,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437289344,261857.00
07/19/2015 03:00,2,0.000,ALERT,212.16,295.16,59.965,1437289204,"201051344000651","174011321042388",0.00,19.30,0,281.94,297.57,0.0,0.0,0.000,179090.2,179090.2,7036,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437289346,261858.00
07/19/2015 03:00,2,0.000,ALERT,212.38,295.46,59.965,1437289204,"201051344000867","174011321042388",0.00,20.30,0,282.24,298.17,0.0,0.0,0.000,171571.5,171571.5,7059,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437289348,261859.00
07/19/2015 03:00,2,0.000,ALERT,211.93,296.06,59.986,1437289204,"201051344001230","174011321042388",0.00,19.50,0,282.54,298.17,0.0,0.0,0.000,182659.3,182659.3,7061,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437289350,261860.00
07/19/2015 03:00,2,0.000,ALERT,212.38,296.06,59.949,1437289204,"201051344000576","174011321042388",0.00,19.80,0,281.94,297.87,0.0,0.0,0.000,178902.5,178902.5,7069,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437289352,261861.00
07/19/2015 03:00,2,0.000,ALERT,211.93,296.36,59.965,1437289204,"201051344000579","174011321042388",0.00,19.80,0,282.84,298.47,0.0,0.0,0.000,185629.2,185629.2,7038,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437289354,261862.00
07/19/2015 03:00,2,0.000,ALERT,211.93,295.76,59.965,1437289204,"201051344000983","174011321042388",0.00,20.00,0,282.54,298.47,0.0,0.0,0.000,180355.5,180355.5,7053,0,0,0,L,1122011218,2,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437289368,261863.00
07/19/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1437289204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,57985.4,57985.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437290084,261864.00
07/19/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1437289204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,58095.699999988,58095.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437290084,261865.00
07/19/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1437289204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,50941.699999999,50941.699999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437290084,261866.00
07/19/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1437289204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,49542.7,49542.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437290084,261867.00
07/19/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1437289204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,53743.300000024,53743.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437290084,261868.00
07/19/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1437289204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,49237.8,49237.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437290084,261869.00
07/19/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1437289204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,43221.00000001,43221.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437290084,261870.00
07/19/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1437289204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,43432.600000024,43432.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437290084,261871.00
07/19/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1437289204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,51103.100000024,51103.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437290084,261872.00
07/19/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1437289204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,52014.900000012,52014.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437290084,261873.00
07/19/2015 03:15,2,0.000,ALERT,211.70,296.36,59.975,1437290103,"201051344000955","174011321042388",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,184558.9,184558.9,7047,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437290179,261874.00
07/19/2015 03:15,2,0.000,ALERT,213.51,297.87,59.970,1437290103,"274151322000095","174011321042388",0.00,19.80,0,295.46,299.07,0.0,0.0,0.000,484082.2,484082.2,7948,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437290181,261875.00
07/19/2015 03:15,2,0.000,ALERT,212.16,296.96,59.981,1437290103,"201051344000868","174011321042388",0.00,19.50,0,294.26,299.07,0.0,0.0,0.000,170932.7,170932.7,7053,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437290183,261876.00
07/19/2015 03:15,2,0.000,ALERT,212.61,296.66,59.981,1437290103,"201051344000853","174011321042388",0.00,19.50,0,293.66,298.47,0.0,0.0,0.000,177257.3,177257.3,7053,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437290184,261877.00
07/19/2015 03:15,2,0.000,ALERT,212.61,297.57,59.975,1437290103,"201051344000582","174011321042388",0.00,19.30,0,294.86,298.77,0.0,0.0,0.000,177218.3,177218.3,7037,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437290186,261878.00
07/19/2015 03:15,2,0.000,ALERT,212.16,296.36,59.981,1437290103,"201051344000469","174011321042388",0.00,19.00,0,293.06,297.57,0.0,0.0,0.000,172521.1,172521.1,7047,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437290188,261879.00
07/19/2015 03:15,2,0.000,ALERT,211.93,296.36,59.954,1437290103,"201051344000988","174011321042388",0.00,19.80,0,291.85,297.57,0.0,0.0,0.000,171975.0,171975.0,7040,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437290190,261880.00
07/19/2015 03:15,2,0.000,ALERT,211.93,296.06,59.954,1437290103,"201051344001158","174011321042388",0.00,19.30,0,293.06,297.26,0.0,0.0,0.000,177970.5,177970.5,7039,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437290192,261881.00
07/19/2015 03:15,2,0.000,ALERT,211.93,296.06,59.981,1437290103,"201051344001025","174011321042388",0.00,19.00,0,293.36,298.77,0.0,0.0,0.000,181759.2,181759.2,7035,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437290194,261882.00
07/19/2015 03:15,2,0.000,ALERT,211.93,296.96,59.975,1437290103,"201051344000569","174011321042388",0.00,19.80,0,294.56,299.07,0.0,0.0,0.000,185086.4,185086.4,7052,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437290196,261883.00
07/19/2015 03:15,2,0.000,ALERT,213.51,296.36,59.970,1437290103,"274151322000094","174011321042388",0.00,20.00,0,293.96,297.57,0.0,0.0,0.000,366825.4,366825.4,8436,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437290198,261884.00
07/19/2015 03:15,2,0.000,ALERT,211.93,296.66,59.975,1437290103,"201051344000458","174011321042388",0.00,20.30,0,293.66,298.77,0.0,0.0,0.000,180921.5,180921.5,7043,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437290200,261885.00
07/19/2015 03:15,2,0.000,ALERT,213.51,296.66,59.965,1437290103,"274151322000087","174011321042388",0.00,21.50,0,293.66,297.57,0.0,0.0,0.000,437834.5,437834.5,7913,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437290202,261886.00
07/19/2015 03:15,2,0.000,ALERT,213.29,297.57,59.981,1437290103,"274151322000052","174011321042388",0.00,20.30,0,294.26,298.47,0.0,0.0,0.000,468192.7,468192.7,8316,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437290203,261887.00
07/19/2015 03:15,2,0.000,ALERT,212.61,296.96,59.981,1437290103,"201051344001145","174011321042388",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,186137.6,186137.6,7057,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437290205,261888.00
07/19/2015 03:15,2,0.000,ALERT,212.61,296.96,59.975,1437290103,"201051344000685","174011321042388",0.00,19.50,0,293.96,298.17,0.0,0.0,0.000,185056.3,185056.3,7055,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437290207,261889.00
07/19/2015 03:15,2,0.000,ALERT,213.06,296.96,59.959,1437290103,"274151322000088","174011321042388",0.00,20.70,0,294.26,298.17,0.0,0.0,0.000,448808.0,448808.0,7927,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437290209,261890.00
07/19/2015 03:15,2,0.000,ALERT,212.38,296.66,60.002,1437290103,"201051344000438","174011321042388",0.00,19.30,0,293.96,298.77,0.0,0.0,0.000,185145.3,185145.3,7037,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437290210,261891.00
07/19/2015 03:15,2,0.000,ALERT,211.93,296.66,59.981,1437290103,"201051344001135","174011321042388",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,176499.6,176499.6,7018,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437290212,261892.00
07/19/2015 03:15,2,0.000,ALERT,212.38,296.06,59.981,1437290103,"201051344000417","174011321042388",0.00,19.50,0,293.36,297.57,0.0,0.0,0.000,180615.6,180615.6,7036,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437290214,261893.00
07/19/2015 03:15,2,0.000,ALERT,211.70,296.96,59.981,1437290103,"201051344000594","174011321042388",0.00,19.50,0,293.66,298.17,0.0,0.0,0.000,181469.8,181469.8,7045,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437290216,261894.00
07/19/2015 03:15,2,0.000,ALERT,213.29,297.26,59.965,1437290103,"274151322000083","174011321042388",0.00,20.00,0,293.66,298.47,0.0,0.0,0.000,464265.6,464265.6,8344,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437290218,261895.00
07/19/2015 03:15,2,0.000,ALERT,212.16,296.66,59.970,1437290103,"201051344000585","174011321042388",0.00,19.80,0,293.66,298.17,0.0,0.0,0.000,180600.9,180600.9,7036,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437290219,261896.00
07/19/2015 03:15,2,0.000,ALERT,213.29,296.96,59.959,1437290103,"274151322000054","174011321042388",0.00,20.70,0,294.56,298.77,0.0,0.0,0.000,459198.3,459198.3,7915,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437290221,261897.00
07/19/2015 03:15,2,0.000,ALERT,212.16,296.36,59.959,1437290103,"201051344001203","174011321042388",0.00,19.50,0,293.96,299.97,0.0,0.0,0.000,181631.1,181631.1,7043,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437290223,261898.00
07/19/2015 03:15,2,0.000,ALERT,211.93,296.66,59.965,1437290103,"201051344000646","174011321042388",0.00,19.30,0,293.36,297.87,0.0,0.0,0.000,178594.4,178594.4,7030,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437290225,261899.00
07/19/2015 03:15,2,0.000,ALERT,214.19,296.06,59.965,1437290103,"274151322000068","174011321042388",0.00,21.00,0,293.96,297.26,0.0,0.0,0.000,365990.1,365990.1,8043,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437290227,261900.00
07/19/2015 03:15,2,0.000,ALERT,213.74,296.36,59.970,1437290103,"274151322000076","174011321042388",0.00,20.00,0,294.26,298.47,0.0,0.0,0.000,490003.9,490003.9,8315,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437290228,261901.00
07/19/2015 03:15,2,0.000,ALERT,211.93,296.96,60.007,1437290103,"201051344000890","174011321042388",0.00,19.50,0,294.56,299.37,0.0,0.0,0.000,182997.3,182997.3,7040,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437290230,261902.00
07/19/2015 03:15,2,0.000,ALERT,211.93,296.36,59.975,1437290103,"201051344000900","174011321042388",0.00,19.50,0,293.36,297.57,0.0,0.0,0.000,183381.6,183381.6,7058,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437290232,261903.00
07/19/2015 03:15,2,0.000,ALERT,212.61,295.76,60.012,1437290103,"201051344000633","174011321042388",0.00,19.30,0,291.55,297.26,0.0,0.0,0.000,172844.5,172844.5,7062,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437290234,261904.00
07/19/2015 03:15,2,0.000,ALERT,212.16,296.96,59.975,1437290103,"201051344000983","174011321042388",0.00,19.80,0,293.96,298.77,0.0,0.0,0.000,180355.5,180355.5,7055,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437290236,261905.00
07/19/2015 03:15,2,0.000,ALERT,212.38,296.36,59.981,1437290103,"201051344000917","174011321042388",0.00,20.00,0,293.06,297.57,0.0,0.0,0.000,183472.7,183472.7,7056,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437290237,261906.00
07/19/2015 03:15,2,0.000,ALERT,212.38,295.76,59.975,1437290103,"201051344000648","174011321042388",0.00,19.30,0,293.36,298.47,0.0,0.0,0.000,179068.4,179068.4,7054,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437290239,261907.00
07/19/2015 03:15,2,0.000,ALERT,212.38,296.96,59.981,1437290103,"201051344001093","174011321042388",0.00,20.00,0,293.96,298.17,0.0,0.0,0.000,181610.6,181610.6,7044,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437290241,261908.00
07/19/2015 03:15,2,0.000,ALERT,212.61,296.36,59.970,1437290103,"201051344000645","174011321042388",0.00,20.00,0,293.66,298.17,0.0,0.0,0.000,179720.1,179720.1,7059,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437290243,261909.00
07/19/2015 03:15,2,0.000,ALERT,213.74,296.96,59.928,1437290103,"274151322000085","174011321042388",0.00,20.30,0,294.56,298.47,0.0,0.0,0.000,461589.3,461589.3,8325,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437290245,261910.00
07/19/2015 03:15,2,0.000,ALERT,212.38,296.06,59.981,1437290103,"201051344000651","174011321042388",0.00,19.00,0,293.36,297.87,0.0,0.0,0.000,179090.2,179090.2,7038,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437290246,261911.00
07/19/2015 03:15,2,0.000,ALERT,212.16,296.06,59.965,1437290103,"201051344000867","174011321042388",0.00,20.00,0,293.36,298.47,0.0,0.0,0.000,171571.5,171571.5,7061,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437290248,261912.00
07/19/2015 03:15,2,0.000,ALERT,212.16,296.96,59.981,1437290103,"201051344001230","174011321042388",0.00,19.30,0,294.56,298.47,0.0,0.0,0.000,182659.3,182659.3,7063,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437290250,261913.00
07/19/2015 03:15,2,0.000,ALERT,212.61,296.96,59.970,1437290103,"201051344000576","174011321042388",0.00,19.50,0,293.96,298.17,0.0,0.0,0.000,178902.5,178902.5,7071,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437290252,261914.00
07/19/2015 03:15,2,0.000,ALERT,211.93,296.96,60.007,1437290103,"201051344000579","174011321042388",0.00,19.80,0,294.26,298.77,0.0,0.0,0.000,185629.2,185629.2,7040,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437290254,261915.00
07/19/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1437290103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,49237.8,49237.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437290983,261916.00
07/19/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1437290103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,43221.00000001,43221.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437290983,261917.00
07/19/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1437290103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,43432.600000024,43432.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437290983,261918.00
07/19/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1437290103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,51103.100000024,51103.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437290983,261919.00
07/19/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1437290103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,52014.900000012,52014.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437290983,261920.00
07/19/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1437290103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,57985.4,57985.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437290983,261921.00
07/19/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1437290103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,58095.699999988,58095.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437290983,261922.00
07/19/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1437290103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,50941.699999999,50941.699999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437290983,261923.00
07/19/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1437290103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,49542.7,49542.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437290983,261924.00
07/19/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1437290103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,53743.300000024,53743.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437290983,261925.00
07/19/2015 03:30,2,0.000,ALERT,212.16,296.66,59.986,1437291003,"201051344000955","174011321042388",0.00,19.50,0,294.86,298.47,0.0,0.0,0.000,184558.9,184558.9,7049,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291080,261926.00
07/19/2015 03:30,2,0.000,ALERT,213.51,297.87,59.981,1437291003,"274151322000095","174011321042388",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,484082.2,484082.2,7950,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437291081,261927.00
07/19/2015 03:30,2,0.000,ALERT,212.38,297.26,59.975,1437291003,"201051344000868","174011321042388",0.00,19.50,0,295.16,299.37,0.0,0.0,0.000,170932.7,170932.7,7055,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437291083,261928.00
07/19/2015 03:30,2,0.000,ALERT,212.83,296.66,59.975,1437291003,"201051344000853","174011321042388",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,177257.3,177257.3,7055,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291085,261929.00
07/19/2015 03:30,2,0.000,ALERT,212.83,297.57,60.012,1437291003,"201051344000582","174011321042388",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,177218.3,177218.3,7039,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437291087,261930.00
07/19/2015 03:30,2,0.000,ALERT,212.38,296.36,59.981,1437291003,"201051344000469","174011321042388",0.00,19.30,0,293.96,297.87,0.0,0.0,0.000,172521.1,172521.1,7049,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291089,261931.00
07/19/2015 03:30,2,0.000,ALERT,212.16,296.66,59.986,1437291003,"201051344000988","174011321042388",0.00,19.80,0,292.46,298.17,0.0,0.0,0.000,171975.0,171975.0,7042,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291090,261932.00
07/19/2015 03:30,2,0.000,ALERT,212.38,296.36,59.986,1437291003,"201051344001158","174011321042388",0.00,19.30,0,294.26,297.87,0.0,0.0,0.000,177970.5,177970.5,7041,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291092,261933.00
07/19/2015 03:30,2,0.000,ALERT,212.38,296.36,59.981,1437291003,"201051344001025","174011321042388",0.00,19.00,0,294.26,299.37,0.0,0.0,0.000,181759.2,181759.2,7037,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291094,261934.00
07/19/2015 03:30,2,0.000,ALERT,212.38,296.96,59.986,1437291003,"201051344000569","174011321042388",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,185086.4,185086.4,7054,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437291096,261935.00
07/19/2015 03:30,2,0.000,ALERT,213.74,296.36,59.981,1437291003,"274151322000094","174011321042388",0.00,20.00,0,294.86,298.17,0.0,0.0,0.000,366825.4,366825.4,8438,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291098,261936.00
07/19/2015 03:30,2,0.000,ALERT,212.16,296.66,59.986,1437291003,"201051344000458","174011321042388",0.00,20.30,0,294.56,299.37,0.0,0.0,0.000,180921.5,180921.5,7045,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291100,261937.00
07/19/2015 03:30,2,0.000,ALERT,213.74,296.66,59.981,1437291003,"274151322000087","174011321042388",0.00,21.30,0,294.56,298.17,0.0,0.0,0.000,437834.5,437834.5,7915,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291101,261938.00
07/19/2015 03:30,2,0.000,ALERT,213.29,297.57,59.981,1437291003,"274151322000052","174011321042388",0.00,20.30,0,294.86,299.07,0.0,0.0,0.000,468192.7,468192.7,8318,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291103,261939.00
07/19/2015 03:30,2,0.000,ALERT,212.61,297.26,59.981,1437291003,"201051344001145","174011321042388",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,186137.6,186137.6,7059,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291105,261940.00
07/19/2015 03:30,2,0.000,ALERT,212.61,296.96,59.981,1437291003,"201051344000685","174011321042388",0.00,19.50,0,294.86,298.47,0.0,0.0,0.000,185056.3,185056.3,7057,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291107,261941.00
07/19/2015 03:30,2,0.000,ALERT,213.51,296.96,59.981,1437291003,"274151322000088","174011321042388",0.00,20.30,0,295.16,298.77,0.0,0.0,0.000,448808.0,448808.0,7929,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291109,261942.00
07/19/2015 03:30,2,0.000,ALERT,212.61,296.66,59.986,1437291003,"201051344000438","174011321042388",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,185145.3,185145.3,7039,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291111,261943.00
07/19/2015 03:30,2,0.000,ALERT,212.16,296.66,59.981,1437291003,"201051344001135","174011321042388",0.00,19.50,0,294.86,299.37,0.0,0.0,0.000,176499.6,176499.6,7020,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291112,261944.00
07/19/2015 03:30,2,0.000,ALERT,212.61,296.36,59.986,1437291003,"201051344000417","174011321042388",0.00,19.50,0,294.26,298.17,0.0,0.0,0.000,180615.6,180615.6,7038,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291114,261945.00
