ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2015 03:30,2,0.000,ALERT,211.93,297.26,59.986,1437291003,"201051344000594","174011321042388",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,181469.8,181469.8,7047,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291116,261946.00
07/19/2015 03:30,2,0.000,ALERT,213.74,297.26,59.981,1437291003,"274151322000083","174011321042388",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,464265.6,464265.6,8346,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291118,261947.00
07/19/2015 03:30,2,0.000,ALERT,213.51,297.57,59.981,1437291003,"274151322000054","174011321042388",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,459198.3,459198.3,7917,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291121,261948.00
07/19/2015 03:30,2,0.000,ALERT,212.61,296.66,59.970,1437291003,"201051344001203","174011321042388",0.00,19.50,0,294.86,300.57,0.0,0.0,0.000,181631.1,181631.1,7045,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291123,261949.00
07/19/2015 03:30,2,0.000,ALERT,212.16,296.66,59.970,1437291003,"201051344000646","174011321042388",0.00,19.30,0,294.56,298.17,0.0,0.0,0.000,178594.4,178594.4,7032,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291124,261950.00
07/19/2015 03:30,2,0.000,ALERT,214.41,296.06,59.970,1437291003,"274151322000068","174011321042388",0.00,20.70,0,294.56,297.87,0.0,0.0,0.000,365990.1,365990.1,8045,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291126,261951.00
07/19/2015 03:30,2,0.000,ALERT,214.41,296.66,59.975,1437291003,"274151322000076","174011321042388",0.00,20.00,0,295.16,298.77,0.0,0.0,0.000,490003.9,490003.9,8317,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291128,261952.00
07/19/2015 03:30,2,0.000,ALERT,212.38,297.26,59.965,1437291003,"201051344000890","174011321042388",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,182997.3,182997.3,7042,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291130,261953.00
07/19/2015 03:30,2,0.000,ALERT,212.16,296.66,59.970,1437291003,"201051344000900","174011321042388",0.00,19.80,0,294.56,298.17,0.0,0.0,0.000,183381.6,183381.6,7060,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291132,261954.00
07/19/2015 03:30,2,0.000,ALERT,212.83,296.06,59.965,1437291003,"201051344000633","174011321042388",0.00,19.30,0,292.46,297.57,0.0,0.0,0.000,172844.5,172844.5,7064,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291134,261955.00
07/19/2015 03:30,2,0.000,ALERT,212.38,296.66,59.965,1437291003,"201051344000983","174011321042388",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,180355.5,180355.5,7057,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291135,261956.00
07/19/2015 03:30,2,0.000,ALERT,212.61,296.36,59.975,1437291003,"201051344000917","174011321042388",0.00,20.00,0,293.96,298.17,0.0,0.0,0.000,183472.7,183472.7,7058,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291137,261957.00
07/19/2015 03:30,2,0.000,ALERT,212.61,296.06,59.965,1437291003,"201051344000648","174011321042388",0.00,19.30,0,293.96,298.77,0.0,0.0,0.000,179068.4,179068.4,7056,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291139,261958.00
07/19/2015 03:30,2,0.000,ALERT,212.38,296.96,59.970,1437291003,"201051344001093","174011321042388",0.00,20.00,0,295.16,298.77,0.0,0.0,0.000,181610.6,181610.6,7046,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437291141,261959.00
07/19/2015 03:30,2,0.000,ALERT,212.83,296.66,59.970,1437291003,"201051344000645","174011321042388",0.00,20.00,0,294.26,298.47,0.0,0.0,0.000,179720.1,179720.1,7061,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291143,261960.00
07/19/2015 03:30,2,0.000,ALERT,213.96,296.96,59.965,1437291003,"274151322000085","174011321042388",0.00,20.30,0,295.46,298.77,0.0,0.0,0.000,461589.3,461589.3,8327,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291145,261961.00
07/19/2015 03:30,2,0.000,ALERT,212.61,296.06,60.002,1437291003,"201051344000651","174011321042388",0.00,19.00,0,294.26,298.47,0.0,0.0,0.000,179090.2,179090.2,7040,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291146,261962.00
07/19/2015 03:30,2,0.000,ALERT,212.61,296.36,59.975,1437291003,"201051344000867","174011321042388",0.00,20.00,0,294.26,299.07,0.0,0.0,0.000,171571.5,171571.5,7063,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437291148,261963.00
07/19/2015 03:30,2,0.000,ALERT,212.38,297.26,59.954,1437291003,"201051344001230","174011321042388",0.00,19.30,0,294.86,298.77,0.0,0.0,0.000,182659.3,182659.3,7065,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437291150,261964.00
07/19/2015 03:30,2,0.000,ALERT,212.83,296.96,59.975,1437291003,"201051344000576","174011321042388",0.00,19.50,0,294.86,298.47,0.0,0.0,0.000,178902.5,178902.5,7073,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291152,261965.00
07/19/2015 03:30,2,0.000,ALERT,212.38,297.26,59.981,1437291003,"201051344000579","174011321042388",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,185629.2,185629.2,7042,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437291154,261966.00
07/19/2015 03:30,2,0.000,ALERT,212.61,297.26,59.981,1437291003,"201051344000585","174011321042388",0.00,19.80,0,294.56,298.47,0.0,0.0,0.000,180600.9,180600.9,7038,0,0,0,L,1122011218,2,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437291168,261967.00
07/19/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1437291003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,52014.900000012,52014.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437291884,261968.00
07/19/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1437291003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,57985.4,57985.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437291884,261969.00
07/19/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1437291003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,58095.699999988,58095.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437291884,261970.00
07/19/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1437291003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,50941.699999999,50941.699999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437291884,261971.00
07/19/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1437291003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,49542.7,49542.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437291884,261972.00
07/19/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1437291003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,53743.300000024,53743.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437291884,261973.00
07/19/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1437291003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,49237.8,49237.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437291884,261974.00
07/19/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1437291003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,43221.00000001,43221.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437291884,261975.00
07/19/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1437291003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,43432.600000024,43432.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437291884,261976.00
07/19/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1437291003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,51103.100000024,51103.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437291884,261977.00
07/19/2015 03:45,2,0.000,ALERT,212.16,296.36,59.975,1437291903,"201051344000955","174011321042388",0.00,19.80,0,295.16,298.47,0.0,0.0,0.000,184558.9,184558.9,7051,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291979,261978.00
07/19/2015 03:45,2,0.000,ALERT,213.74,297.26,59.970,1437291903,"274151322000095","174011321042388",0.00,19.80,0,296.36,299.37,0.0,0.0,0.000,484082.2,484082.2,7952,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291980,261979.00
07/19/2015 03:45,2,0.000,ALERT,212.16,296.36,59.975,1437291903,"201051344000868","174011321042388",0.00,19.80,0,295.46,299.07,0.0,0.0,0.000,170932.7,170932.7,7057,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437291982,261980.00
07/19/2015 03:45,2,0.000,ALERT,212.83,295.46,59.981,1437291903,"201051344000853","174011321042388",0.00,19.80,0,294.86,298.47,0.0,0.0,0.000,177257.3,177257.3,7057,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291984,261981.00
07/19/2015 03:45,2,0.000,ALERT,212.83,296.66,59.970,1437291903,"201051344000582","174011321042388",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,177218.3,177218.3,7041,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291986,261982.00
07/19/2015 03:45,2,0.000,ALERT,212.16,295.16,59.970,1437291903,"201051344000469","174011321042388",0.00,19.30,0,293.36,298.17,0.0,0.0,0.000,172521.1,172521.1,7051,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291988,261983.00
07/19/2015 03:45,2,0.000,ALERT,212.16,295.46,59.981,1437291903,"201051344000988","174011321042388",0.00,19.80,0,292.16,298.47,0.0,0.0,0.000,171975.0,171975.0,7044,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291989,261984.00
07/19/2015 03:45,2,0.000,ALERT,212.38,295.46,59.975,1437291903,"201051344001158","174011321042388",0.00,19.30,0,293.96,297.87,0.0,0.0,0.000,177970.5,177970.5,7043,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437291991,261985.00
07/19/2015 03:45,2,0.000,ALERT,212.16,294.86,59.991,1437291903,"201051344001025","174011321042388",0.00,19.30,0,294.26,299.07,0.0,0.0,0.000,181759.2,181759.2,7039,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291993,261986.00
07/19/2015 03:45,2,0.000,ALERT,212.38,296.06,59.975,1437291903,"201051344000569","174011321042388",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,185086.4,185086.4,7056,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291995,261987.00
07/19/2015 03:45,2,0.000,ALERT,213.51,295.16,59.975,1437291903,"274151322000094","174011321042388",0.00,19.80,0,294.26,297.87,0.0,0.0,0.000,366825.4,366825.4,8440,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291997,261988.00
07/19/2015 03:45,2,0.000,ALERT,212.16,295.76,60.002,1437291903,"201051344000458","174011321042388",0.00,20.30,0,294.56,299.07,0.0,0.0,0.000,180921.5,180921.5,7047,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437291999,261989.00
07/19/2015 03:45,2,0.000,ALERT,213.74,295.46,60.007,1437291903,"274151322000087","174011321042388",0.00,21.30,0,294.26,297.87,0.0,0.0,0.000,437834.5,437834.5,7917,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292000,261990.00
07/19/2015 03:45,2,0.000,ALERT,213.51,296.06,59.965,1437291903,"274151322000052","174011321042388",0.00,20.30,0,294.56,298.77,0.0,0.0,0.000,468192.7,468192.7,8320,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292002,261991.00
07/19/2015 03:45,2,0.000,ALERT,212.61,296.06,59.975,1437291903,"201051344001145","174011321042388",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,186137.6,186137.6,7061,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292004,261992.00
07/19/2015 03:45,2,0.000,ALERT,212.61,295.76,60.002,1437291903,"201051344000685","174011321042388",0.00,19.80,0,294.56,298.17,0.0,0.0,0.000,185056.3,185056.3,7059,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437292006,261993.00
07/19/2015 03:45,2,0.000,ALERT,213.06,296.36,59.981,1437291903,"274151322000088","174011321042388",0.00,20.70,0,294.86,298.47,0.0,0.0,0.000,448808.0,448808.0,7931,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437292008,261994.00
07/19/2015 03:45,2,0.000,ALERT,212.16,295.46,59.975,1437291903,"201051344000438","174011321042388",0.00,19.30,0,294.86,298.77,0.0,0.0,0.000,185145.3,185145.3,7041,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292010,261995.00
07/19/2015 03:45,2,0.000,ALERT,211.93,295.76,59.975,1437291903,"201051344001135","174011321042388",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,176499.6,176499.6,7022,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292011,261996.00
07/19/2015 03:45,2,0.000,ALERT,212.61,295.16,59.981,1437291903,"201051344000417","174011321042388",0.00,19.50,0,294.26,297.87,0.0,0.0,0.000,180615.6,180615.6,7040,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292013,261997.00
07/19/2015 03:45,2,0.000,ALERT,212.16,296.36,59.975,1437291903,"201051344000594","174011321042388",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,181469.8,181469.8,7049,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292015,261998.00
07/19/2015 03:45,2,0.000,ALERT,213.74,296.36,60.002,1437291903,"274151322000083","174011321042388",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,464265.6,464265.6,8348,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437292017,261999.00
07/19/2015 03:45,2,0.000,ALERT,212.61,296.06,59.981,1437291903,"201051344000585","174011321042388",0.00,19.80,0,294.26,298.47,0.0,0.0,0.000,180600.9,180600.9,7040,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292019,262000.00
07/19/2015 03:45,2,0.000,ALERT,213.51,295.76,59.981,1437291903,"274151322000054","174011321042388",0.00,20.70,0,294.86,299.07,0.0,0.0,0.000,459198.3,459198.3,7919,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292021,262001.00
07/19/2015 03:45,2,0.000,ALERT,212.61,295.76,59.981,1437291903,"201051344001203","174011321042388",0.00,19.50,0,294.56,300.27,0.0,0.0,0.000,181631.1,181631.1,7047,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437292022,262002.00
07/19/2015 03:45,2,0.000,ALERT,212.16,295.76,59.975,1437291903,"201051344000646","174011321042388",0.00,19.50,0,293.96,298.17,0.0,0.0,0.000,178594.4,178594.4,7034,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292024,262003.00
07/19/2015 03:45,2,0.000,ALERT,214.19,295.46,59.975,1437291903,"274151322000068","174011321042388",0.00,20.70,0,293.96,297.87,0.0,0.0,0.000,365990.1,365990.1,8047,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292026,262004.00
07/19/2015 03:45,2,0.000,ALERT,214.19,295.46,59.965,1437291903,"274151322000076","174011321042388",0.00,20.00,0,294.26,298.77,0.0,0.0,0.000,490003.9,490003.9,8319,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292028,262005.00
07/19/2015 03:45,2,0.000,ALERT,212.38,296.36,59.986,1437291903,"201051344000890","174011321042388",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,182997.3,182997.3,7044,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292030,262006.00
07/19/2015 03:45,2,0.000,ALERT,212.16,295.76,59.975,1437291903,"201051344000900","174011321042388",0.00,19.80,0,294.26,298.17,0.0,0.0,0.000,183381.6,183381.6,7062,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292032,262007.00
07/19/2015 03:45,2,0.000,ALERT,212.83,295.16,59.991,1437291903,"201051344000633","174011321042388",0.00,19.30,0,292.46,297.57,0.0,0.0,0.000,172844.5,172844.5,7066,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292033,262008.00
07/19/2015 03:45,2,0.000,ALERT,212.38,296.06,59.986,1437291903,"201051344000983","174011321042388",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,180355.5,180355.5,7059,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292035,262009.00
07/19/2015 03:45,2,0.000,ALERT,212.61,295.46,59.954,1437291903,"201051344000917","174011321042388",0.00,20.30,0,293.66,297.87,0.0,0.0,0.000,183472.7,183472.7,7060,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292037,262010.00
07/19/2015 03:45,2,0.000,ALERT,212.61,295.16,59.986,1437291903,"201051344000648","174011321042388",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,179068.4,179068.4,7058,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292039,262011.00
07/19/2015 03:45,2,0.000,ALERT,212.38,296.06,59.970,1437291903,"201051344001093","174011321042388",0.00,20.00,0,294.56,298.47,0.0,0.0,0.000,181610.6,181610.6,7048,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292041,262012.00
07/19/2015 03:45,2,0.000,ALERT,212.83,295.46,59.986,1437291903,"201051344000645","174011321042388",0.00,20.00,0,294.26,298.17,0.0,0.0,0.000,179720.1,179720.1,7063,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292042,262013.00
07/19/2015 03:45,2,0.000,ALERT,213.74,296.36,59.965,1437291903,"274151322000085","174011321042388",0.00,20.30,0,294.86,298.77,0.0,0.0,0.000,461589.3,461589.3,8329,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292044,262014.00
07/19/2015 03:45,2,0.000,ALERT,212.61,295.16,59.986,1437291903,"201051344000651","174011321042388",0.00,19.00,0,294.26,298.17,0.0,0.0,0.000,179090.2,179090.2,7042,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292046,262015.00
07/19/2015 03:45,2,0.000,ALERT,212.61,295.46,59.981,1437291903,"201051344000867","174011321042388",0.00,20.00,0,294.26,298.77,0.0,0.0,0.000,171571.5,171571.5,7065,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292048,262016.00
07/19/2015 03:45,2,0.000,ALERT,212.38,296.36,59.986,1437291903,"201051344001230","174011321042388",0.00,19.50,0,294.86,298.77,0.0,0.0,0.000,182659.3,182659.3,7067,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437292050,262017.00
07/19/2015 03:45,2,0.000,ALERT,212.83,296.06,59.986,1437291903,"201051344000576","174011321042388",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,178902.5,178902.5,7075,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292051,262018.00
07/19/2015 03:45,2,0.000,ALERT,212.38,296.36,59.981,1437291903,"201051344000579","174011321042388",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,185629.2,185629.2,7044,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292053,262019.00
07/19/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1437291903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,53743.300000024,53743.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437292783,262020.00
07/19/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1437291903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,49237.8,49237.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437292783,262021.00
07/19/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1437291903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,43221.00000001,43221.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437292783,262022.00
07/19/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1437291903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,43432.600000024,43432.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437292783,262023.00
07/19/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1437291903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,51103.100000024,51103.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437292783,262024.00
07/19/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1437291903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,52014.900000012,52014.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437292783,262025.00
07/19/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1437291903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,57985.4,57985.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437292783,262026.00
07/19/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1437291903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,58095.699999988,58095.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437292783,262027.00
07/19/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1437291903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,50941.699999999,50941.699999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437292783,262028.00
07/19/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1437291903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,49542.7,49542.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437292783,262029.00
07/19/2015 04:00,2,0.000,ALERT,210.80,294.26,59.944,1437292803,"201051344000955","174011321042388",0.00,19.80,0,291.55,297.57,0.0,0.0,0.000,184558.9,184558.9,7053,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437292880,262030.00
07/19/2015 04:00,2,0.000,ALERT,212.61,295.46,59.959,1437292803,"274151322000095","174011321042388",0.00,19.80,0,292.76,298.77,0.0,0.0,0.000,484082.2,484082.2,7954,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292882,262031.00
07/19/2015 04:00,2,0.000,ALERT,211.03,294.86,59.970,1437292803,"201051344000868","174011321042388",0.00,19.80,0,292.16,298.47,0.0,0.0,0.000,170932.7,170932.7,7059,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292883,262032.00
07/19/2015 04:00,2,0.000,ALERT,211.48,293.96,59.986,1437292803,"201051344000853","174011321042388",0.00,19.80,0,291.55,297.87,0.0,0.0,0.000,177257.3,177257.3,7059,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437292885,262033.00
07/19/2015 04:00,2,0.000,ALERT,211.70,295.16,59.965,1437292803,"201051344000582","174011321042388",0.00,19.50,0,292.46,298.17,0.0,0.0,0.000,177218.3,177218.3,7043,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292887,262034.00
07/19/2015 04:00,2,0.000,ALERT,211.25,293.96,59.965,1437292803,"201051344000469","174011321042388",0.00,19.50,0,290.35,296.96,0.0,0.0,0.000,172521.1,172521.1,7053,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292889,262035.00
07/19/2015 04:00,2,0.000,ALERT,211.03,293.96,59.970,1437292803,"201051344000988","174011321042388",0.00,20.00,0,289.15,296.96,0.0,0.0,0.000,171975.0,171975.0,7046,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292890,262036.00
07/19/2015 04:00,2,0.000,ALERT,211.03,293.66,59.954,1437292803,"201051344001158","174011321042388",0.00,19.50,0,290.95,296.96,0.0,0.0,0.000,177970.5,177970.5,7045,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292892,262037.00
07/19/2015 04:00,2,0.000,ALERT,211.03,293.66,59.970,1437292803,"201051344001025","174011321042388",0.00,19.30,0,291.25,298.17,0.0,0.0,0.000,181759.2,181759.2,7041,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292894,262038.00
07/19/2015 04:00,2,0.000,ALERT,211.03,294.56,59.949,1437292803,"201051344000569","174011321042388",0.00,20.00,0,292.16,298.47,0.0,0.0,0.000,185086.4,185086.4,7058,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437292896,262039.00
07/19/2015 04:00,2,0.000,ALERT,212.61,293.96,59.959,1437292803,"274151322000094","174011321042388",0.00,20.00,0,291.25,296.96,0.0,0.0,0.000,366825.4,366825.4,8442,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292898,262040.00
07/19/2015 04:00,2,0.000,ALERT,211.03,293.96,59.970,1437292803,"201051344000458","174011321042388",0.00,20.70,0,291.85,298.17,0.0,0.0,0.000,180921.5,180921.5,7049,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437292900,262041.00
07/19/2015 04:00,2,0.000,ALERT,212.61,293.66,59.954,1437292803,"274151322000087","174011321042388",0.00,21.30,0,290.95,297.26,0.0,0.0,0.000,437834.5,437834.5,7919,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437292902,262042.00
07/19/2015 04:00,2,0.000,ALERT,212.16,295.16,59.949,1437292803,"274151322000052","174011321042388",0.00,20.30,0,291.55,297.87,0.0,0.0,0.000,468192.7,468192.7,8322,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292903,262043.00
07/19/2015 04:00,2,0.000,ALERT,211.48,294.86,59.954,1437292803,"201051344001145","174011321042388",0.00,19.50,0,292.16,298.47,0.0,0.0,0.000,186137.6,186137.6,7063,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437292905,262044.00
07/19/2015 04:00,2,0.000,ALERT,211.70,294.56,59.959,1437292803,"201051344000685","174011321042388",0.00,19.80,0,291.55,297.57,0.0,0.0,0.000,185056.3,185056.3,7061,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292907,262045.00
07/19/2015 04:00,2,0.000,ALERT,211.93,294.86,59.944,1437292803,"274151322000088","174011321042388",0.00,20.30,0,291.55,297.57,0.0,0.0,0.000,448808.0,448808.0,7933,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292909,262046.00
07/19/2015 04:00,2,0.000,ALERT,211.25,294.26,59.970,1437292803,"201051344000438","174011321042388",0.00,19.30,0,292.16,298.17,0.0,0.0,0.000,185145.3,185145.3,7043,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292911,262047.00
07/19/2015 04:00,2,0.000,ALERT,210.80,294.26,59.965,1437292803,"201051344001135","174011321042388",0.00,19.80,0,291.85,298.17,0.0,0.0,0.000,176499.6,176499.6,7024,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292913,262048.00
07/19/2015 04:00,2,0.000,ALERT,211.25,293.66,59.970,1437292803,"201051344000417","174011321042388",0.00,19.80,0,291.25,296.96,0.0,0.0,0.000,180615.6,180615.6,7042,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292915,262049.00
07/19/2015 04:00,2,0.000,ALERT,210.57,294.56,59.933,1437292803,"201051344000594","174011321042388",0.00,19.80,0,291.25,297.87,0.0,0.0,0.000,181469.8,181469.8,7051,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292916,262050.00
07/19/2015 04:00,2,0.000,ALERT,212.38,295.16,59.959,1437292803,"274151322000083","174011321042388",0.00,20.00,0,291.85,297.87,0.0,0.0,0.000,464265.6,464265.6,8350,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292918,262051.00
07/19/2015 04:00,2,0.000,ALERT,211.03,294.26,59.996,1437292803,"201051344000585","174011321042388",0.00,20.00,0,291.25,297.57,0.0,0.0,0.000,180600.9,180600.9,7042,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437292920,262052.00
07/19/2015 04:00,2,0.000,ALERT,212.16,294.86,59.959,1437292803,"274151322000054","174011321042388",0.00,21.00,0,291.55,298.17,0.0,0.0,0.000,459198.3,459198.3,7921,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292922,262053.00
07/19/2015 04:00,2,0.000,ALERT,211.03,293.96,59.965,1437292803,"201051344001203","174011321042388",0.00,19.50,0,291.55,299.37,0.0,0.0,0.000,181631.1,181631.1,7049,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292924,262054.00
07/19/2015 04:00,2,0.000,ALERT,210.80,293.96,59.965,1437292803,"201051344000646","174011321042388",0.00,19.50,0,290.95,297.57,0.0,0.0,0.000,178594.4,178594.4,7036,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292926,262055.00
07/19/2015 04:00,2,0.000,ALERT,212.83,293.66,59.938,1437292803,"274151322000068","174011321042388",0.00,21.00,0,291.25,296.96,0.0,0.0,0.000,365990.1,365990.1,8049,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292928,262056.00
07/19/2015 04:00,2,0.000,ALERT,212.83,294.26,59.959,1437292803,"274151322000076","174011321042388",0.00,20.30,0,291.55,297.57,0.0,0.0,0.000,490003.9,490003.9,8321,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437292930,262057.00
07/19/2015 04:00,2,0.000,ALERT,211.03,294.56,59.959,1437292803,"201051344000890","174011321042388",0.00,19.80,0,292.46,298.77,0.0,0.0,0.000,182997.3,182997.3,7046,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292932,262058.00
07/19/2015 04:00,2,0.000,ALERT,210.80,294.26,59.959,1437292803,"201051344000900","174011321042388",0.00,19.80,0,291.25,297.26,0.0,0.0,0.000,183381.6,183381.6,7064,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437292934,262059.00
07/19/2015 04:00,2,0.000,ALERT,211.48,293.36,59.965,1437292803,"201051344000633","174011321042388",0.00,19.50,0,289.75,296.96,0.0,0.0,0.000,172844.5,172844.5,7068,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292935,262060.00
07/19/2015 04:00,2,0.000,ALERT,210.80,294.26,59.975,1437292803,"201051344000983","174011321042388",0.00,20.00,0,292.16,298.17,0.0,0.0,0.000,180355.5,180355.5,7061,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292937,262061.00
07/19/2015 04:00,2,0.000,ALERT,211.03,293.96,59.965,1437292803,"201051344000917","174011321042388",0.00,20.70,0,290.35,296.96,0.0,0.0,0.000,183472.7,183472.7,7062,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437292939,262062.00
07/19/2015 04:00,2,0.000,ALERT,211.25,293.66,59.965,1437292803,"201051344000648","174011321042388",0.00,19.30,0,291.25,297.87,0.0,0.0,0.000,179068.4,179068.4,7060,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292941,262063.00
07/19/2015 04:00,2,0.000,ALERT,211.03,294.56,59.965,1437292803,"201051344001093","174011321042388",0.00,20.30,0,291.85,297.57,0.0,0.0,0.000,181610.6,181610.6,7050,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292942,262064.00
07/19/2015 04:00,2,0.000,ALERT,211.48,293.96,59.975,1437292803,"201051344000645","174011321042388",0.00,20.00,0,291.55,297.57,0.0,0.0,0.000,179720.1,179720.1,7065,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292944,262065.00
07/19/2015 04:00,2,0.000,ALERT,212.61,294.56,59.959,1437292803,"274151322000085","174011321042388",0.00,20.30,0,291.55,297.87,0.0,0.0,0.000,461589.3,461589.3,8331,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437292946,262066.00
07/19/2015 04:00,2,0.000,ALERT,211.25,293.66,59.996,1437292803,"201051344000651","174011321042388",0.00,19.30,0,291.25,297.26,0.0,0.0,0.000,179090.2,179090.2,7044,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292948,262067.00
07/19/2015 04:00,2,0.000,ALERT,211.25,293.66,59.965,1437292803,"201051344000867","174011321042388",0.00,20.30,0,291.55,297.87,0.0,0.0,0.000,171571.5,171571.5,7067,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292950,262068.00
07/19/2015 04:00,2,0.000,ALERT,211.03,294.86,59.965,1437292803,"201051344001230","174011321042388",0.00,19.50,0,291.85,297.87,0.0,0.0,0.000,182659.3,182659.3,7069,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292951,262069.00
07/19/2015 04:00,2,0.000,ALERT,211.25,294.56,59.938,1437292803,"201051344000576","174011321042388",0.00,19.80,0,291.55,297.57,0.0,0.0,0.000,178902.5,178902.5,7077,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292953,262070.00
07/19/2015 04:00,2,0.000,ALERT,210.80,294.56,59.965,1437292803,"201051344000579","174011321042388",0.00,20.00,0,292.16,298.17,0.0,0.0,0.000,185629.2,185629.2,7046,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437292955,262071.00
07/19/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1437292803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,53743.300000024,53743.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437293683,262072.00
07/19/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1437292803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,49237.8,49237.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437293683,262073.00
07/19/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1437292803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,43221.00000001,43221.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437293683,262074.00
07/19/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1437292803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,43432.600000024,43432.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437293683,262075.00
07/19/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1437292803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,51103.100000024,51103.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437293683,262076.00
07/19/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1437292803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,52014.900000012,52014.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437293683,262077.00
07/19/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1437292803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,57985.4,57985.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437293683,262078.00
07/19/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1437292803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,58095.699999988,58095.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437293683,262079.00
07/19/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1437292803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,50941.699999999,50941.699999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437293683,262080.00
07/19/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1437292803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,49542.7,49542.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437293683,262081.00
07/19/2015 04:15,2,0.000,ALERT,211.25,295.76,59.954,1437293703,"201051344000955","174011321042388",0.00,19.80,0,291.55,297.57,0.0,0.0,0.000,184558.9,184558.9,7055,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437293779,262082.00
07/19/2015 04:15,2,0.000,ALERT,212.83,297.26,59.959,1437293703,"274151322000095","174011321042388",0.00,19.80,0,293.66,298.47,0.0,0.0,0.000,484082.2,484082.2,7956,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437293781,262083.00
07/19/2015 04:15,2,0.000,ALERT,211.70,296.06,59.975,1437293703,"201051344000868","174011321042388",0.00,19.80,0,292.46,298.47,0.0,0.0,0.000,170932.7,170932.7,7061,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437293783,262084.00
07/19/2015 04:15,2,0.000,ALERT,211.93,294.86,59.965,1437293703,"201051344000853","174011321042388",0.00,19.80,0,292.16,297.87,0.0,0.0,0.000,177257.3,177257.3,7061,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437293785,262085.00
07/19/2015 04:15,2,0.000,ALERT,212.16,296.66,59.959,1437293703,"201051344000582","174011321042388",0.00,19.50,0,293.36,298.47,0.0,0.0,0.000,177218.3,177218.3,7045,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437293787,262086.00
07/19/2015 04:15,2,0.000,ALERT,211.70,295.46,59.949,1437293703,"201051344000469","174011321042388",0.00,19.50,0,290.95,296.66,0.0,0.0,0.000,172521.1,172521.1,7055,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437293788,262087.00
07/19/2015 04:15,2,0.000,ALERT,211.48,295.46,59.965,1437293703,"201051344000988","174011321042388",0.00,20.00,0,290.35,296.96,0.0,0.0,0.000,171975.0,171975.0,7048,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437293790,262088.00
07/19/2015 04:15,2,0.000,ALERT,211.70,295.46,59.959,1437293703,"201051344001158","174011321042388",0.00,19.50,0,291.85,296.66,0.0,0.0,0.000,177970.5,177970.5,7047,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437293792,262089.00
07/19/2015 04:15,2,0.000,ALERT,211.48,295.16,59.949,1437293703,"201051344001025","174011321042388",0.00,19.30,0,291.85,298.47,0.0,0.0,0.000,181759.2,181759.2,7043,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437293794,262090.00
07/19/2015 04:15,2,0.000,ALERT,211.70,296.36,59.959,1437293703,"201051344000569","174011321042388",0.00,20.00,0,292.76,298.47,0.0,0.0,0.000,185086.4,185086.4,7060,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437293796,262091.00
07/19/2015 04:15,2,0.000,ALERT,213.06,295.76,59.954,1437293703,"274151322000094","174011321042388",0.00,20.00,0,292.46,296.96,0.0,0.0,0.000,366825.4,366825.4,8444,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437293798,262092.00
07/19/2015 04:15,2,0.000,ALERT,211.48,295.76,59.959,1437293703,"201051344000458","174011321042388",0.00,20.70,0,292.16,298.47,0.0,0.0,0.000,180921.5,180921.5,7051,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437293800,262093.00
07/19/2015 04:15,2,0.000,ALERT,212.83,295.76,59.954,1437293703,"274151322000087","174011321042388",0.00,21.30,0,291.85,297.26,0.0,0.0,0.000,437834.5,437834.5,7921,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437293802,262094.00
07/19/2015 04:15,2,0.000,ALERT,212.61,296.66,59.959,1437293703,"274151322000052","174011321042388",0.00,20.30,0,292.16,298.17,0.0,0.0,0.000,468192.7,468192.7,8324,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437293804,262095.00
