ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2015 04:15,2,0.000,ALERT,211.93,296.06,59.981,1437293703,"201051344001145","174011321042388",0.00,19.50,0,292.76,298.47,0.0,0.0,0.000,186137.6,186137.6,7065,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437293805,262096.00
07/19/2015 04:15,2,0.000,ALERT,211.93,295.76,59.954,1437293703,"201051344000685","174011321042388",0.00,19.80,0,291.25,297.57,0.0,0.0,0.000,185056.3,185056.3,7063,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437293807,262097.00
07/19/2015 04:15,2,0.000,ALERT,212.61,295.46,59.981,1437293703,"274151322000088","174011321042388",0.00,20.70,0,292.76,297.87,0.0,0.0,0.000,448808.0,448808.0,7935,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437293809,262098.00
07/19/2015 04:15,2,0.000,ALERT,211.70,295.46,59.954,1437293703,"201051344000438","174011321042388",0.00,19.50,0,292.46,298.17,0.0,0.0,0.000,185145.3,185145.3,7045,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437293811,262099.00
07/19/2015 04:15,2,0.000,ALERT,211.48,295.76,59.954,1437293703,"201051344001135","174011321042388",0.00,19.80,0,292.46,298.17,0.0,0.0,0.000,176499.6,176499.6,7026,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437293813,262100.00
07/19/2015 04:15,2,0.000,ALERT,211.93,295.16,59.991,1437293703,"201051344000417","174011321042388",0.00,19.80,0,291.85,296.96,0.0,0.0,0.000,180615.6,180615.6,7044,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437293815,262101.00
07/19/2015 04:15,2,0.000,ALERT,211.25,296.06,59.975,1437293703,"201051344000594","174011321042388",0.00,19.80,0,291.85,297.57,0.0,0.0,0.000,181469.8,181469.8,7053,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437293816,262102.00
07/19/2015 04:15,2,0.000,ALERT,213.06,296.66,59.970,1437293703,"274151322000083","174011321042388",0.00,20.00,0,292.76,298.17,0.0,0.0,0.000,464265.6,464265.6,8352,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437293818,262103.00
07/19/2015 04:15,2,0.000,ALERT,211.93,296.06,59.959,1437293703,"201051344000585","174011321042388",0.00,20.00,0,292.16,297.57,0.0,0.0,0.000,180600.9,180600.9,7044,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437293820,262104.00
07/19/2015 04:15,2,0.000,ALERT,212.61,296.06,59.949,1437293703,"274151322000054","174011321042388",0.00,21.00,0,292.76,298.17,0.0,0.0,0.000,459198.3,459198.3,7923,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437293822,262105.00
07/19/2015 04:15,2,0.000,ALERT,211.70,295.16,59.954,1437293703,"201051344001203","174011321042388",0.00,19.80,0,292.46,299.67,0.0,0.0,0.000,181631.1,181631.1,7051,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437293824,262106.00
07/19/2015 04:15,2,0.000,ALERT,211.48,295.46,59.965,1437293703,"201051344000646","174011321042388",0.00,19.50,0,292.16,297.26,0.0,0.0,0.000,178594.4,178594.4,7038,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437293825,262107.00
07/19/2015 04:15,2,0.000,ALERT,213.51,294.86,59.949,1437293703,"274151322000068","174011321042388",0.00,21.00,0,292.16,296.96,0.0,0.0,0.000,365990.1,365990.1,8051,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437293827,262108.00
07/19/2015 04:15,2,0.000,ALERT,213.51,295.76,59.922,1437293703,"274151322000076","174011321042388",0.00,20.30,0,292.46,297.57,0.0,0.0,0.000,490003.9,490003.9,8323,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437293829,262109.00
07/19/2015 04:15,2,0.000,ALERT,211.48,296.06,59.954,1437293703,"201051344000890","174011321042388",0.00,19.80,0,292.76,298.77,0.0,0.0,0.000,182997.3,182997.3,7048,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437293831,262110.00
07/19/2015 04:15,2,0.000,ALERT,211.48,295.76,59.959,1437293703,"201051344000900","174011321042388",0.00,19.80,0,291.85,296.96,0.0,0.0,0.000,183381.6,183381.6,7066,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437293833,262111.00
07/19/2015 04:15,2,0.000,ALERT,212.16,295.16,59.949,1437293703,"201051344000633","174011321042388",0.00,19.50,0,290.65,296.36,0.0,0.0,0.000,172844.5,172844.5,7070,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437293834,262112.00
07/19/2015 04:15,2,0.000,ALERT,211.48,295.76,59.922,1437293703,"201051344000983","174011321042388",0.00,20.00,0,292.46,298.17,0.0,0.0,0.000,180355.5,180355.5,7063,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437293836,262113.00
07/19/2015 04:15,2,0.000,ALERT,211.70,295.46,59.975,1437293703,"201051344000917","174011321042388",0.00,20.70,0,291.55,296.96,0.0,0.0,0.000,183472.7,183472.7,7064,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437293838,262114.00
07/19/2015 04:15,2,0.000,ALERT,211.70,295.16,59.996,1437293703,"201051344000648","174011321042388",0.00,19.50,0,291.85,297.87,0.0,0.0,0.000,179068.4,179068.4,7062,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437293840,262115.00
07/19/2015 04:15,2,0.000,ALERT,211.70,296.06,59.959,1437293703,"201051344001093","174011321042388",0.00,20.30,0,292.46,297.57,0.0,0.0,0.000,181610.6,181610.6,7052,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437293842,262116.00
07/19/2015 04:15,2,0.000,ALERT,212.16,295.46,59.944,1437293703,"201051344000645","174011321042388",0.00,20.30,0,291.85,297.57,0.0,0.0,0.000,179720.1,179720.1,7067,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437293843,262117.00
07/19/2015 04:15,2,0.000,ALERT,213.29,295.76,59.954,1437293703,"274151322000085","174011321042388",0.00,20.30,0,292.76,297.87,0.0,0.0,0.000,461589.3,461589.3,8333,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437293845,262118.00
07/19/2015 04:15,2,0.000,ALERT,211.93,295.16,59.965,1437293703,"201051344000651","174011321042388",0.00,19.30,0,291.85,297.26,0.0,0.0,0.000,179090.2,179090.2,7046,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437293847,262119.00
07/19/2015 04:15,2,0.000,ALERT,211.93,295.46,59.954,1437293703,"201051344000867","174011321042388",0.00,20.30,0,291.55,297.87,0.0,0.0,0.000,171571.5,171571.5,7069,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437293849,262120.00
07/19/2015 04:15,2,0.000,ALERT,211.70,296.66,59.975,1437293703,"201051344001230","174011321042388",0.00,19.50,0,292.76,297.87,0.0,0.0,0.000,182659.3,182659.3,7071,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437293851,262121.00
07/19/2015 04:15,2,0.000,ALERT,212.16,296.36,59.922,1437293703,"201051344000576","174011321042388",0.00,19.80,0,292.46,297.26,0.0,0.0,0.000,178902.5,178902.5,7079,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437293852,262122.00
07/19/2015 04:15,2,0.000,ALERT,211.70,296.36,59.970,1437293703,"201051344000579","174011321042388",0.00,19.80,0,292.76,298.17,0.0,0.0,0.000,185629.2,185629.2,7048,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437293854,262123.00
07/19/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1437293703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,49237.8,49237.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437294583,262124.00
07/19/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1437293703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,43221.00000001,43221.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437294583,262125.00
07/19/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1437293703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,43432.600000024,43432.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437294583,262126.00
07/19/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1437293703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,51103.100000024,51103.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437294583,262127.00
07/19/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1437293703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,52014.900000012,52014.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437294583,262128.00
07/19/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1437293703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,57985.4,57985.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437294583,262129.00
07/19/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1437293703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,58095.699999988,58095.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437294583,262130.00
07/19/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1437293703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,50941.699999999,50941.699999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437294583,262131.00
07/19/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1437293703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,49542.7,49542.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437294583,262132.00
07/19/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1437293703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,53743.300000024,53743.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437294583,262133.00
07/19/2015 04:30,2,0.000,ALERT,211.48,296.06,59.981,1437294604,"201051344000955","174011321042388",0.00,19.80,0,293.06,297.26,0.0,0.0,0.000,184558.9,184558.9,7057,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437294680,262134.00
07/19/2015 04:30,2,0.000,ALERT,213.06,296.66,59.965,1437294604,"274151322000095","174011321042388",0.00,19.80,0,294.26,298.47,0.0,0.0,0.000,484082.2,484082.2,7958,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437294682,262135.00
07/19/2015 04:30,2,0.000,ALERT,211.48,296.06,59.975,1437294604,"201051344000868","174011321042388",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,170932.7,170932.7,7063,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437294684,262136.00
07/19/2015 04:30,2,0.000,ALERT,211.93,295.46,59.981,1437294604,"201051344000853","174011321042388",0.00,19.80,0,293.36,297.87,0.0,0.0,0.000,177257.3,177257.3,7063,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437294686,262137.00
07/19/2015 04:30,2,0.000,ALERT,212.16,296.66,59.975,1437294604,"201051344000582","174011321042388",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,177218.3,177218.3,7047,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437294688,262138.00
07/19/2015 04:30,2,0.000,ALERT,211.70,295.46,59.975,1437294604,"201051344000469","174011321042388",0.00,19.30,0,292.16,296.96,0.0,0.0,0.000,172521.1,172521.1,7057,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437294689,262139.00
07/19/2015 04:30,2,0.000,ALERT,211.48,295.76,59.981,1437294604,"201051344000988","174011321042388",0.00,19.80,0,290.95,296.96,0.0,0.0,0.000,171975.0,171975.0,7050,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437294691,262140.00
07/19/2015 04:30,2,0.000,ALERT,211.70,295.46,59.981,1437294604,"201051344001158","174011321042388",0.00,19.30,0,292.46,296.96,0.0,0.0,0.000,177970.5,177970.5,7049,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437294693,262141.00
07/19/2015 04:30,2,0.000,ALERT,211.70,295.46,59.944,1437294604,"201051344001025","174011321042388",0.00,19.30,0,293.06,298.47,0.0,0.0,0.000,181759.2,181759.2,7045,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437294695,262142.00
07/19/2015 04:30,2,0.000,ALERT,213.29,295.76,59.959,1437294604,"274151322000094","174011321042388",0.00,19.80,0,292.76,296.96,0.0,0.0,0.000,366825.4,366825.4,8446,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437294698,262143.00
07/19/2015 04:30,2,0.000,ALERT,211.70,296.06,59.975,1437294604,"201051344000458","174011321042388",0.00,20.30,0,293.36,298.17,0.0,0.0,0.000,180921.5,180921.5,7053,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437294700,262144.00
07/19/2015 04:30,2,0.000,ALERT,213.29,296.06,59.970,1437294604,"274151322000087","174011321042388",0.00,21.00,0,292.76,296.96,0.0,0.0,0.000,437834.5,437834.5,7923,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437294702,262145.00
07/19/2015 04:30,2,0.000,ALERT,213.06,295.76,59.970,1437294604,"274151322000052","174011321042388",0.00,20.30,0,293.06,298.17,0.0,0.0,0.000,468192.7,468192.7,8326,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437294704,262146.00
07/19/2015 04:30,2,0.000,ALERT,212.16,296.66,59.981,1437294604,"201051344001145","174011321042388",0.00,19.50,0,293.96,298.47,0.0,0.0,0.000,186137.6,186137.6,7067,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437294705,262147.00
07/19/2015 04:30,2,0.000,ALERT,212.38,296.36,59.975,1437294604,"201051344000685","174011321042388",0.00,19.80,0,293.36,297.57,0.0,0.0,0.000,185056.3,185056.3,7065,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437294707,262148.00
07/19/2015 04:30,2,0.000,ALERT,212.61,296.06,59.954,1437294604,"274151322000088","174011321042388",0.00,20.70,0,293.36,297.57,0.0,0.0,0.000,448808.0,448808.0,7937,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437294709,262149.00
07/19/2015 04:30,2,0.000,ALERT,211.93,296.06,59.975,1437294604,"201051344000438","174011321042388",0.00,19.30,0,293.66,298.17,0.0,0.0,0.000,185145.3,185145.3,7047,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437294711,262150.00
07/19/2015 04:30,2,0.000,ALERT,211.48,296.06,59.959,1437294604,"201051344001135","174011321042388",0.00,19.50,0,293.66,298.17,0.0,0.0,0.000,176499.6,176499.6,7028,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437294713,262151.00
07/19/2015 04:30,2,0.000,ALERT,212.16,295.76,59.975,1437294604,"201051344000417","174011321042388",0.00,19.80,0,292.76,296.96,0.0,0.0,0.000,180615.6,180615.6,7046,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437294715,262152.00
07/19/2015 04:30,2,0.000,ALERT,211.70,296.66,59.970,1437294604,"201051344000594","174011321042388",0.00,19.80,0,293.06,297.57,0.0,0.0,0.000,181469.8,181469.8,7055,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437294716,262153.00
07/19/2015 04:30,2,0.000,ALERT,213.29,296.06,59.981,1437294604,"274151322000083","174011321042388",0.00,20.00,0,293.66,297.87,0.0,0.0,0.000,464265.6,464265.6,8354,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437294718,262154.00
07/19/2015 04:30,2,0.000,ALERT,211.93,296.36,59.965,1437294604,"201051344000585","174011321042388",0.00,19.80,0,293.06,297.57,0.0,0.0,0.000,180600.9,180600.9,7046,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437294720,262155.00
07/19/2015 04:30,2,0.000,ALERT,213.06,296.66,59.965,1437294604,"274151322000054","174011321042388",0.00,21.00,0,293.06,298.17,0.0,0.0,0.000,459198.3,459198.3,7925,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437294722,262156.00
07/19/2015 04:30,2,0.000,ALERT,211.70,295.76,59.944,1437294604,"201051344001203","174011321042388",0.00,19.50,0,293.36,299.37,0.0,0.0,0.000,181631.1,181631.1,7053,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437294724,262157.00
07/19/2015 04:30,2,0.000,ALERT,211.48,295.76,59.970,1437294604,"201051344000646","174011321042388",0.00,19.50,0,292.76,297.26,0.0,0.0,0.000,178594.4,178594.4,7040,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437294726,262158.00
07/19/2015 04:30,2,0.000,ALERT,213.74,295.46,59.996,1437294604,"274151322000068","174011321042388",0.00,21.00,0,292.76,296.66,0.0,0.0,0.000,365990.1,365990.1,8053,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437294727,262159.00
07/19/2015 04:30,2,0.000,ALERT,213.51,296.06,59.965,1437294604,"274151322000076","174011321042388",0.00,20.30,0,293.06,297.87,0.0,0.0,0.000,490003.9,490003.9,8325,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437294729,262160.00
07/19/2015 04:30,2,0.000,ALERT,211.70,296.66,59.965,1437294604,"201051344000890","174011321042388",0.00,19.80,0,293.96,298.77,0.0,0.0,0.000,182997.3,182997.3,7050,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437294731,262161.00
07/19/2015 04:30,2,0.000,ALERT,211.70,295.76,59.970,1437294604,"201051344000900","174011321042388",0.00,19.80,0,292.76,297.26,0.0,0.0,0.000,183381.6,183381.6,7068,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437294733,262162.00
07/19/2015 04:30,2,0.000,ALERT,212.38,295.46,59.975,1437294604,"201051344000633","174011321042388",0.00,19.30,0,291.25,296.96,0.0,0.0,0.000,172844.5,172844.5,7072,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437294735,262163.00
07/19/2015 04:30,2,0.000,ALERT,211.70,296.06,59.975,1437294604,"201051344000983","174011321042388",0.00,19.80,0,293.66,298.17,0.0,0.0,0.000,180355.5,180355.5,7065,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437294737,262164.00
07/19/2015 04:30,2,0.000,ALERT,211.93,295.76,59.965,1437294604,"201051344000917","174011321042388",0.00,20.30,0,291.85,296.96,0.0,0.0,0.000,183472.7,183472.7,7066,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437294739,262165.00
07/19/2015 04:30,2,0.000,ALERT,211.70,296.06,59.970,1437294604,"201051344001093","174011321042388",0.00,20.00,0,293.36,297.57,0.0,0.0,0.000,181610.6,181610.6,7054,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437294742,262166.00
07/19/2015 04:30,2,0.000,ALERT,212.16,295.76,59.970,1437294604,"201051344000645","174011321042388",0.00,20.00,0,293.06,297.57,0.0,0.0,0.000,179720.1,179720.1,7069,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437294743,262167.00
07/19/2015 04:30,2,0.000,ALERT,213.29,296.06,59.975,1437294604,"274151322000085","174011321042388",0.00,20.30,0,293.36,297.87,0.0,0.0,0.000,461589.3,461589.3,8335,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437294745,262168.00
07/19/2015 04:30,2,0.000,ALERT,211.93,295.46,59.970,1437294604,"201051344000651","174011321042388",0.00,19.00,0,292.76,297.26,0.0,0.0,0.000,179090.2,179090.2,7048,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437294747,262169.00
07/19/2015 04:30,2,0.000,ALERT,211.93,295.76,59.975,1437294604,"201051344000867","174011321042388",0.00,20.00,0,293.06,297.87,0.0,0.0,0.000,171571.5,171571.5,7071,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437294749,262170.00
07/19/2015 04:30,2,0.000,ALERT,211.93,296.66,59.975,1437294604,"201051344001230","174011321042388",0.00,19.50,0,293.66,298.17,0.0,0.0,0.000,182659.3,182659.3,7073,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437294750,262171.00
07/19/2015 04:30,2,0.000,ALERT,212.38,296.36,59.975,1437294604,"201051344000576","174011321042388",0.00,19.50,0,293.06,297.87,0.0,0.0,0.000,178902.5,178902.5,7081,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437294752,262172.00
07/19/2015 04:30,2,0.000,ALERT,211.70,296.36,59.970,1437294604,"201051344000579","174011321042388",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,185629.2,185629.2,7050,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437294754,262173.00
07/19/2015 04:30,2,0.000,ALERT,211.93,296.66,60.007,1437294604,"201051344000569","174011321042388",0.00,19.80,0,293.66,298.47,0.0,0.0,0.000,185086.4,185086.4,7062,0,0,0,L,1122011218,2,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437294768,262174.00
07/19/2015 04:30,2,0.000,ALERT,212.16,295.46,59.986,1437294604,"201051344000648","174011321042388",0.00,19.30,0,292.76,297.87,0.0,0.0,0.000,179068.4,179068.4,7064,0,0,0,L,1122011218,3,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437294783,262175.00
07/19/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1437294604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,49542.7,49542.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437295484,262176.00
07/19/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1437294604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,53743.300000024,53743.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437295484,262177.00
07/19/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1437294604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,49237.8,49237.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437295484,262178.00
07/19/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1437294604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,43221.00000001,43221.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437295484,262179.00
07/19/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1437294604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,43432.600000024,43432.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437295484,262180.00
07/19/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1437294604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,51103.100000024,51103.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437295484,262181.00
07/19/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1437294604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,52014.900000012,52014.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437295484,262182.00
07/19/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1437294604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,57985.4,57985.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437295484,262183.00
07/19/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1437294604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,58095.699999988,58095.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437295484,262184.00
07/19/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1437294604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,50941.699999999,50941.699999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437295484,262185.00
07/19/2015 04:45,2,0.000,ALERT,211.25,296.06,59.991,1437295503,"201051344000955","174011321042388",0.00,19.50,0,293.96,297.57,0.0,0.0,0.000,184558.9,184558.9,7059,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437295579,262186.00
07/19/2015 04:45,2,0.000,ALERT,213.06,296.96,59.996,1437295503,"274151322000095","174011321042388",0.00,19.80,0,295.16,298.47,0.0,0.0,0.000,484082.2,484082.2,7960,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437295581,262187.00
07/19/2015 04:45,2,0.000,ALERT,211.70,296.66,59.986,1437295503,"201051344000868","174011321042388",0.00,19.50,0,294.26,298.47,0.0,0.0,0.000,170932.7,170932.7,7065,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437295583,262188.00
07/19/2015 04:45,2,0.000,ALERT,212.16,295.76,60.023,1437295503,"201051344000853","174011321042388",0.00,19.50,0,293.36,297.87,0.0,0.0,0.000,177257.3,177257.3,7065,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437295585,262189.00
07/19/2015 04:45,2,0.000,ALERT,212.16,296.96,59.991,1437295503,"201051344000582","174011321042388",0.00,19.00,0,294.86,298.47,0.0,0.0,0.000,177218.3,177218.3,7049,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437295587,262190.00
07/19/2015 04:45,2,0.000,ALERT,211.70,295.46,59.996,1437295503,"201051344000469","174011321042388",0.00,19.00,0,292.76,297.26,0.0,0.0,0.000,172521.1,172521.1,7059,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437295589,262191.00
07/19/2015 04:45,2,0.000,ALERT,211.48,295.76,59.970,1437295503,"201051344000988","174011321042388",0.00,19.50,0,291.55,297.26,0.0,0.0,0.000,171975.0,171975.0,7052,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437295590,262192.00
07/19/2015 04:45,2,0.000,ALERT,211.48,295.46,59.954,1437295503,"201051344001158","174011321042388",0.00,19.30,0,293.06,296.96,0.0,0.0,0.000,177970.5,177970.5,7051,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437295592,262193.00
07/19/2015 04:45,2,0.000,ALERT,211.48,295.46,60.002,1437295503,"201051344001025","174011321042388",0.00,19.00,0,293.36,298.47,0.0,0.0,0.000,181759.2,181759.2,7047,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437295594,262194.00
07/19/2015 04:45,2,0.000,ALERT,211.70,296.36,60.023,1437295503,"201051344000569","174011321042388",0.00,19.80,0,294.56,298.47,0.0,0.0,0.000,185086.4,185086.4,7064,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437295596,262195.00
07/19/2015 04:45,2,0.000,ALERT,213.06,295.76,59.986,1437295503,"274151322000094","174011321042388",0.00,19.80,0,293.66,297.26,0.0,0.0,0.000,366825.4,366825.4,8448,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437295598,262196.00
07/19/2015 04:45,2,0.000,ALERT,211.48,296.06,59.996,1437295503,"201051344000458","174011321042388",0.00,20.00,0,293.96,298.47,0.0,0.0,0.000,180921.5,180921.5,7055,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437295599,262197.00
07/19/2015 04:45,2,0.000,ALERT,213.29,295.76,59.991,1437295503,"274151322000087","174011321042388",0.00,21.00,0,293.36,297.26,0.0,0.0,0.000,437834.5,437834.5,7925,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437295601,262198.00
07/19/2015 04:45,2,0.000,ALERT,212.61,296.06,59.970,1437295503,"274151322000052","174011321042388",0.00,20.30,0,293.66,298.17,0.0,0.0,0.000,468192.7,468192.7,8328,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437295603,262199.00
07/19/2015 04:45,2,0.000,ALERT,212.16,296.36,60.002,1437295503,"201051344001145","174011321042388",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,186137.6,186137.6,7069,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437295605,262200.00
07/19/2015 04:45,2,0.000,ALERT,211.93,296.06,59.986,1437295503,"201051344000685","174011321042388",0.00,19.50,0,293.96,297.57,0.0,0.0,0.000,185056.3,185056.3,7067,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437295607,262201.00
07/19/2015 04:45,2,0.000,ALERT,212.61,296.36,59.996,1437295503,"274151322000088","174011321042388",0.00,20.30,0,293.96,297.87,0.0,0.0,0.000,448808.0,448808.0,7939,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437295609,262202.00
07/19/2015 04:45,2,0.000,ALERT,211.93,296.06,59.996,1437295503,"201051344000438","174011321042388",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,185145.3,185145.3,7049,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437295610,262203.00
07/19/2015 04:45,2,0.000,ALERT,211.48,296.06,59.991,1437295503,"201051344001135","174011321042388",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,176499.6,176499.6,7030,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437295612,262204.00
07/19/2015 04:45,2,0.000,ALERT,211.93,295.16,59.991,1437295503,"201051344000417","174011321042388",0.00,19.50,0,293.66,297.26,0.0,0.0,0.000,180615.6,180615.6,7048,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437295614,262205.00
07/19/2015 04:45,2,0.000,ALERT,211.48,296.66,59.996,1437295503,"201051344000594","174011321042388",0.00,19.50,0,293.66,297.87,0.0,0.0,0.000,181469.8,181469.8,7057,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437295616,262206.00
07/19/2015 04:45,2,0.000,ALERT,213.06,296.96,59.986,1437295503,"274151322000083","174011321042388",0.00,20.00,0,294.26,298.17,0.0,0.0,0.000,464265.6,464265.6,8356,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437295618,262207.00
07/19/2015 04:45,2,0.000,ALERT,212.16,296.36,59.991,1437295503,"201051344000585","174011321042388",0.00,19.50,0,293.66,297.87,0.0,0.0,0.000,180600.9,180600.9,7048,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437295620,262208.00
07/19/2015 04:45,2,0.000,ALERT,213.06,296.36,59.996,1437295503,"274151322000054","174011321042388",0.00,20.70,0,293.96,298.17,0.0,0.0,0.000,459198.3,459198.3,7927,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437295621,262209.00
07/19/2015 04:45,2,0.000,ALERT,211.93,296.06,59.991,1437295503,"201051344001203","174011321042388",0.00,19.30,0,293.96,299.67,0.0,0.0,0.000,181631.1,181631.1,7055,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437295623,262210.00
07/19/2015 04:45,2,0.000,ALERT,211.70,296.06,59.991,1437295503,"201051344000646","174011321042388",0.00,19.30,0,293.36,297.26,0.0,0.0,0.000,178594.4,178594.4,7042,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437295625,262211.00
07/19/2015 04:45,2,0.000,ALERT,213.51,295.46,59.965,1437295503,"274151322000068","174011321042388",0.00,20.70,0,293.36,296.96,0.0,0.0,0.000,365990.1,365990.1,8055,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437295627,262212.00
07/19/2015 04:45,2,0.000,ALERT,213.74,296.06,59.986,1437295503,"274151322000076","174011321042388",0.00,20.00,0,293.66,297.87,0.0,0.0,0.000,490003.9,490003.9,8327,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437295629,262213.00
07/19/2015 04:45,2,0.000,ALERT,211.70,296.66,59.975,1437295503,"201051344000890","174011321042388",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,182997.3,182997.3,7052,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437295631,262214.00
07/19/2015 04:45,2,0.000,ALERT,211.70,296.06,59.986,1437295503,"201051344000900","174011321042388",0.00,19.50,0,293.36,297.26,0.0,0.0,0.000,183381.6,183381.6,7070,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437295632,262215.00
07/19/2015 04:45,2,0.000,ALERT,212.16,295.16,59.981,1437295503,"201051344000633","174011321042388",0.00,19.30,0,291.85,296.66,0.0,0.0,0.000,172844.5,172844.5,7074,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437295634,262216.00
07/19/2015 04:45,2,0.000,ALERT,211.70,296.36,59.986,1437295503,"201051344000983","174011321042388",0.00,19.50,0,294.26,298.17,0.0,0.0,0.000,180355.5,180355.5,7067,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437295636,262217.00
07/19/2015 04:45,2,0.000,ALERT,211.70,295.76,60.002,1437295503,"201051344000917","174011321042388",0.00,20.00,0,292.76,296.96,0.0,0.0,0.000,183472.7,183472.7,7068,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437295638,262218.00
07/19/2015 04:45,2,0.000,ALERT,211.93,295.16,59.986,1437295503,"201051344000648","174011321042388",0.00,19.00,0,293.36,298.17,0.0,0.0,0.000,179068.4,179068.4,7066,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437295640,262219.00
07/19/2015 04:45,2,0.000,ALERT,211.70,296.36,59.991,1437295503,"201051344001093","174011321042388",0.00,20.00,0,293.96,297.57,0.0,0.0,0.000,181610.6,181610.6,7056,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437295642,262220.00
07/19/2015 04:45,2,0.000,ALERT,212.16,296.06,59.981,1437295503,"201051344000645","174011321042388",0.00,19.80,0,293.66,297.57,0.0,0.0,0.000,179720.1,179720.1,7071,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437295643,262221.00
07/19/2015 04:45,2,0.000,ALERT,213.29,296.06,59.970,1437295503,"274151322000085","174011321042388",0.00,20.30,0,293.96,297.87,0.0,0.0,0.000,461589.3,461589.3,8337,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437295645,262222.00
07/19/2015 04:45,2,0.000,ALERT,211.93,295.46,59.944,1437295503,"201051344000651","174011321042388",0.00,19.00,0,293.36,297.57,0.0,0.0,0.000,179090.2,179090.2,7050,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437295647,262223.00
07/19/2015 04:45,2,0.000,ALERT,211.93,295.46,59.975,1437295503,"201051344000867","174011321042388",0.00,19.80,0,293.66,298.17,0.0,0.0,0.000,171571.5,171571.5,7073,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437295649,262224.00
07/19/2015 04:45,2,0.000,ALERT,211.70,296.66,59.970,1437295503,"201051344001230","174011321042388",0.00,19.30,0,294.26,297.87,0.0,0.0,0.000,182659.3,182659.3,7075,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437295651,262225.00
07/19/2015 04:45,2,0.000,ALERT,212.16,296.36,59.970,1437295503,"201051344000576","174011321042388",0.00,19.50,0,293.96,297.87,0.0,0.0,0.000,178902.5,178902.5,7083,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437295653,262226.00
07/19/2015 04:45,2,0.000,ALERT,211.48,296.06,59.975,1437295503,"201051344000579","174011321042388",0.00,19.50,0,294.56,298.47,0.0,0.0,0.000,185629.2,185629.2,7052,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437295655,262227.00
07/19/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1437295503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,53743.300000024,53743.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437296383,262228.00
07/19/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1437295503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,49237.8,49237.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437296383,262229.00
07/19/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1437295503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,43221.00000001,43221.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437296383,262230.00
07/19/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1437295503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,43432.600000024,43432.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437296383,262231.00
07/19/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1437295503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,51103.100000024,51103.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437296383,262232.00
07/19/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1437295503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,52014.900000012,52014.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437296383,262233.00
07/19/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1437295503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,57985.4,57985.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437296383,262234.00
07/19/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1437295503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,58095.699999988,58095.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437296383,262235.00
07/19/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1437295503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,50941.699999999,50941.699999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437296383,262236.00
07/19/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1437295503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,49542.7,49542.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437296383,262237.00
07/19/2015 05:00,2,0.000,ALERT,211.70,296.36,59.981,1437296403,"201051344000955","174011321042388",0.00,19.30,0,293.96,297.87,0.0,0.0,0.000,184558.9,184558.9,7061,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437296479,262238.00
07/19/2015 05:00,2,0.000,ALERT,213.06,297.87,59.970,1437296403,"274151322000095","174011321042388",0.00,19.50,0,295.46,298.77,0.0,0.0,0.000,484082.2,484082.2,7962,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437296481,262239.00
07/19/2015 05:00,2,0.000,ALERT,211.93,296.96,59.975,1437296403,"201051344000868","174011321042388",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,170932.7,170932.7,7067,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437296483,262240.00
07/19/2015 05:00,2,0.000,ALERT,212.61,296.36,59.986,1437296403,"201051344000853","174011321042388",0.00,19.30,0,293.96,298.17,0.0,0.0,0.000,177257.3,177257.3,7067,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437296485,262241.00
07/19/2015 05:00,2,0.000,ALERT,212.61,297.26,59.986,1437296403,"201051344000582","174011321042388",0.00,19.00,0,294.86,298.47,0.0,0.0,0.000,177218.3,177218.3,7051,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437296487,262242.00
07/19/2015 05:00,2,0.000,ALERT,211.93,296.06,59.944,1437296403,"201051344000469","174011321042388",0.00,18.70,0,293.06,297.26,0.0,0.0,0.000,172521.1,172521.1,7061,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437296489,262243.00
07/19/2015 05:00,2,0.000,ALERT,211.93,296.36,59.981,1437296403,"201051344000988","174011321042388",0.00,19.50,0,291.85,297.57,0.0,0.0,0.000,171975.0,171975.0,7054,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437296490,262244.00
07/19/2015 05:00,2,0.000,ALERT,211.93,296.06,59.975,1437296403,"201051344001158","174011321042388",0.00,19.00,0,293.36,297.26,0.0,0.0,0.000,177970.5,177970.5,7053,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437296492,262245.00
