ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2015 05:00,2,0.000,ALERT,211.93,295.76,59.986,1437296403,"201051344001025","174011321042388",0.00,18.70,0,293.66,298.47,0.0,0.0,0.000,181759.2,181759.2,7049,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437296494,262246.00
07/19/2015 05:00,2,0.000,ALERT,212.16,296.96,59.965,1437296403,"201051344000569","174011321042388",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,185086.4,185086.4,7066,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437296496,262247.00
07/19/2015 05:00,2,0.000,ALERT,213.29,296.36,59.981,1437296403,"274151322000094","174011321042388",0.00,19.50,0,293.96,297.57,0.0,0.0,0.000,366825.4,366825.4,8450,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437296498,262248.00
07/19/2015 05:00,2,0.000,ALERT,211.93,296.36,59.981,1437296403,"201051344000458","174011321042388",0.00,20.00,0,293.96,298.77,0.0,0.0,0.000,180921.5,180921.5,7057,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437296500,262249.00
07/19/2015 05:00,2,0.000,ALERT,213.51,295.76,59.981,1437296403,"274151322000087","174011321042388",0.00,20.70,0,293.96,297.57,0.0,0.0,0.000,437834.5,437834.5,7927,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437296502,262250.00
07/19/2015 05:00,2,0.000,ALERT,213.06,296.96,59.975,1437296403,"274151322000052","174011321042388",0.00,20.00,0,294.26,298.47,0.0,0.0,0.000,468192.7,468192.7,8330,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437296503,262251.00
07/19/2015 05:00,2,0.000,ALERT,212.38,296.96,59.981,1437296403,"201051344001145","174011321042388",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,186137.6,186137.6,7071,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437296505,262252.00
07/19/2015 05:00,2,0.000,ALERT,212.38,296.66,59.986,1437296403,"201051344000685","174011321042388",0.00,19.30,0,293.96,297.87,0.0,0.0,0.000,185056.3,185056.3,7069,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437296507,262253.00
07/19/2015 05:00,2,0.000,ALERT,212.61,296.66,59.986,1437296403,"274151322000088","174011321042388",0.00,20.00,0,294.26,297.87,0.0,0.0,0.000,448808.0,448808.0,7941,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437296509,262254.00
07/19/2015 05:00,2,0.000,ALERT,212.38,296.66,59.981,1437296403,"201051344000438","174011321042388",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,185145.3,185145.3,7051,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437296511,262255.00
07/19/2015 05:00,2,0.000,ALERT,211.70,296.66,59.996,1437296403,"201051344001135","174011321042388",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,176499.6,176499.6,7032,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437296513,262256.00
07/19/2015 05:00,2,0.000,ALERT,212.38,296.06,59.975,1437296403,"201051344000417","174011321042388",0.00,19.30,0,293.66,297.26,0.0,0.0,0.000,180615.6,180615.6,7050,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437296515,262257.00
07/19/2015 05:00,2,0.000,ALERT,211.70,296.96,59.975,1437296403,"201051344000594","174011321042388",0.00,19.30,0,293.96,297.87,0.0,0.0,0.000,181469.8,181469.8,7059,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437296516,262258.00
07/19/2015 05:00,2,0.000,ALERT,213.29,297.26,59.975,1437296403,"274151322000083","174011321042388",0.00,19.80,0,294.56,298.47,0.0,0.0,0.000,464265.6,464265.6,8358,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437296518,262259.00
07/19/2015 05:00,2,0.000,ALERT,212.16,296.96,60.018,1437296403,"201051344000585","174011321042388",0.00,19.30,0,293.96,297.87,0.0,0.0,0.000,180600.9,180600.9,7050,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437296520,262260.00
07/19/2015 05:00,2,0.000,ALERT,213.29,297.26,59.981,1437296403,"274151322000054","174011321042388",0.00,20.30,0,294.26,298.47,0.0,0.0,0.000,459198.3,459198.3,7929,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437296522,262261.00
07/19/2015 05:00,2,0.000,ALERT,212.16,296.66,59.991,1437296403,"201051344001203","174011321042388",0.00,19.00,0,294.26,299.97,0.0,0.0,0.000,181631.1,181631.1,7057,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437296524,262262.00
07/19/2015 05:00,2,0.000,ALERT,211.70,296.66,59.975,1437296403,"201051344000646","174011321042388",0.00,19.00,0,293.36,297.57,0.0,0.0,0.000,178594.4,178594.4,7044,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437296526,262263.00
07/19/2015 05:00,2,0.000,ALERT,213.96,296.36,59.965,1437296403,"274151322000068","174011321042388",0.00,20.30,0,293.66,297.26,0.0,0.0,0.000,365990.1,365990.1,8057,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437296527,262264.00
07/19/2015 05:00,2,0.000,ALERT,213.74,296.96,59.981,1437296403,"274151322000076","174011321042388",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,490003.9,490003.9,8329,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437296529,262265.00
07/19/2015 05:00,2,0.000,ALERT,211.93,296.96,59.981,1437296403,"201051344000890","174011321042388",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,182997.3,182997.3,7054,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437296531,262266.00
07/19/2015 05:00,2,0.000,ALERT,211.93,296.66,59.981,1437296403,"201051344000900","174011321042388",0.00,19.30,0,293.66,297.57,0.0,0.0,0.000,183381.6,183381.6,7072,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437296533,262267.00
07/19/2015 05:00,2,0.000,ALERT,212.61,296.06,59.981,1437296403,"201051344000633","174011321042388",0.00,19.00,0,291.85,296.96,0.0,0.0,0.000,172844.5,172844.5,7076,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437296535,262268.00
07/19/2015 05:00,2,0.000,ALERT,211.93,296.66,59.975,1437296403,"201051344000983","174011321042388",0.00,19.50,0,294.26,298.47,0.0,0.0,0.000,180355.5,180355.5,7069,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437296537,262269.00
07/19/2015 05:00,2,0.000,ALERT,212.38,296.66,59.975,1437296403,"201051344000917","174011321042388",0.00,19.80,0,293.06,297.57,0.0,0.0,0.000,183472.7,183472.7,7070,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437296538,262270.00
07/19/2015 05:00,2,0.000,ALERT,212.38,296.36,59.981,1437296403,"201051344000648","174011321042388",0.00,18.70,0,293.66,298.47,0.0,0.0,0.000,179068.4,179068.4,7068,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437296540,262271.00
07/19/2015 05:00,2,0.000,ALERT,212.16,296.96,59.970,1437296403,"201051344001093","174011321042388",0.00,19.50,0,294.26,297.87,0.0,0.0,0.000,181610.6,181610.6,7058,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437296542,262272.00
07/19/2015 05:00,2,0.000,ALERT,212.38,296.36,59.975,1437296403,"201051344000645","174011321042388",0.00,19.80,0,293.66,297.87,0.0,0.0,0.000,179720.1,179720.1,7073,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437296544,262273.00
07/19/2015 05:00,2,0.000,ALERT,213.29,296.66,59.959,1437296403,"274151322000085","174011321042388",0.00,20.00,0,294.26,298.17,0.0,0.0,0.000,461589.3,461589.3,8339,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437296545,262274.00
07/19/2015 05:00,2,0.000,ALERT,212.16,296.06,59.975,1437296403,"201051344000651","174011321042388",0.00,18.70,0,293.66,297.87,0.0,0.0,0.000,179090.2,179090.2,7052,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437296547,262275.00
07/19/2015 05:00,2,0.000,ALERT,212.16,296.36,59.938,1437296403,"201051344000867","174011321042388",0.00,19.80,0,293.36,298.47,0.0,0.0,0.000,171571.5,171571.5,7075,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437296549,262276.00
07/19/2015 05:00,2,0.000,ALERT,211.93,296.96,59.938,1437296403,"201051344001230","174011321042388",0.00,19.00,0,294.56,298.17,0.0,0.0,0.000,182659.3,182659.3,7077,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437296551,262277.00
07/19/2015 05:00,2,0.000,ALERT,212.38,296.96,59.970,1437296403,"201051344000576","174011321042388",0.00,19.30,0,293.96,297.87,0.0,0.0,0.000,178902.5,178902.5,7085,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437296553,262278.00
07/19/2015 05:00,2,0.000,ALERT,211.93,296.96,59.949,1437296403,"201051344000579","174011321042388",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,185629.2,185629.2,7054,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437296555,262279.00
07/19/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1437296403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,49237.8,49237.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437297283,262280.00
07/19/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1437296403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,43221.00000001,43221.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437297283,262281.00
07/19/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1437296403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,43432.600000024,43432.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437297283,262282.00
07/19/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1437296403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,51103.100000024,51103.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437297283,262283.00
07/19/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1437296403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,52014.900000012,52014.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437297283,262284.00
07/19/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1437296403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,57985.4,57985.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437297283,262285.00
07/19/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1437296403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,58095.699999988,58095.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437297283,262286.00
07/19/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1437296403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,50941.699999999,50941.699999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437297283,262287.00
07/19/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1437296403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,49542.7,49542.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437297283,262288.00
07/19/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1437296403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,53743.300000024,53743.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437297283,262289.00
07/19/2015 05:15,2,0.000,ALERT,211.25,295.46,59.991,1437297303,"201051344000955","174011321042388",0.00,19.30,0,294.56,297.87,0.0,0.0,0.000,184558.9,184558.9,7063,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437297379,262290.00
07/19/2015 05:15,2,0.000,ALERT,212.83,296.36,59.986,1437297303,"274151322000095","174011321042388",0.00,19.30,0,295.76,298.77,0.0,0.0,0.000,484082.2,484082.2,7964,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437297381,262291.00
07/19/2015 05:15,2,0.000,ALERT,211.48,296.06,59.981,1437297303,"201051344000868","174011321042388",0.00,19.00,0,294.86,298.77,0.0,0.0,0.000,170932.7,170932.7,7069,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437297383,262292.00
07/19/2015 05:15,2,0.000,ALERT,211.93,295.16,59.970,1437297303,"201051344000853","174011321042388",0.00,19.00,0,293.96,298.47,0.0,0.0,0.000,177257.3,177257.3,7069,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437297385,262293.00
07/19/2015 05:15,2,0.000,ALERT,212.16,296.36,59.975,1437297303,"201051344000582","174011321042388",0.00,18.70,0,295.46,298.77,0.0,0.0,0.000,177218.3,177218.3,7053,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437297387,262294.00
07/19/2015 05:15,2,0.000,ALERT,211.48,295.16,59.965,1437297303,"201051344000469","174011321042388",0.00,18.30,0,293.36,297.57,0.0,0.0,0.000,172521.1,172521.1,7063,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437297389,262295.00
07/19/2015 05:15,2,0.000,ALERT,211.48,295.46,59.975,1437297303,"201051344000988","174011321042388",0.00,19.30,0,292.16,297.87,0.0,0.0,0.000,171975.0,171975.0,7056,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437297391,262296.00
07/19/2015 05:15,2,0.000,ALERT,211.48,295.16,59.975,1437297303,"201051344001158","174011321042388",0.00,18.30,0,293.96,297.57,0.0,0.0,0.000,177970.5,177970.5,7055,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437297393,262297.00
07/19/2015 05:15,2,0.000,ALERT,211.48,295.16,60.012,1437297303,"201051344001025","174011321042388",0.00,18.30,0,293.96,298.77,0.0,0.0,0.000,181759.2,181759.2,7051,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437297394,262298.00
07/19/2015 05:15,2,0.000,ALERT,211.70,296.06,60.002,1437297303,"201051344000569","174011321042388",0.00,19.30,0,295.16,298.77,0.0,0.0,0.000,185086.4,185086.4,7068,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437297396,262299.00
07/19/2015 05:15,2,0.000,ALERT,212.83,295.16,59.975,1437297303,"274151322000094","174011321042388",0.00,19.30,0,294.26,297.57,0.0,0.0,0.000,366825.4,366825.4,8452,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437297398,262300.00
07/19/2015 05:15,2,0.000,ALERT,211.48,295.76,59.981,1437297303,"201051344000458","174011321042388",0.00,19.80,0,294.56,298.77,0.0,0.0,0.000,180921.5,180921.5,7059,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437297400,262301.00
07/19/2015 05:15,2,0.000,ALERT,212.83,294.86,59.970,1437297303,"274151322000087","174011321042388",0.00,20.70,0,293.96,297.87,0.0,0.0,0.000,437834.5,437834.5,7929,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437297402,262302.00
07/19/2015 05:15,2,0.000,ALERT,212.61,296.36,59.975,1437297303,"274151322000052","174011321042388",0.00,19.80,0,294.56,298.47,0.0,0.0,0.000,468192.7,468192.7,8332,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437297404,262303.00
07/19/2015 05:15,2,0.000,ALERT,212.16,296.06,59.970,1437297303,"201051344001145","174011321042388",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,186137.6,186137.6,7073,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437297406,262304.00
07/19/2015 05:15,2,0.000,ALERT,211.93,295.76,59.981,1437297303,"201051344000685","174011321042388",0.00,19.00,0,294.56,298.17,0.0,0.0,0.000,185056.3,185056.3,7071,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437297407,262305.00
07/19/2015 05:15,2,0.000,ALERT,212.61,296.06,59.970,1437297303,"274151322000088","174011321042388",0.00,19.80,0,294.56,298.17,0.0,0.0,0.000,448808.0,448808.0,7943,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437297409,262306.00
07/19/2015 05:15,2,0.000,ALERT,211.93,295.76,59.975,1437297303,"201051344000438","174011321042388",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,185145.3,185145.3,7053,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437297411,262307.00
07/19/2015 05:15,2,0.000,ALERT,211.48,295.76,59.981,1437297303,"201051344001135","174011321042388",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,176499.6,176499.6,7034,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437297413,262308.00
07/19/2015 05:15,2,0.000,ALERT,211.93,294.86,59.975,1437297303,"201051344000417","174011321042388",0.00,19.00,0,294.26,297.87,0.0,0.0,0.000,180615.6,180615.6,7052,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437297415,262309.00
07/19/2015 05:15,2,0.000,ALERT,211.25,296.06,59.981,1437297303,"201051344000594","174011321042388",0.00,19.00,0,294.26,298.47,0.0,0.0,0.000,181469.8,181469.8,7061,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437297417,262310.00
07/19/2015 05:15,2,0.000,ALERT,212.83,295.76,59.938,1437297303,"274151322000083","174011321042388",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,464265.6,464265.6,8360,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437297419,262311.00
07/19/2015 05:15,2,0.000,ALERT,211.93,295.76,59.991,1437297303,"201051344000585","174011321042388",0.00,19.00,0,293.96,298.47,0.0,0.0,0.000,180600.9,180600.9,7052,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437297421,262312.00
07/19/2015 05:15,2,0.000,ALERT,212.83,296.66,59.975,1437297303,"274151322000054","174011321042388",0.00,20.00,0,294.26,298.77,0.0,0.0,0.000,459198.3,459198.3,7931,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437297422,262313.00
07/19/2015 05:15,2,0.000,ALERT,211.70,295.46,59.981,1437297303,"201051344001203","174011321042388",0.00,19.00,0,294.26,299.97,0.0,0.0,0.000,181631.1,181631.1,7059,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437297424,262314.00
07/19/2015 05:15,2,0.000,ALERT,211.48,295.76,59.981,1437297303,"201051344000646","174011321042388",0.00,18.70,0,293.66,298.17,0.0,0.0,0.000,178594.4,178594.4,7046,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437297426,262315.00
07/19/2015 05:15,2,0.000,ALERT,213.51,295.16,59.986,1437297303,"274151322000068","174011321042388",0.00,20.30,0,293.66,297.57,0.0,0.0,0.000,365990.1,365990.1,8059,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437297428,262316.00
07/19/2015 05:15,2,0.000,ALERT,213.51,295.46,59.975,1437297303,"274151322000076","174011321042388",0.00,19.50,0,293.96,298.47,0.0,0.0,0.000,490003.9,490003.9,8331,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437297429,262317.00
07/19/2015 05:15,2,0.000,ALERT,211.70,296.06,59.975,1437297303,"201051344000890","174011321042388",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,182997.3,182997.3,7056,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437297431,262318.00
07/19/2015 05:15,2,0.000,ALERT,211.48,295.16,59.981,1437297303,"201051344000900","174011321042388",0.00,19.00,0,293.66,298.17,0.0,0.0,0.000,183381.6,183381.6,7074,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437297433,262319.00
07/19/2015 05:15,2,0.000,ALERT,212.16,294.86,59.981,1437297303,"201051344000633","174011321042388",0.00,18.70,0,292.16,297.57,0.0,0.0,0.000,172844.5,172844.5,7078,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437297435,262320.00
07/19/2015 05:15,2,0.000,ALERT,211.70,295.76,59.954,1437297303,"201051344000983","174011321042388",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,180355.5,180355.5,7071,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437297437,262321.00
07/19/2015 05:15,2,0.000,ALERT,211.93,295.16,60.012,1437297303,"201051344000917","174011321042388",0.00,19.80,0,293.06,297.87,0.0,0.0,0.000,183472.7,183472.7,7072,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437297439,262322.00
07/19/2015 05:15,2,0.000,ALERT,211.70,294.86,59.981,1437297303,"201051344000648","174011321042388",0.00,18.30,0,293.66,298.47,0.0,0.0,0.000,179068.4,179068.4,7070,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437297441,262323.00
07/19/2015 05:15,2,0.000,ALERT,211.70,295.76,59.991,1437297303,"201051344001093","174011321042388",0.00,19.50,0,294.26,298.47,0.0,0.0,0.000,181610.6,181610.6,7060,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437297442,262324.00
07/19/2015 05:15,2,0.000,ALERT,212.16,295.16,59.959,1437297303,"201051344000645","174011321042388",0.00,19.50,0,293.96,298.17,0.0,0.0,0.000,179720.1,179720.1,7075,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437297444,262325.00
07/19/2015 05:15,2,0.000,ALERT,213.06,295.46,59.975,1437297303,"274151322000085","174011321042388",0.00,19.80,0,294.26,298.47,0.0,0.0,0.000,461589.3,461589.3,8341,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437297447,262326.00
07/19/2015 05:15,2,0.000,ALERT,211.70,294.86,59.981,1437297303,"201051344000651","174011321042388",0.00,18.30,0,293.66,297.87,0.0,0.0,0.000,179090.2,179090.2,7054,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437297448,262327.00
07/19/2015 05:15,2,0.000,ALERT,211.93,295.16,59.981,1437297303,"201051344000867","174011321042388",0.00,19.50,0,293.96,298.47,0.0,0.0,0.000,171571.5,171571.5,7077,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437297450,262328.00
07/19/2015 05:15,2,0.000,ALERT,211.70,296.06,59.986,1437297303,"201051344001230","174011321042388",0.00,18.70,0,294.56,298.47,0.0,0.0,0.000,182659.3,182659.3,7079,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437297452,262329.00
07/19/2015 05:15,2,0.000,ALERT,212.16,295.76,59.981,1437297303,"201051344000576","174011321042388",0.00,19.00,0,293.96,298.47,0.0,0.0,0.000,178902.5,178902.5,7087,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437297454,262330.00
07/19/2015 05:15,2,0.000,ALERT,211.48,296.06,59.991,1437297303,"201051344000579","174011321042388",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,185629.2,185629.2,7056,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437297455,262331.00
07/19/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1437297303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,43221.00000001,43221.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437298183,262332.00
07/19/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1437297303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,43432.600000024,43432.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437298183,262333.00
07/19/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1437297303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,51103.100000024,51103.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437298183,262334.00
07/19/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1437297303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,52014.900000012,52014.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437298183,262335.00
07/19/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1437297303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,57985.4,57985.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437298183,262336.00
07/19/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1437297303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,58095.699999988,58095.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437298183,262337.00
07/19/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1437297303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,50941.699999999,50941.699999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437298183,262338.00
07/19/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1437297303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,49542.7,49542.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437298183,262339.00
07/19/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1437297303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,53743.300000024,53743.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437298183,262340.00
07/19/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1437297303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,49237.8,49237.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437298183,262341.00
07/19/2015 05:30,2,0.000,ALERT,211.25,295.76,59.970,1437298203,"201051344000955","174011321042388",0.00,19.00,0,293.36,297.26,0.0,0.0,0.000,184558.9,184558.9,7065,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437298279,262342.00
07/19/2015 05:30,2,0.000,ALERT,212.61,296.66,59.965,1437298203,"274151322000095","174011321042388",0.00,19.00,0,294.86,298.47,0.0,0.0,0.000,484082.2,484082.2,7966,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437298281,262343.00
07/19/2015 05:30,2,0.000,ALERT,211.48,296.06,59.986,1437298203,"201051344000868","174011321042388",0.00,19.00,0,293.96,298.17,0.0,0.0,0.000,170932.7,170932.7,7071,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437298283,262344.00
07/19/2015 05:30,2,0.000,ALERT,212.16,295.46,59.970,1437298203,"201051344000853","174011321042388",0.00,19.00,0,293.36,297.87,0.0,0.0,0.000,177257.3,177257.3,7071,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437298284,262345.00
07/19/2015 05:30,2,0.000,ALERT,212.16,296.66,60.012,1437298203,"201051344000582","174011321042388",0.00,18.30,0,294.56,298.17,0.0,0.0,0.000,177218.3,177218.3,7055,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437298286,262346.00
07/19/2015 05:30,2,0.000,ALERT,211.48,294.86,59.970,1437298203,"201051344000469","174011321042388",0.00,18.30,0,292.46,296.96,0.0,0.0,0.000,172521.1,172521.1,7065,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437298288,262347.00
07/19/2015 05:30,2,0.000,ALERT,211.25,295.16,59.933,1437298203,"201051344000988","174011321042388",0.00,19.00,0,291.55,296.96,0.0,0.0,0.000,171975.0,171975.0,7058,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437298290,262348.00
07/19/2015 05:30,2,0.000,ALERT,211.48,295.16,59.975,1437298203,"201051344001158","174011321042388",0.00,18.30,0,293.06,296.96,0.0,0.0,0.000,177970.5,177970.5,7057,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437298292,262349.00
07/19/2015 05:30,2,0.000,ALERT,211.48,294.86,59.991,1437298203,"201051344001025","174011321042388",0.00,18.30,0,293.36,298.17,0.0,0.0,0.000,181759.2,181759.2,7053,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437298294,262350.00
07/19/2015 05:30,2,0.000,ALERT,211.70,295.76,59.981,1437298203,"201051344000569","174011321042388",0.00,19.00,0,293.96,298.17,0.0,0.0,0.000,185086.4,185086.4,7070,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437298296,262351.00
07/19/2015 05:30,2,0.000,ALERT,213.06,294.86,59.959,1437298203,"274151322000094","174011321042388",0.00,19.30,0,293.36,296.96,0.0,0.0,0.000,366825.4,366825.4,8454,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437298297,262352.00
07/19/2015 05:30,2,0.000,ALERT,211.48,295.16,59.975,1437298203,"201051344000458","174011321042388",0.00,19.50,0,293.36,298.17,0.0,0.0,0.000,180921.5,180921.5,7061,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437298299,262353.00
07/19/2015 05:30,2,0.000,ALERT,213.06,295.46,60.007,1437298203,"274151322000087","174011321042388",0.00,20.30,0,293.36,296.96,0.0,0.0,0.000,437834.5,437834.5,7931,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437298301,262354.00
07/19/2015 05:30,2,0.000,ALERT,212.61,295.76,59.975,1437298203,"274151322000052","174011321042388",0.00,19.80,0,293.66,297.87,0.0,0.0,0.000,468192.7,468192.7,8334,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437298303,262355.00
07/19/2015 05:30,2,0.000,ALERT,211.93,295.76,59.975,1437298203,"201051344001145","174011321042388",0.00,18.70,0,293.96,298.47,0.0,0.0,0.000,186137.6,186137.6,7075,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437298305,262356.00
07/19/2015 05:30,2,0.000,ALERT,211.93,295.46,59.970,1437298203,"201051344000685","174011321042388",0.00,19.00,0,293.96,297.26,0.0,0.0,0.000,185056.3,185056.3,7073,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437298307,262357.00
07/19/2015 05:30,2,0.000,ALERT,212.38,296.36,59.975,1437298203,"274151322000088","174011321042388",0.00,19.80,0,293.96,297.57,0.0,0.0,0.000,448808.0,448808.0,7945,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437298309,262358.00
07/19/2015 05:30,2,0.000,ALERT,211.93,295.46,59.981,1437298203,"201051344000438","174011321042388",0.00,18.30,0,293.96,298.17,0.0,0.0,0.000,185145.3,185145.3,7055,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437298310,262359.00
07/19/2015 05:30,2,0.000,ALERT,211.48,295.46,59.975,1437298203,"201051344001135","174011321042388",0.00,18.70,0,293.96,298.17,0.0,0.0,0.000,176499.6,176499.6,7036,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437298312,262360.00
07/19/2015 05:30,2,0.000,ALERT,211.70,294.86,59.970,1437298203,"201051344000417","174011321042388",0.00,18.70,0,293.06,296.96,0.0,0.0,0.000,180615.6,180615.6,7054,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437298314,262361.00
07/19/2015 05:30,2,0.000,ALERT,211.03,295.46,59.970,1437298203,"201051344000594","174011321042388",0.00,18.70,0,293.36,297.57,0.0,0.0,0.000,181469.8,181469.8,7063,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437298316,262362.00
07/19/2015 05:30,2,0.000,ALERT,212.83,295.16,59.959,1437298203,"274151322000083","174011321042388",0.00,19.50,0,294.26,297.87,0.0,0.0,0.000,464265.6,464265.6,8362,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437298318,262363.00
07/19/2015 05:30,2,0.000,ALERT,211.70,295.46,59.970,1437298203,"201051344000585","174011321042388",0.00,19.00,0,293.66,297.57,0.0,0.0,0.000,180600.9,180600.9,7054,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437298320,262364.00
07/19/2015 05:30,2,0.000,ALERT,212.61,295.76,59.954,1437298203,"274151322000054","174011321042388",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,459198.3,459198.3,7933,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437298322,262365.00
07/19/2015 05:30,2,0.000,ALERT,211.48,294.86,59.959,1437298203,"201051344001203","174011321042388",0.00,18.70,0,293.66,299.37,0.0,0.0,0.000,181631.1,181631.1,7061,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437298323,262366.00
07/19/2015 05:30,2,0.000,ALERT,211.25,295.46,59.970,1437298203,"201051344000646","174011321042388",0.00,18.70,0,293.36,297.26,0.0,0.0,0.000,178594.4,178594.4,7048,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437298325,262367.00
07/19/2015 05:30,2,0.000,ALERT,213.51,294.86,59.954,1437298203,"274151322000068","174011321042388",0.00,19.80,0,293.36,296.66,0.0,0.0,0.000,365990.1,365990.1,8061,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437298327,262368.00
07/19/2015 05:30,2,0.000,ALERT,213.51,295.46,59.954,1437298203,"274151322000076","174011321042388",0.00,19.30,0,293.66,297.87,0.0,0.0,0.000,490003.9,490003.9,8333,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437298329,262369.00
07/19/2015 05:30,2,0.000,ALERT,211.48,295.46,59.965,1437298203,"201051344000890","174011321042388",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,182997.3,182997.3,7058,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437298331,262370.00
07/19/2015 05:30,2,0.000,ALERT,211.48,294.86,59.954,1437298203,"201051344000900","174011321042388",0.00,18.70,0,293.36,296.96,0.0,0.0,0.000,183381.6,183381.6,7076,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437298332,262371.00
07/19/2015 05:30,2,0.000,ALERT,211.93,294.26,59.959,1437298203,"201051344000633","174011321042388",0.00,18.30,0,291.55,296.66,0.0,0.0,0.000,172844.5,172844.5,7080,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437298334,262372.00
07/19/2015 05:30,2,0.000,ALERT,211.48,294.56,59.922,1437298203,"201051344000983","174011321042388",0.00,19.00,0,293.96,298.17,0.0,0.0,0.000,180355.5,180355.5,7073,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437298336,262373.00
07/19/2015 05:30,2,0.000,ALERT,211.48,293.96,59.959,1437298203,"201051344000917","174011321042388",0.00,19.50,0,292.46,296.96,0.0,0.0,0.000,183472.7,183472.7,7074,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437298338,262374.00
07/19/2015 05:30,2,0.000,ALERT,211.70,293.66,59.965,1437298203,"201051344000648","174011321042388",0.00,18.30,0,293.06,297.87,0.0,0.0,0.000,179068.4,179068.4,7072,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437298340,262375.00
07/19/2015 05:30,2,0.000,ALERT,211.48,294.56,59.949,1437298203,"201051344001093","174011321042388",0.00,19.30,0,293.66,297.26,0.0,0.0,0.000,181610.6,181610.6,7062,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437298341,262376.00
07/19/2015 05:30,2,0.000,ALERT,211.48,293.66,59.917,1437298203,"201051344000645","174011321042388",0.00,19.30,0,293.36,297.57,0.0,0.0,0.000,179720.1,179720.1,7077,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437298343,262377.00
07/19/2015 05:30,2,0.000,ALERT,212.61,295.16,59.986,1437298203,"274151322000085","174011321042388",0.00,19.50,0,293.66,297.57,0.0,0.0,0.000,461589.3,461589.3,8343,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437298345,262378.00
07/19/2015 05:30,2,0.000,ALERT,211.70,294.26,59.965,1437298203,"201051344000651","174011321042388",0.00,18.00,0,293.06,297.26,0.0,0.0,0.000,179090.2,179090.2,7056,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437298347,262379.00
07/19/2015 05:30,2,0.000,ALERT,211.70,294.56,59.991,1437298203,"201051344000867","174011321042388",0.00,19.30,0,293.06,297.87,0.0,0.0,0.000,171571.5,171571.5,7079,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437298349,262380.00
07/19/2015 05:30,2,0.000,ALERT,211.25,294.86,59.954,1437298203,"201051344001230","174011321042388",0.00,18.70,0,293.96,297.87,0.0,0.0,0.000,182659.3,182659.3,7081,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437298350,262381.00
07/19/2015 05:30,2,0.000,ALERT,211.70,294.86,59.965,1437298203,"201051344000576","174011321042388",0.00,18.70,0,293.36,297.57,0.0,0.0,0.000,178902.5,178902.5,7089,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437298352,262382.00
07/19/2015 05:30,2,0.000,ALERT,211.25,295.16,59.965,1437298203,"201051344000579","174011321042388",0.00,19.00,0,293.96,298.17,0.0,0.0,0.000,185629.2,185629.2,7058,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437298354,262383.00
07/19/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1437298203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,43432.600000024,43432.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437299083,262384.00
07/19/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1437298203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,51103.100000024,51103.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437299083,262385.00
07/19/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1437298203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,52014.900000012,52014.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437299083,262386.00
07/19/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1437298203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,57985.4,57985.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437299083,262387.00
07/19/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1437298203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,58095.699999988,58095.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437299083,262388.00
07/19/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1437298203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,50941.699999999,50941.699999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437299083,262389.00
07/19/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1437298203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,49542.7,49542.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437299083,262390.00
07/19/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1437298203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,53743.300000024,53743.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437299083,262391.00
07/19/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1437298203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,49237.8,49237.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437299083,262392.00
07/19/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1437298203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,43221.00000001,43221.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437299083,262393.00
07/19/2015 05:45,2,0.000,ALERT,211.25,294.86,60.002,1437299103,"201051344000955","174011321042388",0.00,18.70,0,293.06,297.26,0.0,0.0,0.000,184558.9,184558.9,7067,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437299179,262394.00
07/19/2015 05:45,2,0.000,ALERT,212.61,296.06,59.991,1437299103,"274151322000095","174011321042388",0.00,18.70,0,294.26,297.87,0.0,0.0,0.000,484082.2,484082.2,7968,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437299181,262395.00
