ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2015 05:45,2,0.000,ALERT,211.25,295.16,59.991,1437299103,"201051344000868","174011321042388",0.00,18.70,0,293.66,297.87,0.0,0.0,0.000,170932.7,170932.7,7073,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437299182,262396.00
07/19/2015 05:45,2,0.000,ALERT,211.93,294.56,60.002,1437299103,"201051344000853","174011321042388",0.00,18.70,0,293.06,296.96,0.0,0.0,0.000,177257.3,177257.3,7073,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437299184,262397.00
07/19/2015 05:45,2,0.000,ALERT,212.16,295.76,59.996,1437299103,"201051344000582","174011321042388",0.00,18.30,0,293.96,297.87,0.0,0.0,0.000,177218.3,177218.3,7057,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437299186,262398.00
07/19/2015 05:45,2,0.000,ALERT,211.48,294.56,59.991,1437299103,"201051344000469","174011321042388",0.00,18.00,0,292.16,296.36,0.0,0.0,0.000,172521.1,172521.1,7067,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437299188,262399.00
07/19/2015 05:45,2,0.000,ALERT,211.48,295.16,59.991,1437299103,"201051344000988","174011321042388",0.00,18.70,0,290.95,296.96,0.0,0.0,0.000,171975.0,171975.0,7060,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437299190,262400.00
07/19/2015 05:45,2,0.000,ALERT,211.48,294.86,59.991,1437299103,"201051344001158","174011321042388",0.00,18.00,0,292.46,296.66,0.0,0.0,0.000,177970.5,177970.5,7059,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437299191,262401.00
07/19/2015 05:45,2,0.000,ALERT,211.48,294.26,60.007,1437299103,"201051344001025","174011321042388",0.00,18.00,0,292.76,297.57,0.0,0.0,0.000,181759.2,181759.2,7055,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437299193,262402.00
07/19/2015 05:45,2,0.000,ALERT,211.48,295.16,60.002,1437299103,"201051344000569","174011321042388",0.00,19.00,0,293.36,297.57,0.0,0.0,0.000,185086.4,185086.4,7072,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437299195,262403.00
07/19/2015 05:45,2,0.000,ALERT,212.83,294.26,59.981,1437299103,"274151322000094","174011321042388",0.00,19.00,0,292.76,296.36,0.0,0.0,0.000,366825.4,366825.4,8456,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437299197,262404.00
07/19/2015 05:45,2,0.000,ALERT,211.48,294.56,60.002,1437299103,"201051344000458","174011321042388",0.00,19.50,0,293.36,297.57,0.0,0.0,0.000,180921.5,180921.5,7063,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437299199,262405.00
07/19/2015 05:45,2,0.000,ALERT,212.83,293.96,59.991,1437299103,"274151322000087","174011321042388",0.00,20.30,0,292.46,296.36,0.0,0.0,0.000,437834.5,437834.5,7933,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437299201,262406.00
07/19/2015 05:45,2,0.000,ALERT,212.61,296.06,59.991,1437299103,"274151322000052","174011321042388",0.00,19.50,0,292.76,297.26,0.0,0.0,0.000,468192.7,468192.7,8336,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437299202,262407.00
07/19/2015 05:45,2,0.000,ALERT,211.93,295.76,60.002,1437299103,"201051344001145","174011321042388",0.00,18.30,0,293.66,297.87,0.0,0.0,0.000,186137.6,186137.6,7077,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437299204,262408.00
07/19/2015 05:45,2,0.000,ALERT,211.93,295.16,59.991,1437299103,"201051344000685","174011321042388",0.00,18.70,0,293.06,296.96,0.0,0.0,0.000,185056.3,185056.3,7075,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437299206,262409.00
07/19/2015 05:45,2,0.000,ALERT,212.61,294.86,59.996,1437299103,"274151322000088","174011321042388",0.00,19.50,0,293.06,296.96,0.0,0.0,0.000,448808.0,448808.0,7947,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437299208,262410.00
07/19/2015 05:45,2,0.000,ALERT,211.70,294.86,59.975,1437299103,"201051344000438","174011321042388",0.00,18.30,0,293.36,297.57,0.0,0.0,0.000,185145.3,185145.3,7057,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437299210,262411.00
07/19/2015 05:45,2,0.000,ALERT,211.25,294.86,59.981,1437299103,"201051344001135","174011321042388",0.00,18.30,0,293.36,297.57,0.0,0.0,0.000,176499.6,176499.6,7038,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437299212,262412.00
07/19/2015 05:45,2,0.000,ALERT,211.93,294.86,59.991,1437299103,"201051344000417","174011321042388",0.00,18.70,0,292.76,296.36,0.0,0.0,0.000,180615.6,180615.6,7056,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437299214,262413.00
07/19/2015 05:45,2,0.000,ALERT,211.25,295.16,60.034,1437299103,"201051344000594","174011321042388",0.00,18.70,0,292.76,297.26,0.0,0.0,0.000,181469.8,181469.8,7065,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437299215,262414.00
07/19/2015 05:45,2,0.000,ALERT,212.61,295.76,59.981,1437299103,"274151322000083","174011321042388",0.00,19.30,0,293.36,297.26,0.0,0.0,0.000,464265.6,464265.6,8364,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437299217,262415.00
07/19/2015 05:45,2,0.000,ALERT,211.93,295.16,59.986,1437299103,"201051344000585","174011321042388",0.00,18.70,0,292.76,296.96,0.0,0.0,0.000,180600.9,180600.9,7056,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437299219,262416.00
07/19/2015 05:45,2,0.000,ALERT,213.06,295.16,59.986,1437299103,"274151322000054","174011321042388",0.00,19.80,0,293.06,297.57,0.0,0.0,0.000,459198.3,459198.3,7935,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437299221,262417.00
07/19/2015 05:45,2,0.000,ALERT,212.16,295.76,59.981,1437299103,"201051344001203","174011321042388",0.00,18.30,0,293.06,298.77,0.0,0.0,0.000,181631.1,181631.1,7063,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437299222,262418.00
07/19/2015 05:45,2,0.000,ALERT,211.70,295.76,59.986,1437299103,"201051344000646","174011321042388",0.00,18.30,0,292.76,296.66,0.0,0.0,0.000,178594.4,178594.4,7050,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437299224,262419.00
07/19/2015 05:45,2,0.000,ALERT,213.74,294.56,60.002,1437299103,"274151322000068","174011321042388",0.00,19.80,0,292.46,296.06,0.0,0.0,0.000,365990.1,365990.1,8063,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437299226,262420.00
07/19/2015 05:45,2,0.000,ALERT,213.74,295.16,59.986,1437299103,"274151322000076","174011321042388",0.00,19.30,0,293.06,297.26,0.0,0.0,0.000,490003.9,490003.9,8335,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437299228,262421.00
07/19/2015 05:45,2,0.000,ALERT,211.70,295.46,59.991,1437299103,"201051344000890","174011321042388",0.00,18.70,0,293.66,298.17,0.0,0.0,0.000,182997.3,182997.3,7060,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437299230,262422.00
07/19/2015 05:45,2,0.000,ALERT,211.70,294.56,59.986,1437299103,"201051344000900","174011321042388",0.00,18.70,0,292.76,296.36,0.0,0.0,0.000,183381.6,183381.6,7078,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437299232,262423.00
07/19/2015 05:45,2,0.000,ALERT,212.38,294.86,59.991,1437299103,"201051344000633","174011321042388",0.00,18.00,0,290.65,296.06,0.0,0.0,0.000,172844.5,172844.5,7082,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437299233,262424.00
07/19/2015 05:45,2,0.000,ALERT,211.70,295.76,59.981,1437299103,"201051344000983","174011321042388",0.00,18.70,0,292.46,297.57,0.0,0.0,0.000,180355.5,180355.5,7075,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437299235,262425.00
07/19/2015 05:45,2,0.000,ALERT,212.16,295.46,59.986,1437299103,"201051344000917","174011321042388",0.00,19.30,0,291.25,296.36,0.0,0.0,0.000,183472.7,183472.7,7076,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437299237,262426.00
07/19/2015 05:45,2,0.000,ALERT,212.16,295.16,59.991,1437299103,"201051344000648","174011321042388",0.00,18.00,0,291.55,297.26,0.0,0.0,0.000,179068.4,179068.4,7074,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437299239,262427.00
07/19/2015 05:45,2,0.000,ALERT,212.16,295.76,59.986,1437299103,"201051344001093","174011321042388",0.00,19.30,0,292.46,296.96,0.0,0.0,0.000,181610.6,181610.6,7064,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437299241,262428.00
07/19/2015 05:45,2,0.000,ALERT,212.38,295.46,59.986,1437299103,"201051344000645","174011321042388",0.00,19.00,0,291.85,296.96,0.0,0.0,0.000,179720.1,179720.1,7079,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437299242,262429.00
07/19/2015 05:45,2,0.000,ALERT,213.51,296.06,59.986,1437299103,"274151322000085","174011321042388",0.00,19.30,0,293.36,297.26,0.0,0.0,0.000,461589.3,461589.3,8345,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437299244,262430.00
07/19/2015 05:45,2,0.000,ALERT,212.16,294.56,59.986,1437299103,"201051344000651","174011321042388",0.00,17.80,0,292.16,296.66,0.0,0.0,0.000,179090.2,179090.2,7058,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437299246,262431.00
07/19/2015 05:45,2,0.000,ALERT,211.93,294.56,60.028,1437299103,"201051344000867","174011321042388",0.00,19.00,0,292.16,297.26,0.0,0.0,0.000,171571.5,171571.5,7081,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437299248,262432.00
07/19/2015 05:45,2,0.000,ALERT,211.93,295.46,59.991,1437299103,"201051344001230","174011321042388",0.00,18.30,0,293.06,297.26,0.0,0.0,0.000,182659.3,182659.3,7083,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437299250,262433.00
07/19/2015 05:45,2,0.000,ALERT,212.38,295.46,60.018,1437299103,"201051344000576","174011321042388",0.00,18.70,0,292.76,296.96,0.0,0.0,0.000,178902.5,178902.5,7091,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437299251,262434.00
07/19/2015 05:45,2,0.000,ALERT,211.70,295.46,59.996,1437299103,"201051344000579","174011321042388",0.00,18.70,0,293.06,297.87,0.0,0.0,0.000,185629.2,185629.2,7060,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437299253,262435.00
07/19/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1437299103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,52014.900000012,52014.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437299984,262436.00
07/19/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1437299103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,57985.4,57985.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437299984,262437.00
07/19/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1437299103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,58095.699999988,58095.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437299984,262438.00
07/19/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1437299103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,50941.699999999,50941.699999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437299984,262439.00
07/19/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1437299103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,49542.7,49542.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437299984,262440.00
07/19/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1437299103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,53743.300000024,53743.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437299984,262441.00
07/19/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1437299103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,49237.8,49237.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437299984,262442.00
07/19/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1437299103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,43221.00000001,43221.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437299984,262443.00
07/19/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1437299103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,43432.600000024,43432.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437299984,262444.00
07/19/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1437299103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,51103.100000024,51103.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437299984,262445.00
07/19/2015 06:00,2,0.000,ALERT,211.48,294.86,59.981,1437300003,"201051344000955","174011321042388",0.00,18.30,0,292.76,297.26,0.0,0.0,0.000,184558.9,184558.9,7069,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437300079,262446.00
07/19/2015 06:00,2,0.000,ALERT,213.06,296.96,59.933,1437300003,"274151322000095","174011321042388",0.00,18.70,0,294.56,298.17,0.0,0.0,0.000,484082.2,484082.2,7970,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437300081,262447.00
07/19/2015 06:00,2,0.000,ALERT,211.70,296.36,59.965,1437300003,"201051344000868","174011321042388",0.00,18.30,0,293.36,298.17,0.0,0.0,0.000,170932.7,170932.7,7075,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437300083,262448.00
07/19/2015 06:00,2,0.000,ALERT,212.16,294.86,59.933,1437300003,"201051344000853","174011321042388",0.00,18.30,0,292.76,297.57,0.0,0.0,0.000,177257.3,177257.3,7075,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437300084,262449.00
07/19/2015 06:00,2,0.000,ALERT,212.16,295.76,59.933,1437300003,"201051344000582","174011321042388",0.00,18.00,0,293.96,297.87,0.0,0.0,0.000,177218.3,177218.3,7059,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437300086,262450.00
07/19/2015 06:00,2,0.000,ALERT,211.70,294.86,59.938,1437300003,"201051344000469","174011321042388",0.00,17.80,0,291.85,296.36,0.0,0.0,0.000,172521.1,172521.1,7069,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437300088,262451.00
07/19/2015 06:00,2,0.000,ALERT,211.48,294.86,59.970,1437300003,"201051344000988","174011321042388",0.00,18.70,0,290.95,296.96,0.0,0.0,0.000,171975.0,171975.0,7062,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437300090,262452.00
07/19/2015 06:00,2,0.000,ALERT,211.70,294.56,59.944,1437300003,"201051344001158","174011321042388",0.00,18.00,0,293.06,296.66,0.0,0.0,0.000,177970.5,177970.5,7061,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437300091,262453.00
07/19/2015 06:00,2,0.000,ALERT,211.93,295.16,59.938,1437300003,"201051344001025","174011321042388",0.00,17.80,0,292.46,298.17,0.0,0.0,0.000,181759.2,181759.2,7057,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437300093,262454.00
07/19/2015 06:00,2,0.000,ALERT,211.70,296.06,59.922,1437300003,"201051344000569","174011321042388",0.00,18.70,0,293.36,298.17,0.0,0.0,0.000,185086.4,185086.4,7074,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437300095,262455.00
07/19/2015 06:00,2,0.000,ALERT,213.06,294.86,59.944,1437300003,"274151322000094","174011321042388",0.00,19.00,0,293.06,296.66,0.0,0.0,0.000,366825.4,366825.4,8458,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437300097,262456.00
07/19/2015 06:00,2,0.000,ALERT,211.70,295.16,59.965,1437300003,"201051344000458","174011321042388",0.00,19.30,0,292.76,297.87,0.0,0.0,0.000,180921.5,180921.5,7065,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437300099,262457.00
07/19/2015 06:00,2,0.000,ALERT,213.29,294.56,59.933,1437300003,"274151322000087","174011321042388",0.00,20.00,0,292.76,296.96,0.0,0.0,0.000,437834.5,437834.5,7935,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437300101,262458.00
07/19/2015 06:00,2,0.000,ALERT,212.83,295.76,59.933,1437300003,"274151322000052","174011321042388",0.00,19.30,0,293.66,297.87,0.0,0.0,0.000,468192.7,468192.7,8338,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437300102,262459.00
07/19/2015 06:00,2,0.000,ALERT,211.93,295.16,59.938,1437300003,"201051344001145","174011321042388",0.00,18.00,0,293.66,298.17,0.0,0.0,0.000,186137.6,186137.6,7079,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437300105,262460.00
07/19/2015 06:00,2,0.000,ALERT,212.16,295.76,59.965,1437300003,"201051344000685","174011321042388",0.00,18.30,0,292.76,297.26,0.0,0.0,0.000,185056.3,185056.3,7077,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437300107,262461.00
07/19/2015 06:00,2,0.000,ALERT,212.83,295.46,59.938,1437300003,"274151322000088","174011321042388",0.00,19.30,0,293.36,297.26,0.0,0.0,0.000,448808.0,448808.0,7949,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437300108,262462.00
07/19/2015 06:00,2,0.000,ALERT,211.93,295.16,59.944,1437300003,"201051344000438","174011321042388",0.00,18.00,0,293.36,297.87,0.0,0.0,0.000,185145.3,185145.3,7059,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437300110,262463.00
07/19/2015 06:00,2,0.000,ALERT,211.48,295.76,59.922,1437300003,"201051344001135","174011321042388",0.00,18.00,0,293.06,297.87,0.0,0.0,0.000,176499.6,176499.6,7040,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437300112,262464.00
07/19/2015 06:00,2,0.000,ALERT,212.16,294.86,59.959,1437300003,"201051344000417","174011321042388",0.00,18.30,0,292.46,296.66,0.0,0.0,0.000,180615.6,180615.6,7058,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437300114,262465.00
07/19/2015 06:00,2,0.000,ALERT,211.70,296.36,59.944,1437300003,"201051344000594","174011321042388",0.00,18.30,0,292.76,297.26,0.0,0.0,0.000,181469.8,181469.8,7067,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437300116,262466.00
07/19/2015 06:00,2,0.000,ALERT,213.29,296.66,59.912,1437300003,"274151322000083","174011321042388",0.00,19.00,0,293.66,297.87,0.0,0.0,0.000,464265.6,464265.6,8366,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437300117,262467.00
07/19/2015 06:00,2,0.000,ALERT,212.16,295.46,59.949,1437300003,"201051344000585","174011321042388",0.00,18.30,0,292.76,297.26,0.0,0.0,0.000,180600.9,180600.9,7058,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437300119,262468.00
07/19/2015 06:00,2,0.000,ALERT,212.83,295.16,59.928,1437300003,"274151322000054","174011321042388",0.00,19.50,0,293.66,297.87,0.0,0.0,0.000,459198.3,459198.3,7937,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437300121,262469.00
07/19/2015 06:00,2,0.000,ALERT,212.16,295.16,59.965,1437300003,"201051344001203","174011321042388",0.00,18.30,0,293.66,299.37,0.0,0.0,0.000,181631.1,181631.1,7065,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437300123,262470.00
07/19/2015 06:00,2,0.000,ALERT,211.70,295.16,59.938,1437300003,"201051344000646","174011321042388",0.00,18.00,0,293.06,297.26,0.0,0.0,0.000,178594.4,178594.4,7052,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437300125,262471.00
07/19/2015 06:00,2,0.000,ALERT,213.74,295.16,59.922,1437300003,"274151322000068","174011321042388",0.00,19.50,0,293.06,296.66,0.0,0.0,0.000,365990.1,365990.1,8065,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437300126,262472.00
07/19/2015 06:00,2,0.000,ALERT,213.96,296.36,59.938,1437300003,"274151322000076","174011321042388",0.00,19.30,0,293.66,297.57,0.0,0.0,0.000,490003.9,490003.9,8337,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437300128,262473.00
07/19/2015 06:00,2,0.000,ALERT,211.93,296.36,59.944,1437300003,"201051344000890","174011321042388",0.00,18.30,0,293.36,298.47,0.0,0.0,0.000,182997.3,182997.3,7062,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437300130,262474.00
07/19/2015 06:00,2,0.000,ALERT,211.93,295.76,59.975,1437300003,"201051344000900","174011321042388",0.00,18.30,0,292.76,297.26,0.0,0.0,0.000,183381.6,183381.6,7080,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437300132,262475.00
07/19/2015 06:00,2,0.000,ALERT,212.61,295.46,59.933,1437300003,"201051344000633","174011321042388",0.00,18.00,0,291.85,296.66,0.0,0.0,0.000,172844.5,172844.5,7084,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437300134,262476.00
07/19/2015 06:00,2,0.000,ALERT,212.16,296.06,59.949,1437300003,"201051344000983","174011321042388",0.00,18.70,0,293.96,297.87,0.0,0.0,0.000,180355.5,180355.5,7077,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437300136,262477.00
07/19/2015 06:00,2,0.000,ALERT,212.38,295.76,59.944,1437300003,"201051344000917","174011321042388",0.00,19.30,0,292.76,296.96,0.0,0.0,0.000,183472.7,183472.7,7078,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437300138,262478.00
07/19/2015 06:00,2,0.000,ALERT,212.16,295.46,59.954,1437300003,"201051344000648","174011321042388",0.00,18.00,0,293.06,297.57,0.0,0.0,0.000,179068.4,179068.4,7076,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437300140,262479.00
07/19/2015 06:00,2,0.000,ALERT,212.16,296.06,59.944,1437300003,"201051344001093","174011321042388",0.00,19.00,0,293.66,297.26,0.0,0.0,0.000,181610.6,181610.6,7066,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437300141,262480.00
07/19/2015 06:00,2,0.000,ALERT,212.61,295.76,59.965,1437300003,"201051344000645","174011321042388",0.00,19.00,0,293.36,297.57,0.0,0.0,0.000,179720.1,179720.1,7081,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437300143,262481.00
07/19/2015 06:00,2,0.000,ALERT,213.74,296.36,59.944,1437300003,"274151322000085","174011321042388",0.00,19.30,0,293.96,297.57,0.0,0.0,0.000,461589.3,461589.3,8347,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437300145,262482.00
07/19/2015 06:00,2,0.000,ALERT,212.16,294.56,59.938,1437300003,"201051344000651","174011321042388",0.00,17.80,0,292.46,297.26,0.0,0.0,0.000,179090.2,179090.2,7060,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437300147,262483.00
07/19/2015 06:00,2,0.000,ALERT,212.38,295.76,59.949,1437300003,"201051344000867","174011321042388",0.00,18.70,0,292.46,297.87,0.0,0.0,0.000,171571.5,171571.5,7083,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437300149,262484.00
07/19/2015 06:00,2,0.000,ALERT,211.93,296.36,59.944,1437300003,"201051344001230","174011321042388",0.00,18.00,0,293.66,297.57,0.0,0.0,0.000,182659.3,182659.3,7085,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437300151,262485.00
07/19/2015 06:00,2,0.000,ALERT,212.38,295.76,59.975,1437300003,"201051344000576","174011321042388",0.00,18.30,0,293.36,297.26,0.0,0.0,0.000,178902.5,178902.5,7093,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437300152,262486.00
07/19/2015 06:00,2,0.000,ALERT,211.93,296.06,59.954,1437300003,"201051344000579","174011321042388",0.00,18.70,0,293.66,298.17,0.0,0.0,0.000,185629.2,185629.2,7062,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437300154,262487.00
07/19/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1437300003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,50941.699999999,50941.699999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437300883,262488.00
07/19/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1437300003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,49542.7,49542.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437300883,262489.00
07/19/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1437300003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,53743.300000024,53743.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437300883,262490.00
07/19/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1437300003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,49237.8,49237.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437300883,262491.00
07/19/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1437300003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,43221.00000001,43221.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437300883,262492.00
07/19/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1437300003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,43432.600000024,43432.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437300883,262493.00
07/19/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1437300003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,51103.100000024,51103.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437300883,262494.00
07/19/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1437300003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,52014.900000012,52014.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437300883,262495.00
07/19/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1437300003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,57985.4,57985.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437300883,262496.00
07/19/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1437300003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,58095.699999988,58095.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437300883,262497.00
07/19/2015 06:15,2,0.000,ALERT,211.03,293.66,60.002,1437300903,"201051344000955","174011321042388",0.00,18.30,0,291.55,297.57,0.0,0.0,0.000,184558.9,184558.9,7071,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437300979,262498.00
07/19/2015 06:15,2,0.012,ALERT,213.06,294.86,59.981,1437300903,"274151322000095","174011321042388",26.64,18.30,0,293.06,298.47,0.0,0.0,0.000,484082.2,484082.2,7972,0,0,0,L,1151911521,1,122.46,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1437300981,262499.00
07/19/2015 06:15,2,0.000,ALERT,211.03,293.96,59.986,1437300903,"201051344000868","174011321042388",0.00,18.00,0,292.46,298.47,0.0,0.0,0.000,170932.7,170932.7,7077,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437300983,262500.00
07/19/2015 06:15,2,0.000,ALERT,211.70,293.36,59.954,1437300903,"201051344000853","174011321042388",0.00,18.00,0,291.85,297.87,0.0,0.0,0.000,177257.3,177257.3,7077,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437300985,262501.00
07/19/2015 06:15,2,0.000,ALERT,211.70,294.56,59.986,1437300903,"201051344000582","174011321042388",0.00,17.80,0,292.76,298.47,0.0,0.0,0.000,177218.3,177218.3,7061,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437300986,262502.00
07/19/2015 06:15,2,0.000,ALERT,211.25,292.76,59.991,1437300903,"201051344000469","174011321042388",0.00,17.80,0,290.65,296.96,0.0,0.0,0.000,172521.1,172521.1,7071,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437300988,262503.00
07/19/2015 06:15,2,0.000,ALERT,211.03,293.06,59.991,1437300903,"201051344000988","174011321042388",0.00,18.30,0,289.45,296.96,0.0,0.0,0.000,171975.0,171975.0,7064,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437300990,262504.00
07/19/2015 06:15,2,0.000,ALERT,211.25,292.46,59.986,1437300903,"201051344001158","174011321042388",0.00,17.80,0,291.25,296.96,0.0,0.0,0.000,177970.5,177970.5,7063,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437300992,262505.00
07/19/2015 06:15,2,0.000,ALERT,211.03,292.46,59.991,1437300903,"201051344001025","174011321042388",0.00,17.80,0,291.25,298.47,0.0,0.0,0.000,181759.2,181759.2,7059,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437300994,262506.00
07/19/2015 06:15,2,0.000,ALERT,211.25,293.36,59.986,1437300903,"201051344000569","174011321042388",0.00,18.30,0,292.16,298.47,0.0,0.0,0.000,185086.4,185086.4,7076,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437300996,262507.00
07/19/2015 06:15,2,0.000,ALERT,212.61,293.36,59.981,1437300903,"274151322000094","174011321042388",0.00,18.70,0,291.55,296.96,0.0,0.0,0.000,366825.4,366825.4,8460,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437300997,262508.00
07/19/2015 06:15,2,0.000,ALERT,211.03,293.36,59.986,1437300903,"201051344000458","174011321042388",0.00,19.00,0,291.85,298.47,0.0,0.0,0.000,180921.5,180921.5,7067,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437300999,262509.00
07/19/2015 06:15,2,0.029,ALERT,212.61,292.76,59.981,1437300903,"274151322000087","174011321042388",25.86,19.80,0,291.25,297.26,0.0,0.0,0.000,437834.5,437834.5,7937,0,0,0,L,1151911521,1,122.23,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1437301001,262510.00
07/19/2015 06:15,2,0.043,ALERT,212.38,293.06,59.975,1437300903,"274151322000052","174011321042388",26.68,19.00,0,291.55,298.17,0.0,0.0,0.000,468192.7,468192.7,8340,0,0,0,L,1151911521,1,121.78,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1437301003,262511.00
07/19/2015 06:15,2,0.000,ALERT,211.70,293.66,59.986,1437300903,"201051344001145","174011321042388",0.00,18.00,0,292.46,298.77,0.0,0.0,0.000,186137.6,186137.6,7081,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437301005,262512.00
07/19/2015 06:15,2,0.000,ALERT,211.70,293.06,59.986,1437300903,"201051344000685","174011321042388",0.00,18.30,0,291.85,297.57,0.0,0.0,0.000,185056.3,185056.3,7079,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437301007,262513.00
07/19/2015 06:15,2,0.008,ALERT,212.38,293.96,59.981,1437300903,"274151322000088","174011321042388",25.45,19.30,0,291.55,297.57,0.0,0.0,0.000,448808.0,448808.0,7951,0,0,0,L,1151911521,1,122.68,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1437301008,262514.00
07/19/2015 06:15,2,0.000,ALERT,211.48,293.36,59.981,1437300903,"201051344000438","174011321042388",0.00,17.80,0,292.16,298.17,0.0,0.0,0.000,185145.3,185145.3,7061,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437301010,262515.00
07/19/2015 06:15,2,0.000,ALERT,211.25,293.96,59.975,1437300903,"201051344001135","174011321042388",0.00,18.00,0,291.85,298.47,0.0,0.0,0.000,176499.6,176499.6,7042,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437301012,262516.00
07/19/2015 06:15,2,0.000,ALERT,211.48,292.46,59.975,1437300903,"201051344000417","174011321042388",0.00,18.00,0,291.25,296.96,0.0,0.0,0.000,180615.6,180615.6,7060,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437301014,262517.00
07/19/2015 06:15,2,0.000,ALERT,211.03,293.66,59.981,1437300903,"201051344000594","174011321042388",0.00,18.30,0,291.55,297.87,0.0,0.0,0.000,181469.8,181469.8,7069,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437301016,262518.00
07/19/2015 06:15,2,0.020,ALERT,212.83,293.66,59.975,1437300903,"274151322000083","174011321042388",26.56,18.70,0,292.16,298.17,0.0,0.0,0.000,464265.6,464265.6,8368,0,0,0,L,1151911521,1,122.01,123.14,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1437301017,262519.00
07/19/2015 06:15,2,0.000,ALERT,211.48,293.36,59.981,1437300903,"201051344000585","174011321042388",0.00,18.30,0,291.55,297.57,0.0,0.0,0.000,180600.9,180600.9,7060,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437301019,262520.00
07/19/2015 06:15,2,0.016,ALERT,212.83,293.96,60.012,1437300903,"274151322000054","174011321042388",26.90,19.30,0,291.55,298.17,0.0,0.0,0.000,459198.3,459198.3,7939,0,0,0,L,1151911521,1,122.01,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1437301021,262521.00
07/19/2015 06:15,2,0.000,ALERT,211.48,293.06,59.981,1437300903,"201051344001203","174011321042388",0.00,18.00,0,291.85,299.67,0.0,0.0,0.000,181631.1,181631.1,7067,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437301023,262522.00
07/19/2015 06:15,2,0.000,ALERT,211.25,293.66,59.981,1437300903,"201051344000646","174011321042388",0.00,18.00,0,291.25,297.26,0.0,0.0,0.000,178594.4,178594.4,7054,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437301025,262523.00
07/19/2015 06:15,2,0.000,ALERT,213.29,292.76,59.981,1437300903,"274151322000068","174011321042388",0.00,19.50,0,290.95,296.96,0.0,0.0,0.000,365990.1,365990.1,8067,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437301027,262524.00
07/19/2015 06:15,2,0.018,ALERT,213.29,293.96,59.975,1437300903,"274151322000076","174011321042388",27.63,19.00,0,291.85,297.87,0.0,0.0,0.000,490003.9,490003.9,8339,0,0,0,L,1151911521,1,122.46,123.14,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1437301029,262525.00
07/19/2015 06:15,2,0.000,ALERT,211.48,293.96,59.981,1437300903,"201051344000890","174011321042388",0.00,18.30,0,292.46,298.77,0.0,0.0,0.000,182997.3,182997.3,7064,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437301030,262526.00
07/19/2015 06:15,2,0.000,ALERT,211.25,293.06,59.981,1437300903,"201051344000900","174011321042388",0.00,18.00,0,291.25,297.57,0.0,0.0,0.000,183381.6,183381.6,7082,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437301032,262527.00
07/19/2015 06:15,2,0.000,ALERT,211.93,292.46,59.996,1437300903,"201051344000633","174011321042388",0.00,17.80,0,289.75,296.96,0.0,0.0,0.000,172844.5,172844.5,7086,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437301034,262528.00
07/19/2015 06:15,2,0.000,ALERT,211.48,293.36,59.986,1437300903,"201051344000983","174011321042388",0.00,18.30,0,292.16,298.17,0.0,0.0,0.000,180355.5,180355.5,7079,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437301036,262529.00
07/19/2015 06:15,2,0.000,ALERT,211.70,293.36,59.965,1437300903,"201051344000917","174011321042388",0.00,19.00,0,290.65,297.26,0.0,0.0,0.000,183472.7,183472.7,7080,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437301038,262530.00
07/19/2015 06:15,2,0.000,ALERT,211.70,293.36,59.981,1437300903,"201051344000648","174011321042388",0.00,17.80,0,291.25,297.87,0.0,0.0,0.000,179068.4,179068.4,7078,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437301040,262531.00
07/19/2015 06:15,2,0.000,ALERT,211.48,293.36,59.959,1437300903,"201051344001093","174011321042388",0.00,18.70,0,291.85,297.87,0.0,0.0,0.000,181610.6,181610.6,7068,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437301041,262532.00
07/19/2015 06:15,2,0.000,ALERT,211.93,293.06,59.970,1437300903,"201051344000645","174011321042388",0.00,18.70,0,291.55,297.57,0.0,0.0,0.000,179720.1,179720.1,7083,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437301043,262533.00
07/19/2015 06:15,2,0.021,ALERT,212.83,293.06,59.970,1437300903,"274151322000085","174011321042388",27.02,19.00,0,291.85,297.87,0.0,0.0,0.000,461589.3,461589.3,8349,0,0,0,L,1151911521,1,122.68,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1437301045,262534.00
07/19/2015 06:15,2,0.000,ALERT,211.70,292.76,59.986,1437300903,"201051344000651","174011321042388",0.00,17.50,0,291.25,297.26,0.0,0.0,0.000,179090.2,179090.2,7062,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437301047,262535.00
07/19/2015 06:15,2,0.000,ALERT,211.48,292.76,59.986,1437300903,"201051344000867","174011321042388",0.00,18.70,0,291.55,298.17,0.0,0.0,0.000,171571.5,171571.5,7085,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437301049,262536.00
07/19/2015 06:15,2,0.000,ALERT,211.48,293.96,59.986,1437300903,"201051344001230","174011321042388",0.00,18.00,0,292.16,298.17,0.0,0.0,0.000,182659.3,182659.3,7087,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437301051,262537.00
07/19/2015 06:15,2,0.000,ALERT,211.93,294.26,59.975,1437300903,"201051344000576","174011321042388",0.00,18.00,0,291.85,297.57,0.0,0.0,0.000,178902.5,178902.5,7095,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437301052,262538.00
07/19/2015 06:15,2,0.000,ALERT,211.48,294.26,59.986,1437300903,"201051344000579","174011321042388",0.00,18.30,0,292.16,298.47,0.0,0.0,0.000,185629.2,185629.2,7064,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437301054,262539.00
07/19/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1437300903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,49237.8,49237.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437301783,262540.00
07/19/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1437300903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,43221.00000001,43221.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437301783,262541.00
07/19/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1437300903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,43432.600000024,43432.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437301783,262542.00
07/19/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1437300903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,51103.100000024,51103.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437301783,262543.00
07/19/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1437300903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,52014.900000012,52014.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437301783,262544.00
