ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1437300903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,57985.4,57985.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437301783,262545.00
07/19/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1437300903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,58095.699999988,58095.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437301783,262546.00
07/19/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1437300903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,50941.699999999,50941.699999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437301783,262547.00
07/19/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1437300903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,49542.7,49542.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437301783,262548.00
07/19/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1437300903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,53743.300000024,53743.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437301783,262549.00
07/19/2015 06:30,2,0.178,ALERT,211.70,331.23,59.996,1437301804,"201051344000955","174011321042388",25.47,18.30,0,291.55,332.73,4.6,2.5,0.000,184559.1,184559.1,7073,0,0,0,L,1122011218,1,121.55,122.91,0100,16,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1437301879,262550.00
07/19/2015 06:30,2,0.076,ALERT,213.06,297.57,60.002,1437301804,"274151322000095","174011321042388",24.47,18.30,0,293.36,299.07,1.9,0.0,0.000,484082.2,484082.2,7974,0,0,0,L,1151911521,1,122.68,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1437301881,262551.00
07/19/2015 06:30,2,0.156,ALERT,211.93,330.93,60.007,1437301804,"201051344000868","174011321042388",25.29,18.30,0,291.25,333.33,4.0,1.9,0.000,170932.9,170932.9,7079,0,0,0,L,1122011218,1,122.01,123.14,0100,15,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1437301883,262552.00
07/19/2015 06:30,2,0.164,ALERT,212.38,332.43,60.007,1437301804,"201051344000853","174011321042388",23.66,18.30,0,290.95,334.84,4.0,1.9,0.000,177257.4,177257.4,7079,0,0,0,L,1122011218,1,122.68,123.14,0100,18,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1437301885,262553.00
07/19/2015 06:30,2,0.152,ALERT,212.61,332.43,60.007,1437301804,"201051344000582","174011321042388",26.14,18.00,0,292.16,333.33,4.0,2.0,0.000,177218.5,177218.5,7063,0,0,0,L,1122011218,1,122.46,123.36,0100,15,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1437301887,262554.00
07/19/2015 06:30,2,0.199,ALERT,211.93,331.83,60.002,1437301804,"201051344000469","174011321042388",23.00,17.80,0,290.05,333.33,4.6,2.5,0.000,172521.4,172521.4,7073,0,0,0,L,1122011218,1,121.78,123.14,0100,15,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1437301888,262555.00
07/19/2015 06:30,2,0.143,ALERT,211.70,332.13,60.002,1437301804,"201051344000988","174011321042388",23.50,18.70,0,289.15,337.24,3.4,1.4,0.000,171975.0,171975.0,7066,0,0,0,L,1122011218,1,122.01,122.68,0100,16,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1437301890,262556.00
07/19/2015 06:30,2,0.158,ALERT,211.93,324.62,60.002,1437301804,"201051344001158","174011321042388",23.36,17.80,0,290.65,325.52,3.8,1.7,0.000,177970.7,177970.7,7065,0,0,0,L,1122011218,1,122.01,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1437301892,262557.00
07/19/2015 06:30,2,0.164,ALERT,211.93,330.63,60.007,1437301804,"201051344001025","174011321042388",23.91,17.80,0,290.65,333.03,4.0,2.0,0.000,181759.4,181759.4,7061,0,0,0,L,1122011218,1,122.01,122.91,0100,15,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1437301894,262558.00
07/19/2015 06:30,2,0.158,ALERT,211.93,330.93,60.002,1437301804,"201051344000569","174011321042388",26.10,18.70,0,291.55,333.63,4.2,2.1,0.000,185086.6,185086.6,7078,0,0,0,L,1122011218,1,121.55,122.91,0100,16,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1437301896,262559.00
07/19/2015 06:30,2,0.000,ALERT,213.29,295.76,60.007,1437301804,"274151322000094","174011321042388",39.82,18.70,0,292.16,379.62,0.0,0.0,0.000,366825.4,366825.4,8462,0,0,0,L,1151911521,1,122.23,123.59,0002,16,0,0,0,0,0,0,140,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1437301898,262560.00
07/19/2015 06:30,2,0.160,ALERT,211.93,330.63,60.002,1437301804,"201051344000458","174011321042388",26.00,19.30,0,290.95,333.33,4.2,2.2,0.000,180921.7,180921.7,7069,0,0,0,L,1122011218,1,122.23,122.91,0200,16,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437301900,262561.00
07/19/2015 06:30,2,0.094,ALERT,213.51,295.76,59.991,1437301804,"274151322000087","174011321042388",22.98,20.00,0,290.95,297.57,2.2,0.2,0.000,437834.5,437834.5,7939,0,0,0,L,1151911521,1,122.91,123.36,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1437301902,262562.00
07/19/2015 06:30,2,0.107,ALERT,213.06,302.68,60.002,1437301804,"274151322000052","174011321042388",24.25,19.30,0,291.55,303.28,2.6,0.6,0.000,468192.7,468192.7,8342,0,0,0,L,1151911521,1,122.01,123.36,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1437301904,262563.00
07/19/2015 06:30,2,0.150,ALERT,212.38,333.03,60.007,1437301804,"201051344001145","174011321042388",25.29,18.00,0,291.55,334.84,3.9,1.8,0.000,186137.7,186137.7,7083,0,0,0,L,1122011218,1,122.23,122.91,0100,17,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1437301906,262564.00
07/19/2015 06:30,2,0.158,ALERT,212.38,297.26,60.002,1437301804,"201051344000685","174011321042388",21.53,18.30,0,290.95,304.48,3.5,1.4,0.000,185056.4,185056.4,7081,0,0,0,L,1122011218,1,122.91,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1437301908,262565.00
07/19/2015 06:30,2,0.070,ALERT,212.61,297.26,59.996,1437301804,"274151322000088","174011321042388",23.12,19.30,0,291.55,298.17,1.7,0.0,0.000,448808.0,448808.0,7953,0,0,0,L,1151911521,1,122.91,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1437301910,262566.00
07/19/2015 06:30,2,0.189,ALERT,211.25,310.49,60.002,1437301804,"201051344000438","174011321042388",22.70,18.00,0,291.85,321.91,4.3,2.3,0.000,185145.6,185145.6,7063,0,0,0,L,1122011218,1,122.01,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1437301912,262567.00
07/19/2015 06:30,2,0.164,ALERT,211.25,330.33,60.002,1437301804,"201051344001135","174011321042388",26.26,18.30,0,291.25,333.03,4.4,2.3,0.004,176499.8,176499.8,7044,0,0,0,L,1122011218,1,121.55,122.46,0100,17,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1437301913,262568.00
07/19/2015 06:30,2,0.193,ALERT,211.70,331.83,60.007,1437301804,"201051344000417","174011321042388",25.68,18.30,0,290.65,334.54,5.1,3.0,0.000,180615.9,180615.9,7062,0,0,0,L,1122011218,1,121.55,122.68,0100,16,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1437301915,262569.00
07/19/2015 06:30,2,0.174,ALERT,211.03,330.93,59.981,1437301804,"201051344000594","174011321042388",24.41,18.30,0,290.95,333.63,4.3,2.3,0.000,181470.1,181470.1,7071,0,0,0,L,1122011218,1,121.55,122.01,0100,15,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1437301917,262570.00
07/19/2015 06:30,2,0.084,ALERT,212.16,296.36,59.965,1437301804,"274151322000083","174011321042388",24.15,19.00,0,292.16,298.47,2.0,0.1,0.000,464265.6,464265.6,8370,0,0,0,L,1151911521,1,121.78,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1437301919,262571.00
07/19/2015 06:30,2,0.168,ALERT,211.48,331.83,59.996,1437301804,"201051344000585","174011321042388",25.88,18.70,0,291.25,334.24,4.5,2.4,0.000,180601.2,180601.2,7062,0,0,0,L,1122011218,1,121.33,122.68,0100,15,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1437301921,262572.00
07/19/2015 06:30,2,0.078,ALERT,212.16,308.39,60.007,1437301804,"274151322000054","174011321042388",25.19,19.50,0,292.16,309.89,2.0,0.0,0.000,459198.3,459198.3,7941,0,0,0,L,1151911521,1,122.01,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1437301922,262573.00
07/19/2015 06:30,2,0.176,ALERT,211.48,322.21,60.018,1437301804,"201051344001203","174011321042388",22.98,18.00,0,291.25,331.83,4.1,2.0,0.000,181631.3,181631.3,7069,0,0,0,L,1122011218,1,122.23,122.23,0100,15,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1437301924,262574.00
07/19/2015 06:30,2,0.186,ALERT,210.80,320.41,59.996,1437301804,"201051344000646","174011321042388",23.32,18.00,0,291.25,320.71,4.4,2.3,0.000,178594.7,178594.7,7056,0,0,0,L,1122011218,1,121.78,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1437301926,262575.00
07/19/2015 06:30,2,0.010,ALERT,213.29,294.26,60.023,1437301804,"274151322000068","174011321042388",40.00,19.50,0,291.55,380.52,0.0,0.0,0.000,365990.1,365990.1,8069,0,0,0,L,1151911521,1,122.46,123.14,0002,19,0,0,0,0,0,0,153,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1437301928,262576.00
07/19/2015 06:30,2,0.090,ALERT,212.83,333.63,59.996,1437301804,"274151322000076","174011321042388",24.89,19.30,0,291.85,335.74,2.3,0.3,0.000,490003.9,490003.9,8341,0,0,0,L,1151911521,1,122.46,122.91,0100,18,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1437301930,262577.00
07/19/2015 06:30,2,0.174,ALERT,211.25,329.73,60.012,1437301804,"201051344000890","174011321042388",26.28,18.70,0,291.55,333.63,4.6,2.5,0.000,182997.6,182997.6,7066,0,0,0,L,1122011218,1,121.78,122.01,0100,18,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1437301932,262578.00
07/19/2015 06:30,2,0.107,ALERT,211.03,330.33,59.991,1437301804,"201051344000900","174011321042388",25.80,18.30,0,290.95,332.73,2.9,0.8,0.000,183381.7,183381.7,7084,0,0,0,L,1122011218,1,121.78,122.23,0100,15,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1437301933,262579.00
07/19/2015 06:30,2,0.184,ALERT,211.48,306.88,59.996,1437301804,"201051344000633","174011321042388",21.91,18.00,0,289.75,307.48,4.1,2.0,0.000,172844.7,172844.7,7088,0,0,0,L,1122011218,1,122.23,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1437301935,262580.00
07/19/2015 06:30,2,0.168,ALERT,211.25,329.73,59.986,1437301804,"201051344000983","174011321042388",25.64,18.70,0,291.55,336.64,4.4,2.3,0.000,180355.7,180355.7,7081,0,0,0,L,1122011218,1,121.78,122.23,0100,18,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1437301937,262581.00
07/19/2015 06:30,2,0.174,ALERT,211.48,331.23,59.991,1437301804,"201051344000917","174011321042388",22.90,19.00,0,290.35,331.83,4.1,2.0,0.000,183472.9,183472.9,7082,0,0,0,L,1122011218,1,121.55,122.68,0100,16,0,0,0,0,0,0,1,996,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1437301939,262582.00
07/19/2015 06:30,2,0.162,ALERT,211.48,330.63,59.991,1437301804,"201051344000648","174011321042388",26.30,18.00,0,290.35,334.24,4.4,2.3,0.000,179068.7,179068.7,7080,0,0,0,L,1122011218,1,121.33,122.91,0100,15,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1437301941,262583.00
07/19/2015 06:30,2,0.209,ALERT,211.25,328.52,59.991,1437301804,"201051344001093","174011321042388",22.58,19.00,0,291.55,332.43,4.8,2.7,0.000,181610.9,181610.9,7070,0,0,0,L,1122011218,1,121.55,122.46,0100,18,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1437301942,262584.00
07/19/2015 06:30,2,0.162,ALERT,211.70,330.93,59.996,1437301804,"201051344000645","174011321042388",23.99,19.00,0,290.95,334.54,4.0,1.9,0.004,179720.2,179720.2,7085,0,0,0,L,1122011218,1,122.01,122.68,0100,15,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1437301944,262585.00
07/19/2015 06:30,2,0.082,ALERT,212.61,306.88,59.944,1437301804,"274151322000085","174011321042388",25.37,19.00,0,292.16,307.78,2.1,0.2,0.000,461589.3,461589.3,8351,0,0,0,L,1151911521,1,122.68,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1437301946,262586.00
07/19/2015 06:30,2,0.154,ALERT,211.48,330.93,59.991,1437301804,"201051344000651","174011321042388",26.06,17.80,0,290.65,333.63,4.1,2.0,0.000,179090.4,179090.4,7064,0,0,0,L,1122011218,1,122.23,122.23,0100,15,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1437301948,262587.00
07/19/2015 06:30,2,0.162,ALERT,211.48,331.23,59.986,1437301804,"201051344000867","174011321042388",25.09,18.70,0,290.65,333.03,4.2,2.1,0.000,171571.7,171571.7,7087,0,0,0,L,1122011218,1,122.01,122.23,0100,16,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1437301950,262588.00
07/19/2015 06:30,2,0.188,ALERT,211.25,326.42,59.996,1437301804,"201051344001230","174011321042388",21.33,18.00,0,291.85,331.23,4.1,2.0,0.000,182659.5,182659.5,7089,0,0,0,L,1122011218,1,121.78,122.23,0100,15,0,0,0,0,0,0,1,994,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1437301951,262589.00
07/19/2015 06:30,2,0.186,ALERT,211.48,325.22,59.996,1437301804,"201051344000576","174011321042388",21.99,18.00,0,291.85,325.82,4.2,2.1,0.000,178902.7,178902.7,7097,0,0,0,L,1122011218,1,121.78,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1437301953,262590.00
07/19/2015 06:30,2,0.213,ALERT,211.25,330.93,59.986,1437301804,"201051344000579","174011321042388",24.19,18.70,0,291.55,334.54,5.2,3.1,0.004,185629.6,185629.6,7066,0,0,0,L,1122011218,1,121.55,122.01,0100,15,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1437301955,262591.00
07/19/2015 06:30,1,0.047,ALERT,214.1,300.89,60.03,1437301804,"040051121000097","174011321042388",26.81,18,0.000,299.89,305.66,1.2,0.0,0.000,52014.900000012,52014.900000012,4,0,0,0,L,2361,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437302642,262592.00
07/19/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1437301804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,43432.600000024,43432.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302684,262593.00
07/19/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1437301804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,51103.100000024,51103.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302684,262594.00
07/19/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1437301804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,57985.4,57985.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302684,262595.00
07/19/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1437301804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,58095.699999988,58095.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302684,262596.00
07/19/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1437301804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,50941.699999999,50941.699999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302684,262597.00
07/19/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1437301804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,49542.7,49542.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302684,262598.00
07/19/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1437301804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,53743.300000024,53743.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302684,262599.00
07/19/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1437301804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,49237.8,49237.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302684,262600.00
07/19/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1437301804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,43221.00000001,43221.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302684,262601.00
07/19/2015 06:45,2,0.242,ACTIVE,211.03,331.23,59.991,1437302704,"201051344000955","174011321042388",27.37,19.50,0,293.66,334.54,6.7,4.6,0.013,184560.0,184560.0,7075,0,0,0,L,1122011218,1,121.33,122.68,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302774,262602.00
07/19/2015 06:45,2,0.137,ACTIVE,212.83,333.93,59.991,1437302704,"274151322000095","174011321042388",25.76,20.00,0,295.46,358.88,3.6,1.5,0.009,484082.3,484082.3,7976,0,0,0,L,1151911521,1,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302775,262603.00
07/19/2015 06:45,2,0.217,ACTIVE,211.25,331.53,59.986,1437302704,"201051344000868","174011321042388",27.19,19.30,0,294.56,335.14,6.0,3.9,0.009,170933.6,170933.6,7081,0,0,0,L,1122011218,1,121.55,122.68,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302776,262604.00
07/19/2015 06:45,2,0.229,ACTIVE,211.93,332.73,59.991,1437302704,"201051344000853","174011321042388",25.86,19.30,0,293.96,336.34,6.0,3.9,0.018,177258.1,177258.1,7081,0,0,0,L,1122011218,1,122.23,122.91,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302777,262605.00
07/19/2015 06:45,2,0.221,ACTIVE,211.93,332.43,59.991,1437302704,"201051344000582","174011321042388",26.84,19.00,0,294.86,336.34,6.0,3.9,0.013,177219.2,177219.2,7065,0,0,0,L,1122011218,1,122.01,123.14,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302778,262606.00
07/19/2015 06:45,1,0.047,ACTIVE_NO_POWER,214.0,300.37,60.07,1437302704,"040051121000097","174011321042388",27.03,18,0.000,299.77,305.89,1.2,0.0,0.000,52014.900000012,52014.900000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302779,262607.00
07/19/2015 06:45,2,0.227,ACTIVE,211.48,332.13,59.991,1437302704,"201051344000469","174011321042388",27.71,18.70,0,292.46,335.14,6.4,4.2,0.013,172522.2,172522.2,7075,0,0,0,L,1122011218,1,121.33,122.68,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302780,262608.00
07/19/2015 06:45,2,0.191,ACTIVE,211.25,332.43,59.991,1437302704,"201051344000988","174011321042388",27.12,19.50,0,291.25,335.74,5.3,3.2,0.022,171975.6,171975.6,7068,0,0,0,L,1122011218,1,121.55,122.68,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302781,262609.00
07/19/2015 06:45,2,0.211,ACTIVE,211.48,331.83,60.023,1437302704,"201051344001158","174011321042388",26.84,19.00,0,293.96,335.44,5.8,3.6,0.018,177971.3,177971.3,7067,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302782,262610.00
07/19/2015 06:45,2,0.211,ACTIVE,211.25,331.23,59.991,1437302704,"201051344001025","174011321042388",27.29,19.00,0,293.66,335.74,5.9,3.7,0.018,181760.1,181760.1,7063,0,0,0,L,1122011218,1,121.33,122.68,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302783,262611.00
07/19/2015 06:45,2,0.225,ACTIVE,211.48,331.53,59.991,1437302704,"201051344000569","174011321042388",27.27,19.50,0,294.86,336.04,6.2,4.1,0.018,185087.4,185087.4,7080,0,0,0,L,1122011218,1,121.33,122.91,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302784,262612.00
07/19/2015 06:45,2,0.076,ALERT,212.83,334.24,59.991,1437302704,"274151322000094","174011321042388",29.20,19.50,0,293.66,385.93,2.3,0.3,0.000,366825.4,366825.4,8464,0,0,0,L,1151911521,1,122.23,122.91,0002,16,0,0,0,0,0,0,115,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302785,262613.00
07/19/2015 06:45,2,0.230,ACTIVE,211.25,330.03,59.996,1437302704,"201051344000458","174011321042388",26.88,20.00,0,294.26,335.74,6.3,4.2,0.013,180922.4,180922.4,7071,0,0,0,L,1122011218,1,121.78,122.46,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302786,262614.00
07/19/2015 06:45,2,0.146,ACTIVE,212.61,333.63,59.970,1437302704,"274151322000087","174011321042388",25.23,21.50,0,293.66,344.45,3.8,1.7,0.009,437834.7,437834.7,7941,0,0,0,L,1151911521,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302787,262615.00
07/19/2015 06:45,2,0.125,ACTIVE,212.61,332.73,60.002,1437302704,"274151322000052","174011321042388",28.57,20.70,0,294.86,340.55,3.6,1.5,0.009,468192.9,468192.9,8344,0,0,0,L,1151911521,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302788,262616.00
07/19/2015 06:45,2,0.209,ACTIVE,211.70,332.13,59.991,1437302704,"201051344001145","174011321042388",26.98,19.00,0,294.56,336.34,5.7,3.6,0.018,186138.4,186138.4,7085,0,0,0,L,1122011218,1,121.55,122.68,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302789,262617.00
07/19/2015 06:45,2,0.203,ACTIVE,211.70,331.83,59.991,1437302704,"201051344000685","174011321042388",26.94,19.30,0,294.26,335.14,5.5,3.4,0.009,185057.0,185057.0,7083,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302790,262618.00
07/19/2015 06:45,2,0.125,ACTIVE,212.16,333.63,60.002,1437302704,"274151322000088","174011321042388",24.79,20.70,0,294.26,342.05,3.2,1.1,0.000,448808.1,448808.1,7955,0,0,0,L,1151911521,1,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302791,262619.00
07/19/2015 06:45,2,0.230,ACTIVE,211.48,332.13,59.986,1437302704,"201051344000438","174011321042388",26.98,19.00,0,293.96,336.34,6.4,4.2,0.013,185146.4,185146.4,7065,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302792,262620.00
07/19/2015 06:45,2,0.223,ACTIVE,211.03,330.33,59.996,1437302704,"201051344001135","174011321042388",27.43,19.00,0,294.26,335.14,6.2,4.1,0.013,176500.6,176500.6,7046,0,0,0,L,1122011218,1,121.78,122.46,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302793,262621.00
07/19/2015 06:45,2,0.258,ACTIVE,211.48,331.83,59.991,1437302704,"201051344000417","174011321042388",26.88,19.50,0,293.06,336.94,7.0,4.9,0.018,180616.9,180616.9,7064,0,0,0,L,1122011218,1,121.55,122.68,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302794,262622.00
07/19/2015 06:45,2,0.230,ACTIVE,210.80,330.93,59.996,1437302704,"201051344000594","174011321042388",26.98,19.50,0,292.76,336.04,6.3,4.2,0.018,181470.8,181470.8,7073,0,0,0,L,1122011218,1,121.55,122.23,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302795,262623.00
07/19/2015 06:45,2,0.139,ACTIVE,212.83,334.54,59.996,1437302704,"274151322000083","174011321042388",25.49,20.30,0,293.96,344.76,3.6,1.5,0.000,464265.8,464265.8,8372,0,0,0,L,1151911521,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302796,262624.00
07/19/2015 06:45,2,0.229,ACTIVE,211.48,331.53,59.996,1437302704,"201051344000585","174011321042388",27.73,19.50,0,292.46,336.04,6.5,4.3,0.018,180602.0,180602.0,7064,0,0,0,L,1122011218,1,121.10,122.91,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302797,262625.00
07/19/2015 06:45,2,0.143,ACTIVE,212.38,332.73,59.986,1437302704,"274151322000054","174011321042388",25.13,21.00,0,293.96,338.44,3.6,1.6,0.000,459198.5,459198.5,7943,0,0,0,L,1151911521,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302797,262626.00
07/19/2015 06:45,2,0.223,ACTIVE,211.48,331.23,59.986,1437302704,"201051344001203","174011321042388",27.17,19.30,0,293.36,336.04,6.1,4.0,0.009,181632.0,181632.0,7071,0,0,0,L,1122011218,1,122.23,122.46,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302799,262627.00
07/19/2015 06:45,2,0.227,ACTIVE,211.25,331.83,59.996,1437302704,"201051344000646","174011321042388",27.12,19.30,0,293.06,334.84,6.3,4.1,0.004,178595.5,178595.5,7058,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302800,262628.00
07/19/2015 06:45,2,0.096,ALERT,213.51,334.84,60.002,1437302704,"274151322000068","174011321042388",29.40,20.70,0,292.76,384.73,2.9,0.9,0.004,365990.1,365990.1,8071,0,0,0,L,1151911521,1,122.68,123.14,0002,18,0,0,0,0,0,0,101,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302801,262629.00
07/19/2015 06:45,2,0.145,ACTIVE,213.29,335.14,60.002,1437302704,"274151322000076","174011321042388",26.66,20.70,0,293.36,337.54,4.0,1.9,0.009,490004.2,490004.2,8343,0,0,0,L,1151911521,1,122.68,122.91,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302802,262630.00
07/19/2015 06:45,2,0.234,ACTIVE,211.25,331.23,59.991,1437302704,"201051344000890","174011321042388",27.41,19.30,0,293.66,334.84,6.5,4.4,0.018,182998.4,182998.4,7068,0,0,0,L,1122011218,1,121.78,122.23,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302803,262631.00
07/19/2015 06:45,2,0.176,ACTIVE,211.25,331.23,60.018,1437302704,"201051344000900","174011321042388",26.62,19.30,0,292.46,334.54,4.8,2.7,0.018,183382.1,183382.1,7086,0,0,0,L,1122011218,1,121.78,122.46,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302804,262632.00
07/19/2015 06:45,2,0.229,ACTIVE,211.70,333.03,60.012,1437302704,"201051344000633","174011321042388",26.86,19.30,0,291.55,336.64,6.2,4.1,0.013,172845.4,172845.4,7090,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302805,262633.00
07/19/2015 06:45,2,0.232,ACTIVE,211.25,330.93,60.007,1437302704,"201051344000983","174011321042388",26.96,19.80,0,293.06,335.74,6.3,4.2,0.018,180356.5,180356.5,7083,0,0,0,L,1122011218,1,121.55,122.46,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302806,262634.00
07/19/2015 06:45,2,0.223,ACTIVE,211.70,332.73,60.007,1437302704,"201051344000917","174011321042388",26.86,20.00,0,291.25,336.34,6.1,3.9,0.018,183473.6,183473.6,7084,0,0,0,L,1122011218,1,121.55,122.91,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302807,262635.00
07/19/2015 06:45,2,0.232,ACTIVE,211.70,331.83,59.996,1437302704,"201051344000648","174011321042388",27.14,19.00,0,292.46,336.94,6.4,4.3,0.018,179069.5,179069.5,7082,0,0,0,L,1122011218,1,121.33,122.91,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302808,262636.00
07/19/2015 06:45,2,0.244,ACTIVE,211.48,332.13,60.002,1437302704,"201051344001093","174011321042388",27.25,19.80,0,293.06,335.74,6.8,4.6,0.009,181611.8,181611.8,7072,0,0,0,L,1122011218,1,121.55,122.68,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302809,262637.00
07/19/2015 06:45,2,0.209,ACTIVE,211.93,331.83,59.991,1437302704,"201051344000645","174011321042388",26.94,19.80,0,292.76,334.84,5.7,3.6,0.018,179720.9,179720.9,7087,0,0,0,L,1122011218,1,122.01,122.91,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302810,262638.00
07/19/2015 06:45,2,0.092,ACTIVE,212.83,335.14,60.028,1437302704,"274151322000085","174011321042388",29.08,20.30,0,293.96,338.74,2.7,0.7,0.004,461589.4,461589.4,8353,0,0,0,L,1151911521,1,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302811,262639.00
07/19/2015 06:45,2,0.227,ACTIVE,211.48,331.83,59.996,1437302704,"201051344000651","174011321042388",26.80,18.70,0,293.06,335.44,6.2,4.0,0.013,179091.1,179091.1,7066,0,0,0,L,1122011218,1,122.01,122.46,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302812,262640.00
07/19/2015 06:45,2,0.219,ACTIVE,211.70,331.23,60.002,1437302704,"201051344000867","174011321042388",26.94,19.80,0,292.76,335.14,6.0,3.9,0.013,171572.4,171572.4,7089,0,0,0,L,1122011218,1,121.78,122.46,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302813,262641.00
07/19/2015 06:45,2,0.232,ACTIVE,211.48,331.23,59.996,1437302704,"201051344001230","174011321042388",26.10,19.00,0,293.06,333.93,6.2,4.0,0.018,182660.2,182660.2,7091,0,0,0,L,1122011218,1,121.78,122.46,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302814,262642.00
07/19/2015 06:45,2,0.229,ACTIVE,211.93,332.13,59.996,1437302704,"201051344000576","174011321042388",27.15,19.30,0,293.66,336.04,6.3,4.1,0.009,178903.4,178903.4,7099,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302815,262643.00
07/19/2015 06:45,2,0.254,ACTIVE,211.48,330.93,60.002,1437302704,"201051344000579","174011321042388",27.51,19.50,0,293.66,335.74,7.1,4.9,0.013,185630.5,185630.5,7068,0,0,0,L,1122011218,1,121.55,122.23,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302816,262644.00
07/19/2015 06:45,1,0.020,ALERT,213.2,355.54,60.03,1437302704,"033051125000150","174011321042388",41.52,18,0.000,322.52,439.78,0.8,0.0,0.000,58095.699999988,58095.800000012,90,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437302821,262645.00
07/19/2015 06:45,1,0.009,ACTIVE_NO_POWER,213.1,391.99,60.03,1437302704,"033051125000118","174011321042388",41.54,19,0.000,299.63,440.91,0.3,0.0,0.000,57985.4,57985.4,69,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437302832,262646.00
07/19/2015 06:45,1,0.054,ALERT,213.5,302.10,60.03,1437302704,"040051121000185","174011321042388",25.00,17,0.000,300.91,306.33,1.3,0.0,0.000,50941.699999999,50941.699999999,4,0,0,0,L,2361,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437302914,262647.00
07/19/2015 06:45,1,0.139,ALERT,213.9,301.35,60.03,1437302704,"040051121000095","174011321042388",23.83,17,0.000,300.78,306.08,3.3,0.0,0.000,49542.7,49542.7,4,0,0,0,L,2361,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437302989,262648.00
07/19/2015 06:45,1,0.062,ALERT,214.4,301.13,60.03,1437302704,"040051121000068","174011321042388",24.71,17,0.000,300.97,306.44,1.5,0.0,0.000,49237.8,49237.8,4,0,0,0,L,2361,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437303202,262649.00
07/19/2015 06:45,1,0.057,ALERT,213.1,413.23,60.07,1437302704,"033051125000135","174011321042388",35.79,19,0.000,300.82,439.66,2.0,0.0,0.000,43221.00000001,43221.20000001,178,0,0,0,L,2361,103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437303464,262650.00
07/19/2015 06:45,1,0.017,ALERT,213.3,302.58,60.03,1437302704,"040051121000195","174011321042388",26.40,18,0.000,300.92,306.78,0.4,0.0,0.000,53743.300000024,53743.300000024,4,0,0,0,L,2361,104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437303470,262651.00
07/19/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1437302704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,51103.100000024,51103.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303584,262652.00
07/19/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1437302704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,43432.600000024,43432.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303584,262653.00
07/19/2015 07:00,2,0.303,ACTIVE,210.80,331.23,59.981,1437303603,"201051344000955","174011321042388",27.37,19.80,0,320.71,339.95,8.4,6.2,0.035,184561.3,184561.3,7076,0,0,0,L,1122011218,1,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303620,262654.00
07/19/2015 07:00,1,0.017,ACTIVE_NO_POWER,213.4,300.72,60.03,1437303603,"040051121000195","174011321042388",26.60,18,0.000,300.33,306.79,0.4,0.0,0.000,53743.300000024,53743.300000024,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303621,262655.00
07/19/2015 07:00,2,0.197,ACTIVE,212.38,335.14,59.981,1437303603,"274151322000095","174011321042388",26.84,21.00,0,330.93,338.14,5.4,3.3,0.027,484082.9,484082.9,7977,0,0,0,L,1151911521,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303622,262656.00
07/19/2015 07:00,2,0.285,ACTIVE,211.03,331.83,59.981,1437303603,"201051344000868","174011321042388",26.84,19.50,0,322.21,341.75,7.8,5.6,0.031,170934.7,170934.7,7082,0,0,0,L,1122011218,1,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303623,262657.00
07/19/2015 07:00,2,0.279,ACTIVE,211.70,333.33,59.981,1437303603,"201051344000853","174011321042388",27.39,19.80,0,327.02,338.14,7.8,5.6,0.031,177259.2,177259.2,7082,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303624,262658.00
07/19/2015 07:00,2,0.281,ACTIVE,211.70,332.73,59.975,1437303603,"201051344000582","174011321042388",27.35,19.50,0,327.02,337.24,7.8,5.6,0.031,177220.3,177220.3,7066,0,0,0,L,1122011218,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303625,262659.00
07/19/2015 07:00,2,0.301,ACTIVE,211.03,331.23,59.975,1437303603,"201051344000469","174011321042388",26.38,19.00,0,315.60,344.45,8.1,5.9,0.044,172523.4,172523.4,7076,0,0,0,L,1122011218,1,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303634,262660.00
07/19/2015 07:00,2,0.260,ACTIVE,211.03,332.73,59.986,1437303603,"201051344000988","174011321042388",27.08,19.80,0,325.22,338.14,7.2,5.0,0.035,171976.6,171976.6,7069,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303635,262661.00
07/19/2015 07:00,2,0.268,ACTIVE,211.25,332.13,59.975,1437303603,"201051344001158","174011321042388",27.61,19.50,0,324.92,338.14,7.5,5.3,0.035,177972.4,177972.4,7068,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303636,262662.00
07/19/2015 07:00,2,0.275,ACTIVE,211.03,330.93,59.949,1437303603,"201051344001025","174011321042388",27.14,19.50,0,327.02,336.94,7.6,5.4,0.035,181761.1,181761.1,7064,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303637,262663.00
07/19/2015 07:00,1,0.124,ACTIVE_NO_POWER,212.8,401.12,60.03,1437303603,"033051125000118","174011321042388",35.41,19,0.000,321.55,441.36,4.3,0.0,0.000,57985.4,57985.5,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303638,262664.00
07/19/2015 07:00,2,0.289,ACTIVE,211.03,331.53,59.981,1437303603,"201051344000569","174011321042388",27.08,19.80,0,326.72,336.64,8.0,5.8,0.027,185088.5,185088.5,7081,0,0,0,L,1122011218,1,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303639,262665.00
07/19/2015 07:00,2,0.121,ALERT,212.38,334.24,59.991,1437303603,"274151322000094","174011321042388",30.12,20.70,0,293.36,390.74,3.7,1.7,0.022,366825.7,366825.7,8466,0,0,0,L,1151911521,1,121.78,122.91,0002,16,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303641,262666.00
07/19/2015 07:00,2,0.293,ACTIVE,210.80,330.63,59.981,1437303603,"201051344000458","174011321042388",27.00,20.70,0,325.22,336.64,8.1,5.8,0.040,180923.6,180923.6,7072,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303648,262667.00
07/19/2015 07:00,2,0.211,ACTIVE,212.61,333.03,59.991,1437303603,"274151322000087","174011321042388",25.68,22.30,0,329.73,338.74,5.5,3.4,0.018,437835.3,437835.3,7942,0,0,0,L,1151911521,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303649,262668.00
07/19/2015 07:00,2,0.223,ACTIVE,211.93,334.24,59.975,1437303603,"274151322000052","174011321042388",26.66,21.80,0,323.11,341.45,6.0,3.9,0.000,468193.5,468193.5,8345,0,0,0,L,1151911521,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303650,262669.00
07/19/2015 07:00,2,0.262,ACTIVE,211.48,332.43,59.954,1437303603,"201051344001145","174011321042388",28.19,19.50,0,325.82,339.04,7.5,5.3,0.035,186139.5,186139.5,7086,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303651,262670.00
07/19/2015 07:00,2,0.264,ACTIVE,211.48,332.43,59.986,1437303603,"201051344000685","174011321042388",27.06,19.80,0,316.80,345.66,7.2,5.1,0.031,185058.0,185058.0,7084,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303652,262671.00
07/19/2015 07:00,2,0.188,ACTIVE,211.93,334.84,59.959,1437303603,"274151322000088","174011321042388",25.74,21.50,0,330.33,338.74,4.9,2.8,0.027,448808.6,448808.6,7956,0,0,0,L,1151911521,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303653,262672.00
07/19/2015 07:00,2,0.291,ACTIVE,211.25,330.93,59.981,1437303603,"201051344000438","174011321042388",27.31,19.50,0,326.12,337.24,8.1,5.9,0.035,185147.6,185147.6,7066,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303654,262673.00
07/19/2015 07:00,2,0.287,ACTIVE,211.03,331.53,59.986,1437303603,"201051344001135","174011321042388",27.45,19.50,0,325.52,335.74,8.0,5.8,0.031,176501.8,176501.8,7047,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303655,262674.00
07/19/2015 07:00,2,0.312,ACTIVE,211.48,333.03,59.981,1437303603,"201051344000417","174011321042388",27.57,20.00,0,323.72,339.34,8.8,6.5,0.031,180618.3,180618.3,7065,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303656,262675.00
07/19/2015 07:00,2,0.285,ACTIVE,211.03,332.13,59.986,1437303603,"201051344000594","174011321042388",28.01,20.00,0,322.81,336.94,8.1,5.9,0.031,181472.0,181472.0,7074,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303657,262676.00
07/19/2015 07:00,2,0.203,ACTIVE,212.61,334.54,59.975,1437303603,"274151322000083","174011321042388",25.82,21.00,0,324.92,341.45,5.3,3.2,0.022,464266.3,464266.3,8373,0,0,0,L,1151911521,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303658,262677.00
07/19/2015 07:00,2,0.301,ACTIVE,211.48,332.43,59.981,1437303603,"201051344000585","174011321042388",27.19,20.00,0,325.52,337.84,8.3,6.1,0.027,180603.2,180603.2,7065,0,0,0,L,1122011218,1,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303659,262678.00
07/19/2015 07:00,2,0.205,ACTIVE,212.16,335.44,59.981,1437303603,"274151322000054","174011321042388",26.08,21.80,0,330.03,338.74,5.4,3.3,0.027,459199.0,459199.0,7944,0,0,0,L,1151911521,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303660,262679.00
07/19/2015 07:00,2,0.283,ACTIVE,211.25,331.53,59.986,1437303603,"201051344001203","174011321042388",26.88,19.80,0,326.72,337.54,7.8,5.6,0.031,181633.2,181633.2,7072,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303661,262680.00
07/19/2015 07:00,2,0.287,ACTIVE,210.80,331.83,59.981,1437303603,"201051344000646","174011321042388",27.14,19.80,0,324.02,337.84,7.9,5.7,0.031,178596.6,178596.6,7059,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303662,262681.00
07/19/2015 07:00,2,0.141,ACTIVE,213.06,334.84,59.986,1437303603,"274151322000068","174011321042388",30.57,21.80,0,318.30,357.08,4.4,2.3,0.018,365990.5,365990.5,8073,0,0,0,L,1151911521,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303663,262682.00
07/19/2015 07:00,2,0.217,ACTIVE,212.83,335.14,59.965,1437303603,"274151322000076","174011321042388",26.88,21.30,0,331.83,339.04,5.9,3.8,0.027,490004.8,490004.8,8344,0,0,0,L,1151911521,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303664,262683.00
07/19/2015 07:00,2,0.295,ACTIVE,211.03,331.83,59.975,1437303603,"201051344000890","174011321042388",27.89,19.80,0,323.72,339.34,8.4,6.2,0.035,182999.7,182999.7,7069,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303671,262684.00
07/19/2015 07:00,2,0.246,ACTIVE,211.03,332.13,59.981,1437303603,"201051344000900","174011321042388",26.62,19.50,0,324.62,337.54,6.7,4.5,0.031,183383.0,183383.0,7087,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303672,262685.00
07/19/2015 07:00,2,0.281,ACTIVE,211.70,333.63,59.986,1437303603,"201051344000633","174011321042388",27.61,19.80,0,316.20,346.86,7.9,5.7,0.040,172846.6,172846.6,7091,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303673,262686.00
07/19/2015 07:00,1,0.054,ACTIVE_NO_POWER,213.3,355.97,60.03,1437303603,"040051121000185","174011321042388",26.38,18,0.000,300.91,438.74,1.4,0.0,0.000,50941.699999999,50941.699999999,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303674,262687.00
07/19/2015 07:00,2,0.277,ACTIVE,211.03,331.53,59.981,1437303603,"201051344000983","174011321042388",28.47,20.00,0,325.52,336.04,8.1,5.8,0.035,180357.7,180357.7,7084,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303675,262688.00
07/19/2015 07:00,2,0.281,ACTIVE,211.25,333.03,59.981,1437303603,"201051344000917","174011321042388",27.06,20.70,0,324.92,338.74,7.8,5.6,0.031,183474.7,183474.7,7085,0,0,0,L,1122011218,1,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303676,262689.00
07/19/2015 07:00,1,0.109,ACTIVE_NO_POWER,213.2,416.01,60.03,1437303603,"033051125000135","174011321042388",31.29,20,0.000,319.88,439.54,3.3,0.0,0.000,43221.20000001,43221.20000001,181,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303677,262690.00
07/19/2015 07:00,2,0.293,ACTIVE,211.48,332.73,59.986,1437303603,"201051344000648","174011321042388",27.25,19.30,0,326.72,337.54,8.2,5.9,0.035,179070.7,179070.7,7083,0,0,0,L,1122011218,1,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303678,262691.00
