ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2015 07:00,2,0.305,ACTIVE,211.25,333.03,59.986,1437303603,"201051344001093","174011321042388",27.29,20.30,0,325.22,339.04,8.4,6.2,0.027,181613.1,181613.1,7073,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303679,262692.00
07/19/2015 07:00,2,0.283,ACTIVE,211.70,332.73,59.981,1437303603,"201051344000645","174011321042388",26.44,20.00,0,326.72,336.94,7.6,5.4,0.040,179722.0,179722.0,7088,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303680,262693.00
07/19/2015 07:00,2,0.119,ACTIVE,212.61,335.14,59.981,1437303603,"274151322000085","174011321042388",30.00,21.30,0,316.50,344.15,3.6,1.5,0.018,461589.6,461589.6,8354,0,0,0,L,1151911521,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303681,262694.00
07/19/2015 07:00,2,0.283,ACTIVE,211.48,333.03,59.981,1437303603,"201051344000651","174011321042388",27.12,19.30,0,326.42,337.24,7.8,5.6,0.031,179092.3,179092.3,7067,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303682,262695.00
07/19/2015 07:00,2,0.287,ACTIVE,211.48,331.83,59.986,1437303603,"201051344000867","174011321042388",27.19,20.30,0,321.61,340.55,7.9,5.7,0.035,171573.6,171573.6,7090,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303683,262696.00
07/19/2015 07:00,2,0.281,ACTIVE,211.25,332.13,59.981,1437303603,"201051344001230","174011321042388",27.57,19.50,0,321.91,339.34,7.9,5.7,0.035,182661.3,182661.3,7092,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303690,262697.00
07/19/2015 07:00,2,0.285,ACTIVE,211.70,333.63,59.986,1437303603,"201051344000576","174011321042388",27.31,19.50,0,318.00,345.06,7.9,5.7,0.031,178904.6,178904.6,7100,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303691,262698.00
07/19/2015 07:00,2,0.312,ACTIVE,211.03,332.13,59.981,1437303603,"201051344000579","174011321042388",27.87,20.30,0,326.12,336.04,8.8,6.6,0.035,185631.9,185631.9,7069,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303692,262699.00
07/19/2015 07:00,1,0.062,ALERT,213.4,355.04,60.00,1437303603,"040051121000068","174011321042388",25.27,18,0.000,354.58,378.10,1.5,0.0,0.000,49237.8,49237.8,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437303698,262700.00
07/19/2015 07:00,1,0.067,ACTIVE_NO_POWER,213.2,396.67,60.00,1437303603,"033051125000150","174011321042388",37.45,19,0.000,319.83,440.21,2.1,0.0,0.000,58095.800000012,58095.800000012,102,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303699,262701.00
07/19/2015 07:00,1,0.138,ACTIVE_NO_POWER,212.8,348.86,60.03,1437303603,"040051121000095","174011321042388",24.72,18,0.000,299.84,437.47,3.4,0.0,0.000,49542.7,49542.7,16,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303700,262702.00
07/19/2015 07:00,1,0.048,ACTIVE_NO_POWER,213.6,397.04,60.03,1437303603,"040051121000097","174011321042388",28.09,19,0.000,322.37,438.53,1.3,0.0,0.000,52014.900000012,52014.900000012,23,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437303707,262703.00
07/19/2015 07:00,1,0.063,ALERT,214.3,382.02,60.03,1437303603,"033051125000132","174011321042388",36.85,19,0.000,343.22,382.36,2.3,0.0,0.000,43432.600000024,43433.100000024,356,0,0,0,L,2361,111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437303972,262704.00
07/19/2015 07:00,1,0.083,ALERT,213.8,304.18,60.03,1437303603,"040051121000116","174011321042388",28.10,18,0.000,303.55,309.21,2.3,0.0,0.000,51103.100000024,51103.100000024,4,0,0,0,L,2361,259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437304169,262705.00
07/19/2015 07:15,2,0.359,ACTIVE,211.93,333.63,59.996,1437304503,"201051344000955","174011321042388",27.81,20.30,0,324.62,338.44,10.2,7.9,0.049,184563.1,184563.1,7077,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304505,262706.00
07/19/2015 07:15,2,0.260,ACTIVE,213.29,336.64,59.965,1437304503,"274151322000095","174011321042388",26.90,21.50,0,330.63,340.25,7.1,5.0,0.031,484083.9,484083.9,7978,0,0,0,L,1151911521,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304506,262707.00
07/19/2015 07:15,2,0.346,ACTIVE,212.16,334.24,59.970,1437304503,"201051344000868","174011321042388",27.55,19.80,0,325.52,339.34,9.7,7.4,0.053,170936.3,170936.3,7083,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304507,262708.00
07/19/2015 07:15,2,0.344,ACTIVE,212.61,335.74,59.965,1437304503,"201051344000853","174011321042388",27.31,20.00,0,327.32,340.55,9.5,7.3,0.057,177260.8,177260.8,7083,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304508,262709.00
07/19/2015 07:15,2,0.342,ACTIVE,212.61,335.74,59.970,1437304503,"201051344000582","174011321042388",27.51,19.80,0,327.02,339.65,9.6,7.3,0.053,177221.9,177221.9,7067,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304509,262710.00
07/19/2015 07:15,2,0.346,ACTIVE,212.38,334.54,59.954,1437304503,"201051344000469","174011321042388",28.13,19.50,0,324.62,339.34,9.8,7.6,0.049,172525.1,172525.1,7077,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304511,262711.00
07/19/2015 07:15,2,0.326,ACTIVE,212.16,334.84,59.970,1437304503,"201051344000988","174011321042388",27.23,20.30,0,325.52,340.55,9.0,6.8,0.053,171978.0,171978.0,7070,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304512,262712.00
07/19/2015 07:15,2,0.338,ACTIVE,212.16,334.54,59.965,1437304503,"201051344001158","174011321042388",26.92,19.80,0,325.52,339.04,9.2,7.0,0.044,177973.9,177973.9,7069,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304513,262713.00
07/19/2015 07:15,2,0.340,ACTIVE,212.16,333.03,59.959,1437304503,"201051344001025","174011321042388",27.37,19.80,0,326.42,339.95,9.4,7.2,0.053,181762.7,181762.7,7065,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304514,262714.00
07/19/2015 07:15,1,0.158,ACTIVE_NO_POWER,213.9,392.61,60.00,1437304503,"033051125000118","174011321042388",37.34,20,0.000,320.96,442.35,5.8,0.0,0.000,57985.5,57986.2,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304515,262715.00
07/19/2015 07:15,2,0.336,ACTIVE,212.16,334.24,59.975,1437304503,"201051344000569","174011321042388",28.37,20.30,0,325.82,339.34,9.7,7.5,0.049,185090.2,185090.2,7082,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304516,262716.00
07/19/2015 07:15,2,0.160,ACTIVE,213.51,358.88,59.981,1437304503,"274151322000094","174011321042388",33.56,21.50,0,330.93,362.49,5.4,3.3,0.022,366826.2,366826.2,8468,0,0,0,L,1151911521,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304517,262717.00
07/19/2015 07:15,1,0.107,ACTIVE,213.9,340.97,60.03,1437304503,"040051121000068","174011321042388",24.20,18,0.093,299.97,438.86,2.3,7.2,0.000,49237.8,49237.8,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304518,262718.00
07/19/2015 07:15,2,0.344,ACTIVE,211.93,333.63,59.975,1437304503,"201051344000458","174011321042388",27.89,21.00,0,325.52,338.74,9.8,7.5,0.049,180925.2,180925.2,7073,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304519,262719.00
07/19/2015 07:15,2,0.266,ACTIVE,213.51,336.94,59.938,1437304503,"274151322000087","174011321042388",26.16,23.00,0,330.33,340.85,7.1,4.9,0.035,437836.3,437836.3,7943,0,0,0,L,1151911521,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304520,262720.00
07/19/2015 07:15,2,0.275,ACTIVE,213.06,337.24,59.975,1437304503,"274151322000052","174011321042388",27.27,22.30,0,329.43,341.15,7.6,5.4,0.022,468194.6,468194.6,8346,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304521,262721.00
07/19/2015 07:15,2,0.324,ACTIVE,212.38,334.84,59.944,1437304503,"201051344001145","174011321042388",28.03,19.80,0,327.32,339.95,9.2,7.0,0.040,186140.9,186140.9,7087,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304522,262722.00
07/19/2015 07:15,2,0.316,ACTIVE,212.61,334.84,59.975,1437304503,"201051344000685","174011321042388",27.63,20.00,0,326.72,339.04,8.8,6.6,0.044,185059.4,185059.4,7085,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304523,262723.00
07/19/2015 07:15,2,0.246,ACTIVE,213.06,335.74,59.975,1437304503,"274151322000088","174011321042388",26.00,21.80,0,329.73,340.85,6.5,4.3,0.031,448809.4,448809.4,7957,0,0,0,L,1151911521,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304524,262724.00
07/19/2015 07:15,2,0.342,ACTIVE,212.38,334.24,59.975,1437304503,"201051344000438","174011321042388",28.13,20.00,0,326.72,339.65,9.8,7.5,0.049,185149.2,185149.2,7067,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304525,262725.00
07/19/2015 07:15,2,0.348,ACTIVE,211.93,333.03,59.975,1437304503,"201051344001135","174011321042388",27.71,19.80,0,326.12,338.74,9.8,7.5,0.049,176503.4,176503.4,7048,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304526,262726.00
07/19/2015 07:15,2,0.375,ACTIVE,212.38,334.84,59.970,1437304503,"201051344000417","174011321042388",27.31,20.30,0,326.42,339.65,10.4,8.1,0.049,180620.0,180620.0,7066,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304526,262727.00
07/19/2015 07:15,2,0.346,ACTIVE,211.70,334.24,59.975,1437304503,"201051344000594","174011321042388",28.31,20.70,0,324.92,339.04,9.9,7.6,0.053,181473.7,181473.7,7075,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304527,262728.00
07/19/2015 07:15,2,0.258,ACTIVE,213.06,336.64,59.938,1437304503,"274151322000083","174011321042388",26.54,21.80,0,330.33,340.85,7.0,4.8,0.022,464267.3,464267.3,8374,0,0,0,L,1151911521,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304528,262729.00
07/19/2015 07:15,2,0.365,ACTIVE,212.38,335.14,59.975,1437304503,"201051344000585","174011321042388",27.29,20.30,0,326.72,339.95,10.1,7.8,0.049,180604.9,180604.9,7066,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304529,262730.00
07/19/2015 07:15,2,0.260,ACTIVE,213.06,335.44,59.965,1437304503,"274151322000054","174011321042388",26.76,22.30,0,330.03,340.85,7.1,4.9,0.031,459200.0,459200.0,7945,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304530,262731.00
07/19/2015 07:15,2,0.352,ACTIVE,212.38,333.33,59.975,1437304503,"201051344001203","174011321042388",26.98,20.00,0,326.72,340.55,9.7,7.4,0.049,181634.7,181634.7,7073,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304531,262732.00
07/19/2015 07:15,2,0.338,ACTIVE,211.70,333.33,59.975,1437304503,"201051344000646","174011321042388",28.25,20.00,0,324.92,339.04,9.7,7.4,0.049,178598.2,178598.2,7060,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304532,262733.00
07/19/2015 07:15,2,0.182,ACTIVE,213.96,367.30,59.954,1437304503,"274151322000068","174011321042388",34.29,22.80,0,331.83,372.41,6.3,4.2,0.027,365991.2,365991.2,8074,0,0,0,L,1151911521,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304533,262734.00
07/19/2015 07:15,2,0.275,ACTIVE,213.96,337.84,59.970,1437304503,"274151322000076","174011321042388",27.37,22.00,0,331.53,341.75,7.6,5.4,0.035,490005.9,490005.9,8345,0,0,0,L,1151911521,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304534,262735.00
07/19/2015 07:15,1,0.154,ACTIVE_NO_POWER,214.2,418.04,60.00,1437304503,"033051125000132","174011321042388",32.06,20,0.000,322.10,439.34,4.9,0.0,0.000,43433.100000024,43433.300000012,359,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304535,262736.00
07/19/2015 07:15,1,0.178,ACTIVE_NO_POWER,214.1,417.03,60.03,1437304503,"033051125000150","174011321042388",34.96,19,0.000,318.01,442.36,6.1,0.0,0.000,58095.800000012,58096.400000036,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304536,262737.00
07/19/2015 07:15,2,0.363,ACTIVE,211.93,333.33,59.975,1437304503,"201051344000890","174011321042388",27.47,20.30,0,326.12,339.04,10.1,7.8,0.049,183001.4,183001.4,7070,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304537,262738.00
07/19/2015 07:15,2,0.307,ACTIVE,211.93,333.93,59.970,1437304503,"201051344000900","174011321042388",26.96,19.80,0,324.92,339.04,8.4,6.2,0.049,183384.3,183384.3,7088,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304538,262739.00
07/19/2015 07:15,2,0.348,ACTIVE,212.38,335.14,59.970,1437304503,"201051344000633","174011321042388",27.00,20.00,0,325.52,340.25,9.6,7.3,0.049,172848.2,172848.2,7092,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304539,262740.00
07/19/2015 07:15,2,0.350,ACTIVE,211.93,333.33,59.970,1437304503,"201051344000983","174011321042388",27.79,20.30,0,326.12,339.34,9.9,7.6,0.053,180359.3,180359.3,7085,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304541,262741.00
07/19/2015 07:15,2,0.344,ACTIVE,212.16,334.54,59.954,1437304503,"201051344000917","174011321042388",27.47,21.00,0,326.42,339.95,9.6,7.3,0.049,183476.3,183476.3,7086,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304542,262742.00
07/19/2015 07:15,1,0.146,ACTIVE,214.2,328.29,60.03,1437304503,"033051125000135","174011321042388",31.20,20,0.135,319.56,439.61,4.5,14.0,0.065,43221.20000001,43221.60000001,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304545,262743.00
07/19/2015 07:15,2,0.354,ACTIVE,212.16,333.33,59.965,1437304503,"201051344000648","174011321042388",27.83,19.50,0,327.92,340.25,10.0,7.7,0.053,179072.3,179072.3,7084,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304546,262744.00
07/19/2015 07:15,2,0.357,ACTIVE,212.16,334.24,59.959,1437304503,"201051344001093","174011321042388",28.19,20.70,0,327.02,339.34,10.2,8.0,0.044,181614.8,181614.8,7074,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304547,262745.00
07/19/2015 07:15,2,0.342,ACTIVE,212.38,333.33,59.970,1437304503,"201051344000645","174011321042388",27.45,20.30,0,326.72,339.65,9.5,7.3,0.049,179723.5,179723.5,7089,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304548,262746.00
07/19/2015 07:15,2,0.143,ACTIVE,213.29,336.34,59.959,1437304503,"274151322000085","174011321042388",30.53,21.50,0,330.93,341.45,4.5,2.4,0.018,461590.1,461590.1,8355,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304549,262747.00
07/19/2015 07:15,2,0.346,ACTIVE,212.16,334.24,59.965,1437304503,"201051344000651","174011321042388",27.19,19.50,0,327.62,339.95,9.6,7.3,0.053,179093.8,179093.8,7068,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304550,262748.00
07/19/2015 07:15,2,0.348,ACTIVE,211.93,332.73,59.965,1437304503,"201051344000867","174011321042388",27.57,20.70,0,326.12,339.34,9.8,7.5,0.049,171575.1,171575.1,7091,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304551,262749.00
07/19/2015 07:15,2,0.336,ACTIVE,211.93,333.03,59.938,1437304503,"201051344001230","174011321042388",27.93,20.00,0,324.62,338.44,9.5,7.3,0.049,182662.9,182662.9,7093,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304553,262750.00
07/19/2015 07:15,2,0.346,ACTIVE,212.38,334.84,59.959,1437304503,"201051344000576","174011321042388",27.73,19.80,0,326.72,339.95,9.7,7.5,0.044,178906.2,178906.2,7101,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304554,262751.00
07/19/2015 07:15,2,0.383,ACTIVE,211.93,333.33,59.954,1437304503,"201051344000579","174011321042388",27.00,21.00,0,327.02,339.34,10.5,8.2,0.053,185633.7,185633.7,7070,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304555,262752.00
07/19/2015 07:15,1,0.083,ALERT,214.2,374.05,60.03,1437304503,"040051121000116","174011321042388",28.33,18,0.000,373.45,389.24,2.3,0.0,0.000,51103.100000024,51103.100000024,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437304577,262753.00
07/19/2015 07:15,1,0.046,ACTIVE_NO_POWER,214.1,355.35,60.00,1437304503,"040051121000097","174011321042388",28.63,19,0.000,321.08,439.96,1.3,0.0,0.000,52014.900000012,52014.900000012,36,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304586,262754.00
07/19/2015 07:15,1,0.019,ACTIVE_NO_POWER,214.2,353.83,60.03,1437304503,"040051121000195","174011321042388",27.45,18,0.000,324.00,439.72,0.5,0.0,0.000,53743.300000024,53743.300000024,20,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304589,262755.00
07/19/2015 07:15,1,0.054,ACTIVE_NO_POWER,214.3,403.54,60.03,1437304503,"040051121000185","174011321042388",27.29,18,0.000,321.11,437.03,1.4,0.0,0.000,50941.699999999,50941.699999999,21,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304590,262756.00
07/19/2015 07:15,1,0.138,ACTIVE_NO_POWER,213.8,419.88,60.03,1437304503,"040051121000095","174011321042388",25.47,18,0.000,374.79,420.44,3.5,0.0,0.000,49542.7,49542.7,55,0,0,0,L,2361,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437304606,262757.00
07/19/2015 07:30,2,0.461,ACTIVE,211.70,334.24,59.991,1437305404,"201051344000955","174011321042388",27.99,20.70,0,327.32,339.65,13.1,10.7,0.071,184565.3,184565.3,7078,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305405,262758.00
07/19/2015 07:30,1,0.266,ACTIVE_NO_POWER,214.0,391.11,60.03,1437305404,"040051121000195","174011321042388",21.72,19,0.000,323.05,441.65,5.6,0.0,0.000,53743.300000024,53743.399999988,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305406,262759.00
07/19/2015 07:30,2,0.340,ACTIVE,212.83,337.54,59.981,1437305404,"274151322000095","174011321042388",27.71,21.80,0,331.23,340.55,9.5,7.3,0.049,484085.4,484085.4,7979,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305407,262760.00
07/19/2015 07:30,2,0.434,ACTIVE,211.93,335.14,59.991,1437305404,"201051344000868","174011321042388",27.73,19.80,0,327.62,339.95,12.2,9.9,0.066,170938.3,170938.3,7084,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305408,262761.00
07/19/2015 07:30,2,0.418,ACTIVE,212.38,335.44,59.996,1437305404,"201051344000853","174011321042388",27.59,20.30,0,328.82,341.75,11.7,9.4,0.066,177262.8,177262.8,7084,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305409,262762.00
07/19/2015 07:30,2,0.428,ACTIVE,212.61,336.34,59.996,1437305404,"201051344000582","174011321042388",26.76,20.00,0,329.13,340.55,11.6,9.3,0.071,177223.9,177223.9,7068,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305410,262763.00
07/19/2015 07:30,1,0.293,ACTIVE_NO_POWER,213.5,416.27,60.03,1437305404,"040051121000097","174011321042388",23.95,20,0.000,319.49,441.39,6.8,0.0,0.000,52014.900000012,52015.000000012,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305411,262764.00
07/19/2015 07:30,2,0.447,ACTIVE,211.70,334.84,59.991,1437305404,"201051344000469","174011321042388",27.43,19.50,0,326.12,340.55,12.4,10.1,0.075,172527.2,172527.2,7078,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305412,262765.00
07/19/2015 07:30,2,0.410,ACTIVE,211.70,335.14,59.986,1437305404,"201051344000988","174011321042388",27.85,20.70,0,327.02,342.05,11.6,9.3,0.075,171979.9,171979.9,7071,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305413,262766.00
07/19/2015 07:30,2,0.416,ACTIVE,211.70,335.44,59.991,1437305404,"201051344001158","174011321042388",27.65,20.30,0,327.62,340.85,11.7,9.3,0.075,177975.8,177975.8,7070,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305414,262767.00
07/19/2015 07:30,2,0.414,ACTIVE,211.70,333.93,59.986,1437305404,"201051344001025","174011321042388",27.83,20.00,0,328.22,341.15,11.7,9.4,0.066,181764.7,181764.7,7066,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305414,262768.00
07/19/2015 07:30,1,0.229,ACTIVE,213.2,343.03,60.00,1437305404,"033051125000118","174011321042388",38.25,20,0.146,316.30,442.87,8.7,10.9,0.046,57986.2,57987.2,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305416,262769.00
07/19/2015 07:30,2,0.432,ACTIVE,211.70,334.84,59.991,1437305404,"201051344000569","174011321042388",27.67,20.70,0,327.32,340.85,12.1,9.8,0.075,185092.3,185092.3,7083,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305417,262770.00
07/19/2015 07:30,2,0.215,ACTIVE,212.61,388.64,59.986,1437305404,"274151322000094","174011321042388",36.62,22.30,0,333.03,402.46,8.0,5.8,0.040,366827.3,366827.3,8469,0,0,0,L,1151911521,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305418,262771.00
07/19/2015 07:30,1,0.355,ACTIVE,213.2,362.94,60.03,1437305404,"040051121000068","174011321042388",21.98,19,0.133,319.94,440.45,7.7,14.1,0.000,49237.8,49238,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305419,262772.00
07/19/2015 07:30,2,0.428,ACTIVE,211.48,333.03,59.981,1437305404,"201051344000458","174011321042388",27.69,21.30,0,327.92,339.95,12.0,9.7,0.075,180927.4,180927.4,7074,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305420,262773.00
07/19/2015 07:30,2,0.342,ACTIVE,212.83,336.34,59.959,1437305404,"274151322000087","174011321042388",26.98,23.50,0,331.23,342.05,9.4,7.1,0.053,437837.7,437837.7,7944,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305421,262774.00
07/19/2015 07:30,2,0.377,ACTIVE,212.61,337.54,59.975,1437305404,"274151322000052","174011321042388",27.43,22.50,0,330.33,341.75,10.5,8.2,0.049,468196.2,468196.2,8347,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305422,262775.00
07/19/2015 07:30,2,0.406,ACTIVE,211.93,334.84,59.975,1437305404,"201051344001145","174011321042388",28.01,20.30,0,328.82,341.45,11.5,9.2,0.066,186142.9,186142.9,7088,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305423,262776.00
07/19/2015 07:30,2,0.408,ACTIVE,211.93,334.84,59.975,1437305404,"201051344000685","174011321042388",27.02,20.30,0,327.32,340.55,11.2,8.9,0.075,185061.3,185061.3,7086,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305424,262777.00
07/19/2015 07:30,2,0.330,ACTIVE,212.38,336.94,59.965,1437305404,"274151322000088","174011321042388",27.29,22.00,0,330.63,341.45,9.2,6.9,0.053,448810.8,448810.8,7958,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305425,262778.00
07/19/2015 07:30,2,0.439,ACTIVE,211.70,334.24,59.970,1437305404,"201051344000438","174011321042388",27.75,20.30,0,327.32,340.85,12.4,10.0,0.071,185151.4,185151.4,7068,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305426,262779.00
07/19/2015 07:30,2,0.432,ACTIVE,211.48,333.03,59.981,1437305404,"201051344001135","174011321042388",27.59,20.00,0,328.22,339.34,12.1,9.7,0.066,176505.5,176505.5,7049,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305427,262780.00
07/19/2015 07:30,2,0.461,ACTIVE,211.93,334.54,59.970,1437305404,"201051344000417","174011321042388",27.45,20.70,0,327.32,340.85,12.8,10.4,0.071,180622.3,180622.3,7067,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305428,262781.00
07/19/2015 07:30,2,0.445,ACTIVE,211.25,333.93,59.970,1437305404,"201051344000594","174011321042388",27.41,21.00,0,326.12,340.55,12.4,10.0,0.080,181475.8,181475.8,7076,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305429,262782.00
07/19/2015 07:30,2,0.330,ACTIVE,212.83,337.84,59.986,1437305404,"274151322000083","174011321042388",27.51,22.00,0,330.93,341.15,9.2,6.9,0.049,464268.7,464268.7,8375,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305430,262783.00
07/19/2015 07:30,2,0.428,ACTIVE,211.93,334.84,59.975,1437305404,"201051344000585","174011321042388",27.59,20.70,0,327.92,340.85,12.0,9.6,0.062,180607.1,180607.1,7067,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305431,262784.00
07/19/2015 07:30,2,0.344,ACTIVE,212.61,336.94,59.959,1437305404,"274151322000054","174011321042388",27.63,22.50,0,330.33,341.15,9.6,7.3,0.044,459201.5,459201.5,7946,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305432,262785.00
07/19/2015 07:30,2,0.447,ACTIVE,211.93,333.63,59.975,1437305404,"201051344001203","174011321042388",27.43,20.30,0,327.62,341.15,12.4,10.1,0.075,181636.8,181636.8,7074,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305433,262786.00
07/19/2015 07:30,2,0.422,ACTIVE,211.48,333.63,59.970,1437305404,"201051344000646","174011321042388",27.99,20.30,0,326.12,339.95,12.0,9.6,0.071,178600.3,178600.3,7061,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305434,262787.00
07/19/2015 07:30,2,0.213,ACTIVE,213.51,413.59,59.975,1437305404,"274151322000068","174011321042388",38.92,23.80,0,334.24,415.39,8.4,6.2,0.044,365992.5,365992.5,8075,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305435,262788.00
07/19/2015 07:30,2,0.379,ACTIVE,213.51,336.64,59.965,1437305404,"274151322000076","174011321042388",27.85,22.50,0,332.43,342.35,10.7,8.4,0.066,490007.6,490007.6,8346,0,0,0,L,1151911521,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305435,262789.00
07/19/2015 07:30,1,0.211,ACTIVE_NO_POWER,213.5,401.36,60.00,1437305404,"033051125000132","174011321042388",33.43,20,0.000,321.37,439.40,7.0,0.0,0.000,43433.300000012,43434,361,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305437,262790.00
07/19/2015 07:30,1,0.237,ACTIVE_NO_POWER,213.7,424.05,60.03,1437305404,"033051125000150","174011321042388",37.60,20,0.000,314.66,444.62,8.8,0.0,0.000,58096.400000036,58097.5,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305438,262791.00
07/19/2015 07:30,2,0.451,ACTIVE,211.70,333.33,59.975,1437305404,"201051344000890","174011321042388",28.25,20.70,0,327.02,340.25,12.9,10.6,0.071,183003.6,183003.6,7071,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305439,262792.00
07/19/2015 07:30,2,0.393,ACTIVE,211.70,333.93,59.965,1437305404,"201051344000900","174011321042388",27.27,20.00,0,326.42,340.25,10.9,8.6,0.071,183386.1,183386.1,7089,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305440,262793.00
07/19/2015 07:30,2,0.436,ACTIVE,212.16,335.14,59.959,1437305404,"201051344000633","174011321042388",27.83,20.30,0,327.32,342.05,12.3,10.0,0.075,172850.3,172850.3,7093,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305441,262794.00
07/19/2015 07:30,1,0.053,ACTIVE_NO_POWER,213.8,341.87,60.03,1437305404,"040051121000185","174011321042388",27.96,19,0.000,320.06,439.26,1.4,0.0,0.000,50941.699999999,50941.699999999,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305442,262795.00
07/19/2015 07:30,2,0.424,ACTIVE,211.70,333.03,59.975,1437305404,"201051344000983","174011321042388",28.15,20.70,0,327.62,339.34,12.1,9.8,0.075,180361.5,180361.5,7086,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305443,262796.00
07/19/2015 07:30,2,0.420,ACTIVE,211.93,334.54,59.991,1437305404,"201051344000917","174011321042388",27.35,21.30,0,327.02,340.55,11.7,9.3,0.071,183478.3,183478.3,7087,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305444,262797.00
07/19/2015 07:30,1,0.332,ACTIVE_NO_POWER,213.8,375.80,60.03,1437305404,"040051121000116","174011321042388",23.79,19,0.000,302.39,439.56,7.7,0.0,0.000,51103.100000024,51103.200000024,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305445,262798.00
07/19/2015 07:30,1,0.187,ACTIVE_NO_POWER,214.0,411.13,60.00,1437305404,"033051125000135","174011321042388",33.15,21,0.000,320.03,439.50,6.1,0.0,0.000,43221.60000001,43222.20000001,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305446,262799.00
07/19/2015 07:30,2,0.451,ACTIVE,212.16,334.24,59.981,1437305404,"201051344000648","174011321042388",27.00,19.80,0,327.62,341.15,12.4,10.0,0.075,179074.5,179074.5,7085,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305447,262800.00
07/19/2015 07:30,2,0.475,ACTIVE,211.93,334.84,59.970,1437305404,"201051344001093","174011321042388",28.51,21.00,0,327.92,341.15,13.8,11.4,0.075,181617.1,181617.1,7075,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305448,262801.00
07/19/2015 07:30,2,0.418,ACTIVE,212.16,333.93,59.970,1437305404,"201051344000645","174011321042388",28.13,20.70,0,327.62,341.45,11.9,9.6,0.066,179725.5,179725.5,7090,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305449,262802.00
07/19/2015 07:30,2,0.348,ACTIVE,213.29,337.54,59.954,1437305404,"274151322000085","174011321042388",27.79,21.80,0,331.83,342.65,9.8,7.5,0.053,461590.9,461590.9,8356,0,0,0,L,1151911521,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305450,262803.00
07/19/2015 07:30,2,0.436,ACTIVE,211.93,334.24,59.981,1437305404,"201051344000651","174011321042388",26.70,19.80,0,328.22,340.55,11.8,9.5,0.071,179095.9,179095.9,7069,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305451,262804.00
07/19/2015 07:30,2,0.438,ACTIVE,212.16,333.03,59.975,1437305404,"201051344000867","174011321042388",28.01,21.00,0,327.32,340.25,12.4,10.1,0.066,171577.3,171577.3,7092,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305452,262805.00
07/19/2015 07:30,1,0.397,ACTIVE_NO_POWER,213.5,388.36,60.03,1437305404,"040051121000095","174011321042388",21.78,19,0.000,316.67,437.77,8.5,0.0,0.119,49542.7,49543,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305453,262806.00
07/19/2015 07:30,2,0.439,ACTIVE,211.93,333.33,59.986,1437305404,"201051344001230","174011321042388",27.77,20.30,0,325.52,339.34,12.4,10.0,0.075,182665.0,182665.0,7094,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305454,262807.00
07/19/2015 07:30,2,0.412,ACTIVE,212.16,335.44,59.965,1437305404,"201051344000576","174011321042388",28.51,19.80,0,328.22,341.15,11.9,9.6,0.075,178908.3,178908.3,7102,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305455,262808.00
07/19/2015 07:30,2,0.473,ACTIVE,211.70,333.93,59.975,1437305404,"201051344000579","174011321042388",27.23,21.30,0,327.62,340.55,13.1,10.7,0.066,185636.0,185636.0,7071,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437305456,262809.00
07/19/2015 07:45,2,0.666,ACTIVE,211.25,335.74,59.959,1437306304,"201051344000955","174011321042388",28.71,21.00,0,327.32,344.76,19.4,16.8,0.137,184568.6,184568.6,7079,0,0,0,L,1122011218,0,121.10,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306305,262810.00
07/19/2015 07:45,1,0.365,ACTIVE,213.5,383.76,60.03,1437306304,"040051121000195","174011321042388",25.18,20,0.141,320.17,442.99,9.1,11.4,0.000,53743.399999988,53744.399999988,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306306,262811.00
07/19/2015 07:45,2,0.527,ACTIVE,212.61,337.84,59.975,1437306304,"274151322000095","174011321042388",28.51,22.30,0,331.53,344.15,15.2,12.7,0.088,484087.7,484087.7,7980,0,0,0,L,1151911521,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306307,262812.00
07/19/2015 07:45,2,0.613,ACTIVE,211.48,336.64,59.986,1437306304,"201051344000868","174011321042388",28.94,20.00,0,327.32,345.36,18.0,15.4,0.115,170941.4,170941.4,7085,0,0,0,L,1122011218,0,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306308,262813.00
07/19/2015 07:45,2,0.598,ACTIVE,212.16,337.54,59.981,1437306304,"201051344000853","174011321042388",28.67,20.70,0,328.82,345.66,17.4,14.9,0.119,177265.7,177265.7,7085,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306309,262814.00
07/19/2015 07:45,2,0.590,ACTIVE,212.16,336.94,59.986,1437306304,"201051344000582","174011321042388",28.37,20.30,0,328.22,345.66,17.0,14.5,0.115,177226.8,177226.8,7069,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306310,262815.00
07/19/2015 07:45,1,0.494,ACTIVE_NO_POWER,213.5,376.28,60.03,1437306304,"040051121000097","174011321042388",25.34,21,0.000,318.84,442.35,12.4,0.0,0.139,52015.000000012,52016.500000012,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306311,262816.00
07/19/2015 07:45,2,0.641,ACTIVE,211.70,337.54,59.970,1437306304,"201051344000469","174011321042388",28.19,19.80,0,325.82,345.66,18.3,15.8,0.141,172530.3,172530.3,7079,0,0,0,L,1122011218,0,121.10,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306312,262817.00
07/19/2015 07:45,2,0.596,ACTIVE,211.70,339.65,59.996,1437306304,"201051344000988","174011321042388",29.04,21.00,0,326.72,347.16,17.5,15.0,0.119,171982.8,171982.8,7072,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306313,262818.00
07/19/2015 07:45,2,0.598,ACTIVE,211.70,337.54,59.986,1437306304,"201051344001158","174011321042388",28.57,20.30,0,327.02,345.36,17.3,14.8,0.119,177978.8,177978.8,7071,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306314,262819.00
07/19/2015 07:45,2,0.582,ACTIVE,211.70,336.04,59.991,1437306304,"201051344001025","174011321042388",28.94,20.30,0,328.22,345.66,17.1,14.6,0.106,181767.6,181767.6,7067,0,0,0,L,1122011218,0,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306315,262820.00
07/19/2015 07:45,1,0.388,ACTIVE,213.5,335.60,60.03,1437306304,"033051125000118","174011321042388",38.20,21,0.094,318.63,442.83,14.7,6.5,0.167,57987.2,57989.2,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306316,262821.00
07/19/2015 07:45,2,0.605,ACTIVE,211.70,338.14,59.986,1437306304,"201051344000569","174011321042388",28.67,21.00,0,327.32,345.36,17.6,15.1,0.119,185095.2,185095.2,7084,0,0,0,L,1122011218,0,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306317,262822.00
07/19/2015 07:45,2,0.350,ACTIVE,212.83,406.37,59.986,1437306304,"274151322000094","174011321042388",38.11,23.30,0,333.63,424.11,13.6,11.2,0.088,366829.4,366829.4,8470,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306318,262823.00
07/19/2015 07:45,1,0.571,ACTIVE_NO_POWER,213.6,326.40,60.03,1437306304,"040051121000068","174011321042388",22.74,20,0.140,319.41,440.22,12.9,0.0,0.235,49238,49239.5,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306319,262824.00
07/19/2015 07:45,2,0.600,ACTIVE,211.70,336.34,59.981,1437306304,"201051344000458","174011321042388",28.51,21.50,0,326.72,345.36,17.4,14.8,0.115,180930.3,180930.3,7075,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306320,262825.00
07/19/2015 07:45,2,0.527,ACTIVE,213.06,340.25,59.981,1437306304,"274151322000087","174011321042388",27.75,24.30,0,330.93,344.45,14.8,12.4,0.084,437840.1,437840.1,7945,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306321,262826.00
07/19/2015 07:45,2,0.578,ACTIVE,212.38,337.84,59.981,1437306304,"274151322000052","174011321042388",28.27,23.00,0,330.63,345.06,16.5,14.0,0.097,468198.9,468198.9,8348,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306322,262827.00
07/19/2015 07:45,2,0.582,ACTIVE,212.16,338.14,59.981,1437306304,"201051344001145","174011321042388",28.13,20.70,0,327.02,345.66,16.6,14.1,0.115,186145.7,186145.7,7089,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306323,262828.00
07/19/2015 07:45,2,0.578,ACTIVE,211.93,336.64,59.986,1437306304,"201051344000685","174011321042388",28.67,21.00,0,325.82,345.06,16.8,14.3,0.124,185064.1,185064.1,7087,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306324,262829.00
07/19/2015 07:45,2,0.537,ACTIVE,212.16,336.64,59.981,1437306304,"274151322000088","174011321042388",27.63,22.50,0,330.63,344.45,15.0,12.6,0.080,448813.1,448813.1,7959,0,0,0,L,1151911521,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306325,262830.00
07/19/2015 07:45,2,0.609,ACTIVE,211.70,336.34,60.007,1437306304,"201051344000438","174011321042388",29.52,20.70,0,327.92,346.26,18.2,15.7,0.124,185154.5,185154.5,7069,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306326,262831.00
07/19/2015 07:45,2,0.607,ACTIVE,211.48,335.74,59.981,1437306304,"201051344001135","174011321042388",28.51,20.30,0,327.02,344.76,17.6,15.0,0.124,176508.5,176508.5,7050,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306327,262832.00
07/19/2015 07:45,2,0.639,ACTIVE,211.93,336.34,59.981,1437306304,"201051344000417","174011321042388",28.73,21.00,0,327.02,345.66,18.6,16.0,0.110,180625.5,180625.5,7068,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306328,262833.00
07/19/2015 07:45,2,0.627,ACTIVE,211.25,336.34,59.970,1437306304,"201051344000594","174011321042388",28.63,21.30,0,325.52,345.96,18.2,15.7,0.128,181478.9,181478.9,7077,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306329,262834.00
07/19/2015 07:45,2,0.488,ACTIVE,212.38,339.04,59.975,1437306304,"274151322000083","174011321042388",28.49,22.50,0,331.23,344.15,14.1,11.7,0.093,464270.9,464270.9,8376,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306330,262835.00
07/19/2015 07:45,2,0.574,ACTIVE,211.93,336.64,59.986,1437306304,"201051344000585","174011321042388",28.27,21.00,0,326.72,345.06,16.5,14.0,0.097,180609.9,180609.9,7068,0,0,0,L,1122011218,0,121.33,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306331,262836.00
