ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2015 07:45,2,0.535,ACTIVE,212.83,337.24,59.981,1437306304,"274151322000054","174011321042388",28.27,22.80,0,330.33,344.76,15.3,12.9,0.097,459203.9,459203.9,7947,0,0,0,L,1151911521,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306332,262837.00
07/19/2015 07:45,2,0.635,ACTIVE,211.70,335.74,60.002,1437306304,"201051344001203","174011321042388",28.82,20.70,0,327.02,346.86,18.5,16.0,0.141,181640.0,181640.0,7075,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306333,262838.00
07/19/2015 07:45,2,0.602,ACTIVE,211.25,336.64,59.959,1437306304,"201051344000646","174011321042388",28.53,20.70,0,326.42,345.06,17.4,14.9,0.115,178603.2,178603.2,7062,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306333,262839.00
07/19/2015 07:45,2,0.232,ACTIVE,213.74,441.54,59.981,1437306304,"274151322000068","174011321042388",41.98,24.80,0,334.24,444.85,9.9,7.6,0.044,365994.3,365994.3,8076,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306334,262840.00
07/19/2015 07:45,2,0.590,ACTIVE,213.51,338.44,59.975,1437306304,"274151322000076","174011321042388",29.30,22.80,0,332.43,345.66,17.6,15.0,0.115,490010.4,490010.4,8347,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306335,262841.00
07/19/2015 07:45,1,0.346,ACTIVE,213.8,351.75,60.03,1437306304,"033051125000132","174011321042388",33.83,20,0.098,318.60,439.27,11.6,1.4,0.220,43434,43435.400000036,363,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306337,262842.00
07/19/2015 07:45,1,0.395,ACTIVE,213.1,388.07,60.03,1437306304,"033051125000150","174011321042388",38.58,20,0.143,317.07,443.61,15.1,11.8,0.007,58097.5,58099.600000024,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306338,262843.00
07/19/2015 07:45,2,0.656,ACTIVE,211.48,335.74,59.975,1437306304,"201051344000890","174011321042388",28.78,21.30,0,326.42,346.26,19.2,16.6,0.137,183006.8,183006.8,7072,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306339,262844.00
07/19/2015 07:45,2,0.578,ACTIVE,211.48,336.34,59.986,1437306304,"201051344000900","174011321042388",28.69,20.00,0,326.42,345.36,16.9,14.3,0.124,183388.8,183388.8,7090,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306340,262845.00
07/19/2015 07:45,2,0.615,ACTIVE,212.16,338.74,59.981,1437306304,"201051344000633","174011321042388",28.84,20.70,0,326.72,346.26,18.0,15.4,0.141,172853.4,172853.4,7094,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306340,262846.00
07/19/2015 07:45,1,0.329,ACTIVE_NO_POWER,213.5,422.15,60.00,1437306304,"040051121000185","174011321042388",24.09,20,0.000,319.46,441.17,7.7,0.0,0.000,50941.699999999,50942.499999999,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306342,262847.00
07/19/2015 07:45,2,0.604,ACTIVE,211.70,336.04,59.981,1437306304,"201051344000983","174011321042388",28.98,21.00,0,325.82,345.06,17.7,15.2,0.133,180364.5,180364.5,7087,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306343,262848.00
07/19/2015 07:45,2,0.551,ACTIVE,211.70,336.34,59.996,1437306304,"201051344000917","174011321042388",29.38,21.50,0,326.42,344.15,16.4,13.9,0.110,183481.1,183481.1,7088,0,0,0,L,1122011218,0,121.33,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306344,262849.00
07/19/2015 07:45,1,0.526,ACTIVE_NO_POWER,213.3,348.85,60.03,1437306304,"040051121000116","174011321042388",25.08,20,0.000,314.61,440.14,13.1,0.0,0.232,51103.200000024,51104.700000024,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306345,262850.00
07/19/2015 07:45,1,0.243,ACTIVE,213.9,362.40,60.03,1437306304,"033051125000135","174011321042388",36.38,21,0.138,318.55,439.39,8.8,12.6,0.003,43222.20000001,43223.30000001,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306347,262851.00
07/19/2015 07:45,2,0.617,ACTIVE,211.70,336.64,59.986,1437306304,"201051344000648","174011321042388",28.55,20.00,0,327.02,345.96,17.9,15.3,0.133,179077.6,179077.6,7086,0,0,0,L,1122011218,0,121.33,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306347,262852.00
07/19/2015 07:45,2,0.713,ACTIVE,211.70,337.54,59.991,1437306304,"201051344001093","174011321042388",28.88,21.30,0,327.02,348.06,20.9,18.3,0.137,181620.7,181620.7,7076,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306348,262853.00
07/19/2015 07:45,2,0.615,ACTIVE,212.16,336.64,59.975,1437306304,"201051344000645","174011321042388",28.31,21.00,0,327.62,345.96,17.7,15.1,0.128,179728.5,179728.5,7091,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306349,262854.00
07/19/2015 07:45,2,0.545,ACTIVE,212.83,337.24,59.970,1437306304,"274151322000085","174011321042388",28.39,22.30,0,331.53,345.06,15.7,13.2,0.093,461593.4,461593.4,8357,0,0,0,L,1151911521,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306350,262855.00
07/19/2015 07:45,2,0.600,ACTIVE,211.93,337.24,59.981,1437306304,"201051344000651","174011321042388",28.63,20.00,0,327.62,345.66,17.4,14.9,0.110,179098.8,179098.8,7070,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306351,262856.00
07/19/2015 07:45,2,0.639,ACTIVE,211.70,335.74,59.991,1437306304,"201051344000867","174011321042388",28.29,21.00,0,327.02,345.96,18.3,15.8,0.124,171580.4,171580.4,7093,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306352,262857.00
07/19/2015 07:45,1,0.626,ACTIVE,213.2,331.02,60.03,1437306304,"040051121000095","174011321042388",22.37,20,0.143,316.66,437.62,13.9,11.8,0.151,49543,49544.5,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306353,262858.00
07/19/2015 07:45,2,0.629,ACTIVE,211.48,336.94,59.986,1437306304,"201051344001230","174011321042388",29.10,21.00,0,325.52,345.06,18.6,16.0,0.133,182668.1,182668.1,7095,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306354,262859.00
07/19/2015 07:45,2,0.611,ACTIVE,212.16,338.14,59.986,1437306304,"201051344000576","174011321042388",28.57,20.00,0,327.32,345.66,17.7,15.2,0.124,178911.3,178911.3,7103,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306355,262860.00
07/19/2015 07:45,2,0.648,ACTIVE,211.70,336.34,59.981,1437306304,"201051344000579","174011321042388",28.92,21.50,0,327.02,345.96,19.0,16.4,0.141,185639.3,185639.3,7072,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437306356,262861.00
07/19/2015 08:00,2,0.996,ACTIVE,211.70,341.75,59.991,1437307204,"201051344000955","174011321042388",29.42,21.50,0,326.72,354.37,29.7,26.8,0.234,184574.0,184574.0,7080,0,0,0,L,1122011218,0,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307205,262862.00
07/19/2015 08:00,1,0.629,ACTIVE,213.9,389.55,60.03,1437307204,"040051121000195","174011321042388",26.00,21,0.101,320.22,442.96,16.2,10.0,0.168,53744.399999988,53746.599999976,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307206,262863.00
07/19/2015 08:00,2,0.854,ACTIVE,212.83,345.66,60.002,1437307204,"274151322000095","174011321042388",29.46,22.80,0,331.53,352.27,25.5,22.7,0.164,484092.1,484092.1,7981,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307207,262864.00
07/19/2015 08:00,2,0.955,ACTIVE,211.93,342.95,59.991,1437307204,"201051344000868","174011321042388",29.00,20.70,0,327.62,354.37,28.1,25.2,0.208,170946.4,170946.4,7086,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307208,262865.00
07/19/2015 08:00,2,0.922,ACTIVE,212.61,343.55,60.002,1437307204,"201051344000853","174011321042388",29.16,21.00,0,329.13,354.97,27.2,24.4,0.208,177270.5,177270.5,7086,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307209,262866.00
07/19/2015 08:00,2,0.922,ACTIVE,212.61,342.65,60.018,1437307204,"201051344000582","174011321042388",28.33,20.70,0,327.92,354.07,26.4,23.6,0.203,177231.5,177231.5,7070,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307210,262867.00
07/19/2015 08:00,1,0.792,ACTIVE,214.2,409.49,60.03,1437307204,"040051121000097","174011321042388",26.15,21,0.164,319.39,440.93,20.6,16.3,0.093,52016.500000012,52019.600000012,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307211,262868.00
07/19/2015 08:00,2,0.973,ACTIVE,212.16,342.95,59.996,1437307204,"201051344000469","174011321042388",29.18,20.00,0,326.72,354.67,28.8,25.9,0.225,172535.4,172535.4,7080,0,0,0,L,1122011218,0,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307212,262869.00
07/19/2015 08:00,2,0.961,ACTIVE,211.93,343.55,60.023,1437307204,"201051344000988","174011321042388",28.78,21.30,0,327.32,356.48,28.1,25.1,0.221,171987.8,171987.8,7073,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307213,262870.00
07/19/2015 08:00,2,0.934,ACTIVE,212.16,341.75,59.996,1437307204,"201051344001158","174011321042388",29.02,20.70,0,327.92,354.97,27.5,24.6,0.217,177983.6,177983.6,7072,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307214,262871.00
07/19/2015 08:00,2,0.922,ACTIVE,211.93,339.65,59.991,1437307204,"201051344001025","174011321042388",28.77,21.00,0,327.32,353.77,26.9,24.0,0.199,181772.3,181772.3,7068,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307215,262872.00
07/19/2015 08:00,1,0.627,ACTIVE,213.6,380.38,60.03,1437307204,"033051125000118","174011321042388",38.96,22,0.190,318.50,442.00,24.3,27.6,0.049,57989.2,57993.1,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307216,262873.00
07/19/2015 08:00,2,0.932,ACTIVE,212.16,341.75,60.002,1437307204,"201051344000569","174011321042388",29.16,21.30,0,328.82,354.37,27.6,24.7,0.208,185100.1,185100.1,7085,0,0,0,L,1122011218,0,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307217,262874.00
07/19/2015 08:00,2,0.586,ACTIVE,212.61,400.06,59.991,1437307204,"274151322000094","174011321042388",37.57,23.80,0,334.54,425.01,22.3,19.6,0.146,366833.2,366833.2,8471,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307218,262875.00
07/19/2015 08:00,1,0.880,ACTIVE,214.3,371.03,60.03,1437307204,"040051121000068","174011321042388",23.82,20,0.166,318.50,440.19,20.8,13.3,0.056,49239.5,49242.7,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307219,262876.00
07/19/2015 08:00,2,0.916,ACTIVE,211.93,339.95,59.996,1437307204,"201051344000458","174011321042388",29.16,21.80,0,327.92,353.17,27.1,24.2,0.212,180935.1,180935.1,7076,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307220,262877.00
07/19/2015 08:00,2,0.842,ACTIVE,212.83,342.65,59.991,1437307204,"274151322000087","174011321042388",27.91,24.80,0,331.23,351.67,23.8,21.0,0.150,437844.2,437844.2,7946,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307221,262878.00
07/19/2015 08:00,2,0.906,ACTIVE,212.61,344.15,59.991,1437307204,"274151322000052","174011321042388",28.90,23.50,0,329.43,352.87,26.5,23.7,0.181,468203.6,468203.6,8349,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307222,262879.00
07/19/2015 08:00,2,0.887,ACTIVE,211.93,341.45,59.991,1437307204,"201051344001145","174011321042388",29.22,21.00,0,329.13,354.07,26.3,23.5,0.186,186150.4,186150.4,7090,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307223,262880.00
07/19/2015 08:00,2,0.906,ACTIVE,212.16,342.35,59.991,1437307204,"201051344000685","174011321042388",29.18,21.30,0,327.02,353.77,26.8,24.0,0.217,185068.8,185068.8,7088,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307224,262881.00
07/19/2015 08:00,2,0.861,ACTIVE,211.48,343.85,59.970,1437307204,"274151322000088","174011321042388",28.41,23.00,0,331.23,351.97,24.8,22.0,0.168,448817.3,448817.3,7960,0,0,0,L,1151911521,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307225,262882.00
07/19/2015 08:00,2,0.969,ACTIVE,211.70,342.05,59.986,1437307204,"201051344000438","174011321042388",29.22,21.30,0,327.92,354.97,28.7,25.8,0.212,185159.6,185159.6,7070,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307226,262883.00
07/19/2015 08:00,2,0.930,ACTIVE,211.48,340.25,60.018,1437307204,"201051344001135","174011321042388",29.12,21.00,0,327.32,353.47,27.5,24.6,0.212,176513.4,176513.4,7051,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307226,262884.00
07/19/2015 08:00,2,0.969,ACTIVE,211.93,342.05,59.970,1437307204,"201051344000417","174011321042388",28.86,21.80,0,326.12,354.37,28.4,25.4,0.239,180630.6,180630.6,7069,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307227,262885.00
07/19/2015 08:00,2,0.953,ACTIVE,211.48,341.75,59.991,1437307204,"201051344000594","174011321042388",29.24,21.50,0,326.72,354.07,28.3,25.4,0.221,181484.0,181484.0,7078,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307228,262886.00
07/19/2015 08:00,2,0.789,ACTIVE,212.38,345.66,59.986,1437307204,"274151322000083","174011321042388",28.98,23.00,0,331.53,351.07,23.1,20.4,0.146,464274.9,464274.9,8377,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307229,262887.00
07/19/2015 08:00,2,0.869,ACTIVE,211.93,341.45,59.970,1437307204,"201051344000585","174011321042388",29.10,21.50,0,327.92,352.57,25.6,22.8,0.186,180614.5,180614.5,7069,0,0,0,L,1122011218,0,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307230,262888.00
07/19/2015 08:00,2,0.854,ACTIVE,212.16,339.65,59.986,1437307204,"274151322000054","174011321042388",28.96,23.30,0,330.93,352.27,25.1,22.3,0.150,459208.2,459208.2,7948,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307231,262889.00
07/19/2015 08:00,2,0.986,ACTIVE,211.93,341.15,59.959,1437307204,"201051344001203","174011321042388",29.12,21.30,0,327.62,355.88,29.1,26.2,0.225,181645.2,181645.2,7076,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307232,262890.00
07/19/2015 08:00,2,0.928,ACTIVE,211.25,341.45,59.981,1437307204,"201051344000646","174011321042388",29.04,21.30,0,328.52,353.47,27.3,24.5,0.212,178608.0,178608.0,7063,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307233,262891.00
07/19/2015 08:00,2,0.602,ACTIVE,213.51,402.77,60.002,1437307204,"274151322000068","174011321042388",37.55,25.30,0,336.34,452.66,22.8,20.1,0.133,365998.0,365998.0,8077,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307234,262892.00
07/19/2015 08:00,2,0.961,ACTIVE,212.83,343.85,59.949,1437307204,"274151322000076","174011321042388",29.42,23.30,0,330.63,353.77,28.6,25.7,0.186,490015.4,490015.4,8348,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307235,262893.00
07/19/2015 08:00,1,0.537,ACTIVE,214.3,377.01,60.03,1437307204,"033051125000132","174011321042388",34.77,21,0.145,318.52,439.72,18.5,13.9,0.174,43435.400000036,43438.100000024,365,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307236,262894.00
07/19/2015 08:00,1,0.635,ACTIVE,214.0,342.81,60.00,1437307204,"033051125000150","174011321042388",38.99,21,0.178,318.38,442.46,24.6,18.8,0.204,58099.600000024,58103.699999988,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307237,262895.00
07/19/2015 08:00,2,0.998,ACTIVE,211.48,341.75,59.975,1437307204,"201051344000890","174011321042388",29.38,21.80,0,327.92,354.97,29.8,26.8,0.239,183012.2,183012.2,7073,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307238,262896.00
07/19/2015 08:00,2,0.920,ACTIVE,211.70,342.35,59.975,1437307204,"201051344000900","174011321042388",29.16,20.70,0,326.72,354.37,27.2,24.3,0.217,183393.6,183393.6,7091,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307239,262897.00
07/19/2015 08:00,2,0.951,ACTIVE,211.93,343.55,59.991,1437307204,"201051344000633","174011321042388",29.30,21.00,0,326.42,355.28,28.2,25.3,0.225,172858.4,172858.4,7095,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307240,262898.00
07/19/2015 08:00,1,0.440,ACTIVE,213.7,324.26,60.03,1437307204,"040051121000185","174011321042388",26.82,21,0.093,318.20,442.32,11.7,0.2,0.235,50942.499999999,50943.699999999,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307241,262899.00
07/19/2015 08:00,2,0.938,ACTIVE,211.93,341.45,59.975,1437307204,"201051344000983","174011321042388",29.26,21.30,0,327.02,354.07,27.8,24.9,0.221,180369.4,180369.4,7088,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307242,262900.00
07/19/2015 08:00,2,0.906,ACTIVE,211.93,341.45,59.975,1437307204,"201051344000917","174011321042388",29.44,22.00,0,327.62,353.47,27.1,24.2,0.208,183485.8,183485.8,7089,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307243,262901.00
07/19/2015 08:00,1,0.815,ACTIVE,213.2,333.60,60.00,1437307204,"040051121000116","174011321042388",26.07,20,0.158,313.01,439.31,21.1,14.9,0.228,51104.700000024,51107.700000024,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307244,262902.00
07/19/2015 08:00,1,0.447,ACTIVE,213.5,382.60,60.03,1437307204,"033051125000135","174011321042388",36.00,22,0.145,317.20,440.73,16.0,15.7,0.011,43223.30000001,43225.40000001,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307246,262903.00
07/19/2015 08:00,2,0.943,ACTIVE,211.93,342.05,59.981,1437307204,"201051344000648","174011321042388",28.94,20.30,0,328.22,354.67,27.7,24.8,0.221,179082.5,179082.5,7087,0,0,0,L,1122011218,0,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307247,262904.00
07/19/2015 08:00,2,1.072,ACTIVE,211.70,343.55,59.970,1437307204,"201051344001093","174011321042388",29.50,21.80,0,327.92,356.48,32.1,29.1,0.265,181626.5,181626.5,7077,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307248,262905.00
07/19/2015 08:00,2,0.941,ACTIVE,212.16,342.35,59.996,1437307204,"201051344000645","174011321042388",29.08,21.30,0,327.62,354.07,27.8,24.9,0.217,179733.4,179733.4,7092,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307248,262906.00
07/19/2015 08:00,2,0.875,ACTIVE,212.61,339.95,59.965,1437307204,"274151322000085","174011321042388",28.77,22.80,0,331.23,351.97,25.4,22.6,0.150,461597.7,461597.7,8358,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307249,262907.00
07/19/2015 08:00,2,0.938,ACTIVE,211.93,341.75,59.970,1437307204,"201051344000651","174011321042388",28.96,20.70,0,328.52,354.07,27.6,24.7,0.203,179103.7,179103.7,7071,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307250,262908.00
07/19/2015 08:00,2,0.980,ACTIVE,211.93,341.75,59.981,1437307204,"201051344000867","174011321042388",28.90,21.50,0,326.72,354.07,28.8,25.8,0.217,171585.5,171585.5,7094,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307251,262909.00
07/19/2015 08:00,1,0.944,ACTIVE,213.5,366.77,60.00,1437307204,"040051121000095","174011321042388",22.96,20,0.160,315.59,437.73,21.5,16.3,0.047,49544.5,49547.5,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307253,262910.00
07/19/2015 08:00,2,0.977,ACTIVE,211.48,342.65,59.959,1437307204,"201051344001230","174011321042388",29.20,21.80,0,326.12,354.07,28.9,26.0,0.221,182673.3,182673.3,7096,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307253,262911.00
07/19/2015 08:00,2,0.939,ACTIVE,212.16,343.55,59.965,1437307204,"201051344000576","174011321042388",28.96,20.70,0,327.92,355.28,27.6,24.7,0.217,178916.2,178916.2,7104,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307255,262912.00
07/19/2015 08:00,2,1.021,ACTIVE,211.93,341.75,59.959,1437307204,"201051344000579","174011321042388",27.27,21.80,0,327.62,354.67,28.2,25.3,0.221,185644.6,185644.6,7073,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437307256,262913.00
07/19/2015 08:15,2,1.514,ACTIVE,212.83,348.96,59.928,1437308104,"201051344000955","174011321042388",29.38,22.00,0,327.62,367.60,45.1,41.6,0.367,184582.2,184582.2,7081,0,0,0,L,1122011218,0,121.78,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308105,262914.00
07/19/2015 08:15,1,1.085,ACTIVE,214.6,386.27,60.03,1437308104,"040051121000195","174011321042388",26.23,22,0.239,320.42,441.43,28.3,26.1,0.073,53746.599999976,53751.099999976,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308106,262915.00
07/19/2015 08:15,2,1.363,ACTIVE,214.19,346.86,59.949,1437308104,"274151322000095","174011321042388",29.82,23.50,0,333.33,362.19,41.1,37.8,0.274,484099.3,484099.3,7982,0,0,0,L,1151911521,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308107,262916.00
07/19/2015 08:15,2,1.455,ACTIVE,213.06,348.96,59.954,1437308104,"201051344000868","174011321042388",29.36,21.00,0,328.22,367.00,43.3,39.9,0.340,170954.1,170954.1,7087,0,0,0,L,1122011218,0,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308108,262917.00
07/19/2015 08:15,2,1.438,ACTIVE,213.96,350.17,59.949,1437308104,"201051344000853","174011321042388",29.16,21.50,0,328.82,369.10,42.4,39.0,0.340,177278.1,177278.1,7087,0,0,0,L,1122011218,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308109,262918.00
07/19/2015 08:15,2,1.381,ACTIVE,213.74,350.47,59.954,1437308104,"201051344000582","174011321042388",29.44,21.50,0,330.03,367.00,41.2,37.8,0.323,177238.9,177238.9,7071,0,0,0,L,1122011218,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308110,262919.00
07/19/2015 08:15,1,1.247,ACTIVE,214.8,382.57,60.00,1437308104,"040051121000097","174011321042388",26.54,22,0.188,318.88,443.74,32.9,25.6,0.070,52019.600000012,52024.900000012,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308111,262920.00
07/19/2015 08:15,2,1.486,ACTIVE,213.51,351.07,59.954,1437308104,"201051344000469","174011321042388",29.12,20.70,0,327.02,370.00,43.9,40.4,0.380,172543.4,172543.4,7081,0,0,0,L,1122011218,0,122.23,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308112,262921.00
07/19/2015 08:15,2,1.461,ACTIVE,213.29,351.67,59.959,1437308104,"201051344000988","174011321042388",29.46,21.80,0,325.82,370.30,43.6,40.2,0.349,171995.6,171995.6,7074,0,0,0,L,1122011218,0,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308113,262922.00
07/19/2015 08:15,2,1.434,ACTIVE,213.51,349.86,59.965,1437308104,"201051344001158","174011321042388",29.44,21.30,0,327.32,367.90,42.8,39.4,0.358,177991.2,177991.2,7073,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308114,262923.00
07/19/2015 08:15,2,1.406,ACTIVE,213.06,348.06,59.959,1437308104,"201051344001025","174011321042388",29.46,21.80,0,329.43,367.30,42.0,38.6,0.323,181779.8,181779.8,7069,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308115,262924.00
07/19/2015 08:15,1,0.967,ACTIVE,214.9,376.42,60.00,1437308104,"033051125000118","174011321042388",39.59,23,0.230,320.03,443.64,38.1,29.9,0.134,57993.1,57999.6,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308116,262925.00
07/19/2015 08:15,2,1.439,ACTIVE,213.51,349.26,59.986,1437308104,"201051344000569","174011321042388",29.04,21.80,0,327.02,372.71,42.4,39.0,0.349,185107.7,185107.7,7086,0,0,0,L,1122011218,0,122.01,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308117,262926.00
07/19/2015 08:15,2,0.891,ACTIVE,213.96,419.90,59.949,1437308104,"274151322000094","174011321042388",39.20,24.80,0,333.63,441.24,35.3,32.1,0.234,366839.3,366839.3,8472,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308118,262927.00
07/19/2015 08:15,1,1.378,ACTIVE,215.1,325.93,60.00,1437308104,"040051121000068","174011321042388",23.67,22,0.203,318.25,442.88,32.4,32.4,0.248,49242.7,49247.9,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308119,262928.00
07/19/2015 08:15,2,1.418,ACTIVE,213.29,348.66,59.954,1437308104,"201051344000458","174011321042388",29.28,22.30,0,323.72,367.30,42.0,38.6,0.354,180942.6,180942.6,7077,0,0,0,L,1122011218,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308120,262929.00
07/19/2015 08:15,2,1.305,ACTIVE,213.96,347.16,59.949,1437308104,"274151322000087","174011321042388",28.55,25.80,0,330.03,360.38,37.7,34.4,0.252,437850.8,437850.8,7947,0,0,0,L,1151911521,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308121,262930.00
07/19/2015 08:15,2,1.383,ACTIVE,213.96,351.37,59.954,1437308104,"274151322000052","174011321042388",29.34,24.30,0,329.43,361.89,41.1,37.7,0.274,468210.9,468210.9,8350,0,0,0,L,1151911521,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308122,262931.00
07/19/2015 08:15,2,1.387,ACTIVE,213.29,348.96,59.965,1437308104,"201051344001145","174011321042388",29.30,21.80,0,330.33,367.00,41.1,37.8,0.323,186157.7,186157.7,7091,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308123,262932.00
07/19/2015 08:15,2,1.406,ACTIVE,213.29,349.26,59.965,1437308104,"201051344000685","174011321042388",29.48,22.00,0,327.62,366.70,42.0,38.6,0.349,185076.3,185076.3,7089,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308124,262933.00
07/19/2015 08:15,2,1.359,ACTIVE,213.51,353.77,59.959,1437308104,"274151322000088","174011321042388",28.55,23.80,0,329.43,361.29,39.3,36.0,0.256,448824.3,448824.3,7961,0,0,0,L,1151911521,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308125,262934.00
07/19/2015 08:15,2,1.455,ACTIVE,213.29,349.26,59.965,1437308104,"201051344000438","174011321042388",29.82,21.80,0,327.92,368.50,44.0,40.6,0.358,185167.5,185167.5,7071,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308126,262935.00
07/19/2015 08:15,2,1.416,ACTIVE,212.83,348.06,59.959,1437308104,"201051344001135","174011321042388",29.50,21.50,0,328.82,366.10,42.3,38.9,0.331,176521.0,176521.0,7052,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308127,262936.00
07/19/2015 08:15,2,1.451,ACTIVE,213.29,349.86,59.959,1437308104,"201051344000417","174011321042388",29.30,22.30,0,329.73,367.30,43.1,39.7,0.354,180638.4,180638.4,7070,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308127,262937.00
07/19/2015 08:15,2,1.463,ACTIVE,212.83,349.26,59.959,1437308104,"201051344000594","174011321042388",29.50,22.30,0,327.92,367.00,43.7,40.3,0.345,181491.9,181491.9,7079,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308128,262938.00
07/19/2015 08:15,2,1.256,ACTIVE,213.96,349.26,59.938,1437308104,"274151322000083","174011321042388",29.32,23.80,0,330.63,360.38,37.3,34.1,0.256,464281.3,464281.3,8378,0,0,0,L,1151911521,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308129,262939.00
07/19/2015 08:15,2,1.361,ACTIVE,213.51,348.96,59.959,1437308104,"201051344000585","174011321042388",29.20,22.00,0,329.13,365.49,40.3,37.0,0.327,180621.6,180621.6,7070,0,0,0,L,1122011218,0,122.23,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308130,262940.00
07/19/2015 08:15,2,1.344,ACTIVE,213.96,348.66,59.959,1437308104,"274151322000054","174011321042388",29.08,24.00,0,330.33,362.19,39.6,36.3,0.252,459215.2,459215.2,7949,0,0,0,L,1151911521,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308131,262941.00
07/19/2015 08:15,2,1.504,ACTIVE,213.29,348.66,59.959,1437308104,"201051344001203","174011321042388",29.36,22.00,0,330.03,369.70,44.8,41.3,0.371,181653.2,181653.2,7077,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308132,262942.00
07/19/2015 08:15,2,1.396,ACTIVE,212.61,348.36,59.959,1437308104,"201051344000646","174011321042388",29.68,21.80,0,327.92,366.40,42.0,38.6,0.331,178615.6,178615.6,7064,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308133,262943.00
07/19/2015 08:15,2,0.898,ACTIVE,214.19,419.60,59.944,1437308104,"274151322000068","174011321042388",39.44,26.00,0,333.33,435.53,35.9,32.7,0.230,366004.3,366004.3,8078,0,0,0,L,1151911521,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308134,262944.00
07/19/2015 08:15,2,1.494,ACTIVE,214.64,351.07,59.949,1437308104,"274151322000076","174011321042388",29.62,24.00,0,334.24,364.89,44.9,41.4,0.305,490023.4,490023.4,8349,0,0,0,L,1151911521,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308136,262945.00
07/19/2015 08:15,1,0.899,ACTIVE,215.1,389.83,60.00,1437308104,"033051125000132","174011321042388",29.07,22,0.175,316.66,441.56,26.0,30.3,0.029,43438.100000024,43442.5,367,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308137,262946.00
07/19/2015 08:15,1,0.977,ACTIVE,214.8,409.23,60.00,1437308104,"033051125000150","174011321042388",39.57,22,0.227,319.38,444.66,38.4,30.3,0.083,58103.699999988,58110.300000012,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308138,262947.00
07/19/2015 08:15,2,1.520,ACTIVE,212.83,348.36,59.949,1437308104,"201051344000890","174011321042388",29.30,22.50,0,328.52,368.20,45.1,41.6,0.354,183020.4,183020.4,7074,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308139,262948.00
07/19/2015 08:15,2,1.432,ACTIVE,213.06,349.26,59.959,1437308104,"201051344000900","174011321042388",29.46,21.00,0,328.52,367.30,42.8,39.4,0.336,183401.2,183401.2,7092,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308140,262949.00
07/19/2015 08:15,2,1.467,ACTIVE,213.51,350.47,59.954,1437308104,"201051344000633","174011321042388",29.30,21.80,0,329.13,368.20,43.5,40.1,0.362,172866.2,172866.2,7096,0,0,0,L,1122011218,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308141,262950.00
07/19/2015 08:15,1,0.823,ACTIVE,215.1,347.13,60.03,1437308104,"040051121000185","174011321042388",27.09,22,0.210,317.01,440.18,22.1,28.4,0.111,50943.699999999,50946.699999999,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308142,262951.00
07/19/2015 08:15,2,1.457,ACTIVE,213.29,349.26,59.959,1437308104,"201051344000983","174011321042388",29.22,21.80,0,327.92,370.60,43.1,39.7,0.354,180377.1,180377.1,7089,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308143,262952.00
07/19/2015 08:15,2,1.418,ACTIVE,213.51,349.86,59.970,1437308104,"201051344000917","174011321042388",29.40,22.50,0,327.92,366.70,42.3,38.9,0.345,183493.3,183493.3,7090,0,0,0,L,1122011218,0,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308144,262953.00
07/19/2015 08:15,1,1.278,ACTIVE,214.6,363.19,60.03,1437308104,"040051121000116","174011321042388",26.20,21,0.197,313.59,442.18,33.3,32.5,0.112,51107.700000024,51113.000000024,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308145,262954.00
07/19/2015 08:15,1,0.777,ACTIVE,214.9,384.29,60.00,1437308104,"033051125000135","174011321042388",34.27,22,0.222,316.67,441.24,26.5,28.0,0.052,43225.40000001,43229.60000001,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308146,262955.00
07/19/2015 08:15,2,1.441,ACTIVE,213.74,349.26,59.959,1437308104,"201051344000648","174011321042388",29.24,21.00,0,329.43,368.80,42.7,39.3,0.336,179090.2,179090.2,7088,0,0,0,L,1122011218,0,122.23,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308147,262956.00
07/19/2015 08:15,2,1.598,ACTIVE,213.51,351.07,59.965,1437308104,"201051344001093","174011321042388",29.56,22.30,0,325.52,370.00,47.9,44.3,0.389,181635.3,181635.3,7078,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308148,262957.00
07/19/2015 08:15,2,1.461,ACTIVE,213.74,348.96,59.959,1437308104,"201051344000645","174011321042388",29.14,21.80,0,329.43,367.90,43.2,39.8,0.340,179741.1,179741.1,7093,0,0,0,L,1122011218,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308149,262958.00
07/19/2015 08:15,2,1.359,ACTIVE,213.51,345.36,59.986,1437308104,"274151322000085","174011321042388",29.12,23.50,0,331.23,362.19,40.0,36.7,0.265,461604.8,461604.8,8359,0,0,0,L,1151911521,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308150,262959.00
07/19/2015 08:15,2,1.457,ACTIVE,213.29,348.96,59.965,1437308104,"201051344000651","174011321042388",29.02,21.30,0,329.13,367.30,42.9,39.4,0.345,179111.3,179111.3,7072,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308151,262960.00
07/19/2015 08:15,2,1.484,ACTIVE,213.51,349.26,59.959,1437308104,"201051344000867","174011321042388",29.32,22.00,0,327.62,367.60,44.1,40.6,0.349,171593.4,171593.4,7095,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308152,262961.00
07/19/2015 08:15,1,1.411,ACTIVE,214.7,353.19,60.00,1437308104,"040051121000095","174011321042388",23.26,21,0.231,311.44,440.19,32.6,32.3,0.134,49547.5,49552.7,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308153,262962.00
07/19/2015 08:15,2,1.484,ACTIVE,213.06,348.96,59.959,1437308104,"201051344001230","174011321042388",29.58,22.50,0,328.22,367.00,44.5,41.0,0.354,182681.3,182681.3,7097,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308154,262963.00
07/19/2015 08:15,2,1.434,ACTIVE,213.74,351.07,59.959,1437308104,"201051344000576","174011321042388",29.38,21.00,0,330.33,368.20,42.7,39.3,0.336,178923.8,178923.8,7105,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308155,262964.00
07/19/2015 08:15,2,1.482,ACTIVE,213.29,350.17,59.965,1437308104,"201051344000579","174011321042388",29.66,22.30,0,329.13,368.50,44.6,41.1,0.367,185652.7,185652.7,7074,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437308156,262965.00
07/19/2015 08:30,2,2.082,ACTIVE,213.06,355.58,59.986,1437309003,"201051344000955","174011321042388",29.36,22.80,0,332.43,383.83,61.9,57.9,0.521,184594.5,184594.5,7082,0,0,0,L,1122011218,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309005,262966.00
07/19/2015 08:30,1,1.601,ACTIVE,215.1,344.82,60.03,1437309003,"040051121000195","174011321042388",26.57,23,0.278,321.90,443.28,42.3,41.3,0.324,53751.099999976,53758.800000024,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309007,262967.00
07/19/2015 08:30,2,1.920,ACTIVE,213.96,353.77,59.975,1437309003,"274151322000095","174011321042388",30.06,24.80,0,335.44,376.92,58.4,54.5,0.393,484110.7,484110.7,7983,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309007,262968.00
07/19/2015 08:30,2,2.002,ACTIVE,213.51,354.97,60.018,1437309003,"201051344000868","174011321042388",29.70,21.80,0,333.03,383.23,60.2,56.2,0.486,170966.0,170966.0,7088,0,0,0,L,1122011218,0,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309008,262969.00
07/19/2015 08:30,2,1.961,ACTIVE,214.64,356.48,59.975,1437309003,"201051344000853","174011321042388",29.94,22.00,0,334.84,383.23,59.5,55.5,0.477,177289.8,177289.8,7088,0,0,0,L,1122011218,0,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309009,262970.00
07/19/2015 08:30,2,1.945,ACTIVE,214.41,357.08,59.975,1437309003,"201051344000582","174011321042388",29.40,22.30,0,334.24,382.33,57.9,54.0,0.473,177250.2,177250.2,7072,0,0,0,L,1122011218,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309010,262971.00
07/19/2015 08:30,1,1.777,ACTIVE,215.6,412.00,60.03,1437309003,"040051121000097","174011321042388",26.54,23,0.279,318.91,440.92,46.9,36.4,0.127,52024.900000012,52033.900000012,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309011,262972.00
07/19/2015 08:30,2,2.037,ACTIVE,214.19,358.58,59.981,1437309003,"201051344000469","174011321042388",29.66,21.30,0,334.54,384.13,61.3,57.2,0.526,172555.5,172555.5,7082,0,0,0,L,1122011218,0,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309012,262973.00
07/19/2015 08:30,2,2.051,ACTIVE,213.74,357.38,59.986,1437309003,"201051344000988","174011321042388",29.44,22.30,0,333.93,385.33,61.1,57.1,0.504,172007.6,172007.6,7075,0,0,0,L,1122011218,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309013,262974.00
07/19/2015 08:30,2,1.992,ACTIVE,214.19,355.58,59.975,1437309003,"201051344001158","174011321042388",29.60,22.00,0,334.24,383.53,59.8,55.7,0.504,178003.0,178003.0,7074,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309014,262975.00
07/19/2015 08:30,2,1.963,ACTIVE,213.74,354.67,59.986,1437309003,"201051344001025","174011321042388",29.72,22.80,0,333.63,382.63,59.0,55.0,0.482,181791.4,181791.4,7070,0,0,0,L,1122011218,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309015,262976.00
07/19/2015 08:30,1,1.343,ACTIVE,215.1,402.03,60.03,1437309003,"033051125000118","174011321042388",39.93,24,0.326,306.96,446.36,53.3,56.8,0.180,57999.6,58010,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309016,262977.00
07/19/2015 08:30,2,1.977,ACTIVE,214.19,355.88,59.991,1437309003,"201051344000569","174011321042388",29.24,22.30,0,333.33,382.93,58.5,54.6,0.482,185119.4,185119.4,7087,0,0,0,L,1122011218,0,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309017,262978.00
07/19/2015 08:30,2,1.217,ACTIVE,214.41,431.02,59.981,1437309003,"274151322000094","174011321042388",39.84,25.80,0,336.64,442.74,49.1,45.4,0.331,366849.0,366849.0,8473,0,0,0,L,1151911521,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309018,262979.00
07/19/2015 08:30,1,1.818,ACTIVE,215.4,399.24,60.00,1437309003,"040051121000068","174011321042388",24.37,22,0.259,319.04,442.45,44.1,34.3,0.165,49247.9,49256.6,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309019,262980.00
07/19/2015 08:30,2,1.885,ACTIVE,213.74,354.07,59.981,1437309003,"201051344000458","174011321042388",29.30,22.80,0,333.03,382.03,55.9,52.1,0.482,180954.2,180954.2,7078,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309020,262981.00
