ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2015 08:30,2,1.730,ACTIVE,213.96,347.16,59.981,1437309003,"274151322000087","174011321042388",28.51,27.50,0,336.04,372.41,49.9,46.2,0.327,437861.2,437861.2,7948,0,0,0,L,1151911521,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309021,262982.00
07/19/2015 08:30,2,1.795,ACTIVE,213.96,356.48,59.975,1437309003,"274151322000052","174011321042388",29.06,25.50,0,335.44,374.21,52.8,49.1,0.354,468222.2,468222.2,8351,0,0,0,L,1151911521,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309022,262983.00
07/19/2015 08:30,2,1.760,ACTIVE,213.74,351.97,59.986,1437309003,"201051344001145","174011321042388",29.40,22.50,0,332.13,381.73,52.5,48.7,0.415,186169.0,186169.0,7092,0,0,0,L,1122011218,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309023,262984.00
07/19/2015 08:30,2,1.750,ACTIVE,213.51,352.87,60.012,1437309003,"201051344000685","174011321042388",29.40,22.80,0,328.82,382.03,52.1,48.3,0.451,185087.9,185087.9,7090,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309024,262985.00
07/19/2015 08:30,2,1.631,ACTIVE,213.06,353.17,59.975,1437309003,"274151322000088","174011321042388",28.88,24.80,0,335.44,373.61,47.7,44.1,0.314,448835.1,448835.1,7962,0,0,0,L,1151911521,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309025,262986.00
07/19/2015 08:30,2,1.709,ACTIVE,213.51,351.67,59.986,1437309003,"201051344000438","174011321042388",29.54,22.80,0,333.03,383.23,51.1,47.4,0.420,185179.5,185179.5,7072,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309026,262987.00
07/19/2015 08:30,2,1.639,ACTIVE,213.06,349.86,59.959,1437309003,"201051344001135","174011321042388",29.22,22.30,0,331.83,382.03,48.5,44.9,0.402,176532.6,176532.6,7053,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309026,262988.00
07/19/2015 08:30,2,1.648,ACTIVE,213.51,352.27,59.986,1437309003,"201051344000417","174011321042388",29.04,23.50,0,333.93,382.63,48.5,44.9,0.398,180650.2,180650.2,7071,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309027,262989.00
07/19/2015 08:30,2,1.670,ACTIVE,212.83,350.47,59.981,1437309003,"201051344000594","174011321042388",28.82,23.00,0,329.73,382.93,48.7,45.1,0.393,181503.8,181503.8,7080,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309028,262990.00
07/19/2015 08:30,2,1.453,ACTIVE,213.51,346.26,59.970,1437309003,"274151322000083","174011321042388",29.00,25.00,0,335.44,372.41,42.7,39.3,0.301,464291.6,464291.6,8379,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309029,262991.00
07/19/2015 08:30,2,1.578,ACTIVE,213.51,351.07,59.975,1437309003,"201051344000585","174011321042388",29.32,23.00,0,333.63,380.52,47.0,43.4,0.389,180632.7,180632.7,7071,0,0,0,L,1122011218,0,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309030,262992.00
07/19/2015 08:30,2,1.572,ACTIVE,213.06,349.26,59.970,1437309003,"274151322000054","174011321042388",28.73,25.00,0,335.14,374.21,45.8,42.3,0.287,459226.1,459226.1,7950,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309031,262993.00
07/19/2015 08:30,2,1.756,ACTIVE,213.51,351.67,60.002,1437309003,"201051344001203","174011321042388",29.34,23.00,0,333.63,385.03,52.2,48.5,0.424,181665.5,181665.5,7078,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309032,262994.00
07/19/2015 08:30,2,1.713,ACTIVE,212.83,351.67,59.975,1437309003,"201051344000646","174011321042388",29.18,22.80,0,332.13,381.12,50.7,47.0,0.424,178627.1,178627.1,7065,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309033,262995.00
07/19/2015 08:30,2,1.080,ACTIVE,214.64,427.71,59.970,1437309003,"274151322000068","174011321042388",39.88,27.00,0,338.44,449.65,43.8,40.3,0.287,366014.0,366014.0,8079,0,0,0,L,1151911521,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309034,262996.00
07/19/2015 08:30,2,1.859,ACTIVE,214.87,353.47,59.991,1437309003,"274151322000076","174011321042388",29.80,25.50,0,337.24,377.22,56.0,52.2,0.371,490035.8,490035.8,8350,0,0,0,L,1151911521,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309035,262997.00
07/19/2015 08:30,1,1.083,ACTIVE,215.5,361.70,60.00,1437309003,"033051125000132","174011321042388",35.06,23,0.225,315.87,443.53,37.8,34.2,0.159,43442.5,43450,369,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309036,262998.00
07/19/2015 08:30,1,1.313,ACTIVE,215.5,339.51,60.00,1437309003,"033051125000150","174011321042388",39.29,23,0.273,308.17,450.35,51.3,41.9,0.395,58110.300000012,58120.699999988,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309038,262999.00
07/19/2015 08:30,2,2.037,ACTIVE,213.51,353.47,59.986,1437309003,"201051344000890","174011321042388",29.38,23.50,0,331.23,383.53,60.6,56.6,0.508,183032.7,183032.7,7075,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309038,263000.00
07/19/2015 08:30,2,2.000,ACTIVE,213.74,354.97,59.975,1437309003,"201051344000900","174011321042388",29.50,21.50,0,332.43,383.53,59.8,55.8,0.491,183412.9,183412.9,7093,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309039,263001.00
07/19/2015 08:30,2,2.031,ACTIVE,213.96,355.58,59.986,1437309003,"201051344000633","174011321042388",29.42,22.50,0,332.73,383.53,60.6,56.5,0.508,172878.2,172878.2,7097,0,0,0,L,1122011218,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309040,263002.00
07/19/2015 08:30,1,1.286,ACTIVE,215.6,361.22,60.03,1437309003,"040051121000185","174011321042388",27.26,23,0.218,319.37,442.50,34.8,27.6,0.136,50946.699999999,50952.499999999,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309042,263003.00
07/19/2015 08:30,2,2.002,ACTIVE,213.96,354.67,59.975,1437309003,"201051344000983","174011321042388",29.68,22.30,0,333.33,383.23,60.2,56.1,0.504,180388.9,180388.9,7090,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309043,263004.00
07/19/2015 08:30,2,1.992,ACTIVE,213.96,356.48,59.975,1437309003,"201051344000917","174011321042388",29.30,23.00,0,329.43,382.63,59.1,55.2,0.495,183504.9,183504.9,7091,0,0,0,L,1122011218,0,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309044,263005.00
07/19/2015 08:30,1,1.787,ACTIVE,215.0,415.10,60.03,1437309003,"040051121000116","174011321042388",26.36,22,0.273,312.25,439.73,46.8,35.8,0.152,51113.000000024,51121.600000024,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309045,263006.00
07/19/2015 08:30,1,1.115,ACTIVE,215.5,372.30,60.03,1437309003,"033051125000135","174011321042388",34.61,23,0.234,317.10,442.75,38.4,29.5,0.221,43229.60000001,43236.40000001,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309046,263007.00
07/19/2015 08:30,2,1.969,ACTIVE,214.19,355.58,59.954,1437309003,"201051344000648","174011321042388",29.64,21.80,0,333.63,383.23,59.1,55.1,0.486,179101.8,179101.8,7089,0,0,0,L,1122011218,0,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309047,263008.00
07/19/2015 08:30,2,2.150,ACTIVE,213.96,356.78,60.007,1437309003,"201051344001093","174011321042388",29.72,23.30,0,333.63,386.23,64.7,60.5,0.517,181648.3,181648.3,7079,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309048,263009.00
07/19/2015 08:30,2,2.020,ACTIVE,214.64,357.68,59.981,1437309003,"201051344000645","174011321042388",29.30,22.50,0,333.93,383.53,60.0,56.0,0.464,179753.0,179753.0,7094,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309049,263010.00
07/19/2015 08:30,2,1.896,ACTIVE,214.19,352.87,59.975,1437309003,"274151322000085","174011321042388",29.18,24.50,0,335.14,373.91,55.9,52.1,0.376,461615.8,461615.8,8360,0,0,0,L,1151911521,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309050,263011.00
07/19/2015 08:30,2,2.000,ACTIVE,213.96,355.28,59.981,1437309003,"201051344000651","174011321042388",29.36,22.00,0,333.33,382.63,59.5,55.5,0.499,179123.1,179123.1,7073,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309051,263012.00
07/19/2015 08:30,2,2.021,ACTIVE,213.96,354.67,59.986,1437309003,"201051344000867","174011321042388",29.60,22.80,0,333.63,383.23,60.6,56.6,0.491,171605.5,171605.5,7096,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309052,263013.00
07/19/2015 08:30,1,1.887,ACTIVE,215.3,344.97,60.03,1437309003,"040051121000095","174011321042388",23.86,22,0.260,316.72,440.41,44.8,34.1,0.308,49552.7,49560.9,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309053,263014.00
07/19/2015 08:30,2,2.051,ACTIVE,213.51,354.07,59.975,1437309003,"201051344001230","174011321042388",29.34,23.50,0,326.42,382.33,61.0,56.9,0.504,182693.5,182693.5,7098,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309054,263015.00
07/19/2015 08:30,2,1.973,ACTIVE,214.41,357.68,59.975,1437309003,"201051344000576","174011321042388",29.56,21.80,0,334.54,383.83,59.1,55.1,0.482,178935.5,178935.5,7106,0,0,0,L,1122011218,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309055,263016.00
07/19/2015 08:30,2,2.027,ACTIVE,214.41,356.18,59.975,1437309003,"201051344000579","174011321042388",29.60,23.00,0,334.84,384.43,60.8,56.7,0.504,185664.8,185664.8,7075,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309056,263017.00
07/19/2015 08:45,2,2.592,ACTIVE,213.51,362.49,59.986,1437309903,"201051344000955","174011321042388",29.72,24.00,0,333.63,396.75,78.0,73.4,0.650,184610.7,184610.7,7083,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309904,263018.00
07/19/2015 08:45,1,2.213,ACTIVE,215.2,428.31,60.03,1437309903,"040051121000195","174011321042388",24.31,24,0.266,306.29,447.74,53.5,38.1,0.085,53758.800000024,53769.899999988,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309905,263019.00
07/19/2015 08:45,2,2.479,ACTIVE,213.96,366.10,59.991,1437309903,"274151322000095","174011321042388",29.98,26.00,0,335.44,385.33,75.2,70.6,0.508,484126.2,484126.2,7984,0,0,0,L,1151911521,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309906,263020.00
07/19/2015 08:45,2,2.559,ACTIVE,213.96,360.99,59.991,1437309903,"201051344000868","174011321042388",29.54,22.50,0,333.63,397.96,76.6,72.0,0.592,170981.9,170981.9,7089,0,0,0,L,1122011218,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309907,263021.00
07/19/2015 08:45,2,2.525,ACTIVE,214.87,364.29,59.981,1437309903,"201051344000853","174011321042388",29.70,22.80,0,334.84,397.96,76.0,71.4,0.605,177305.4,177305.4,7089,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309908,263022.00
07/19/2015 08:45,2,2.463,ACTIVE,214.41,362.19,59.981,1437309903,"201051344000582","174011321042388",29.60,23.00,0,334.54,397.05,73.9,69.4,0.601,177265.4,177265.4,7073,0,0,0,L,1122011218,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309909,263023.00
07/19/2015 08:45,1,2.290,ACTIVE,215.1,358.98,60.03,1437309903,"040051121000097","174011321042388",26.52,24,0.292,305.11,448.64,60.4,45.4,0.429,52033.900000012,52046.000000012,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309911,263024.00
07/19/2015 08:45,2,2.580,ACTIVE,214.41,364.29,59.991,1437309903,"201051344000469","174011321042388",29.66,22.00,0,334.54,398.26,77.5,72.9,0.694,172571.5,172571.5,7083,0,0,0,L,1122011218,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309912,263025.00
07/19/2015 08:45,2,2.609,ACTIVE,214.19,363.99,59.986,1437309903,"201051344000988","174011321042388",29.26,23.30,0,334.24,398.56,77.3,72.7,0.650,172023.5,172023.5,7076,0,0,0,L,1122011218,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309912,263026.00
07/19/2015 08:45,2,2.547,ACTIVE,214.41,362.79,59.981,1437309903,"201051344001158","174011321042388",29.44,23.30,0,334.54,397.96,75.9,71.3,0.641,178018.7,178018.7,7075,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309913,263027.00
07/19/2015 08:45,2,2.537,ACTIVE,213.74,361.59,59.981,1437309903,"201051344001025","174011321042388",29.36,24.00,0,333.93,397.05,75.5,70.9,0.614,181806.9,181806.9,7071,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309914,263028.00
07/19/2015 08:45,1,1.813,ACTIVE,215.6,397.70,60.03,1437309903,"033051125000118","174011321042388",29.51,25,0.279,303.68,447.58,53.2,40.6,0.177,58010,58022.7,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309916,263029.00
07/19/2015 08:45,2,2.500,ACTIVE,213.96,361.29,59.954,1437309903,"201051344000569","174011321042388",29.90,23.00,0,335.14,397.35,75.6,71.1,0.628,185135.0,185135.0,7088,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309917,263030.00
07/19/2015 08:45,2,1.518,ACTIVE,214.19,436.13,59.981,1437309903,"274151322000094","174011321042388",40.69,27.00,0,394.95,455.37,62.5,58.4,0.429,366862.1,366862.1,8474,0,0,0,L,1151911521,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309918,263031.00
07/19/2015 08:45,1,2.408,ACTIVE,215.8,439.09,60.03,1437309903,"040051121000068","174011321042388",24.21,23,0.300,305.92,448.61,58.0,43.2,0.100,49256.6,49268.2,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309919,263032.00
07/19/2015 08:45,2,2.543,ACTIVE,213.96,361.59,59.986,1437309903,"201051344000458","174011321042388",29.28,23.50,0,335.44,397.05,75.5,70.9,0.623,180969.7,180969.7,7079,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309920,263033.00
07/19/2015 08:45,2,2.367,ACTIVE,213.74,350.77,59.975,1437309903,"274151322000087","174011321042388",28.43,29.30,0,336.04,382.93,68.1,63.8,0.460,437875.1,437875.1,7949,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309921,263034.00
07/19/2015 08:45,2,2.477,ACTIVE,214.41,366.70,59.981,1437309903,"274151322000052","174011321042388",29.06,27.00,0,335.44,384.43,72.9,68.4,0.446,468237.2,468237.2,8352,0,0,0,L,1151911521,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309922,263035.00
07/19/2015 08:45,2,2.484,ACTIVE,213.74,359.48,59.986,1437309903,"201051344001145","174011321042388",29.50,23.50,0,334.84,396.75,74.2,69.7,0.623,186184.3,186184.3,7093,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309922,263036.00
07/19/2015 08:45,2,2.535,ACTIVE,213.74,362.49,59.981,1437309903,"201051344000685","174011321042388",29.32,23.80,0,332.13,394.95,75.3,70.8,0.658,185103.4,185103.4,7091,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309923,263037.00
07/19/2015 08:45,2,2.439,ACTIVE,213.29,352.27,59.970,1437309903,"274151322000088","174011321042388",28.75,26.00,0,336.04,383.53,70.9,66.5,0.482,448849.6,448849.6,7963,0,0,0,L,1151911521,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309924,263038.00
07/19/2015 08:45,2,2.582,ACTIVE,213.96,360.69,59.986,1437309903,"201051344000438","174011321042388",29.52,24.00,0,332.73,397.96,77.2,72.6,0.636,185195.5,185195.5,7073,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309925,263039.00
07/19/2015 08:45,2,2.543,ACTIVE,213.74,362.19,59.981,1437309903,"201051344001135","174011321042388",29.18,23.30,0,333.33,395.85,75.2,70.6,0.575,176548.1,176548.1,7054,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309926,263040.00
07/19/2015 08:45,2,2.533,ACTIVE,213.74,362.79,59.981,1437309903,"201051344000417","174011321042388",29.40,24.80,0,333.63,396.15,75.4,70.9,0.614,180665.8,180665.8,7072,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309927,263041.00
07/19/2015 08:45,2,2.570,ACTIVE,213.29,361.89,59.981,1437309903,"201051344000594","174011321042388",29.70,24.30,0,330.63,397.35,77.3,72.7,0.645,181519.8,181519.8,7081,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309928,263042.00
07/19/2015 08:45,2,2.326,ACTIVE,213.29,350.47,59.975,1437309903,"274151322000083","174011321042388",29.24,26.50,0,334.84,382.33,68.9,64.6,0.499,464305.7,464305.7,8380,0,0,0,L,1151911521,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309929,263043.00
07/19/2015 08:45,2,2.463,ACTIVE,214.19,360.08,59.996,1437309903,"201051344000585","174011321042388",29.50,24.00,0,333.03,394.65,73.7,69.2,0.610,180647.8,180647.8,7072,0,0,0,L,1122011218,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309930,263044.00
07/19/2015 08:45,2,2.432,ACTIVE,214.64,367.90,59.975,1437309903,"274151322000054","174011321042388",29.14,26.30,0,335.44,383.83,71.7,67.3,0.491,459240.8,459240.8,7951,0,0,0,L,1151911521,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309931,263045.00
07/19/2015 08:45,2,2.643,ACTIVE,214.19,360.69,59.981,1437309903,"201051344001203","174011321042388",29.40,24.00,0,333.03,399.76,78.7,74.1,0.689,181681.8,181681.8,7079,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309932,263046.00
07/19/2015 08:45,2,2.529,ACTIVE,213.29,359.78,59.981,1437309903,"201051344000646","174011321042388",29.32,23.80,0,332.13,394.95,75.2,70.6,0.632,178642.6,178642.6,7066,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309933,263047.00
07/19/2015 08:45,2,1.588,ACTIVE,214.41,434.33,59.986,1437309903,"274151322000068","174011321042388",40.10,28.50,0,394.65,455.67,64.3,60.2,0.442,366027.2,366027.2,8080,0,0,0,L,1151911521,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309934,263048.00
07/19/2015 08:45,2,2.639,ACTIVE,214.87,359.48,60.007,1437309903,"274151322000076","174011321042388",29.84,27.00,0,336.34,386.53,79.7,75.0,0.539,490052.2,490052.2,8351,0,0,0,L,1151911521,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309935,263049.00
07/19/2015 08:45,1,1.506,ACTIVE,215.8,373.29,60.03,1437309903,"033051125000132","174011321042388",34.57,24,0.288,308.49,442.33,51.8,40.5,0.293,43450,43459.900000036,371,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309936,263050.00
07/19/2015 08:45,1,1.826,ACTIVE,215.4,341.03,60.03,1437309903,"033051125000150","174011321042388",29.22,23,0.265,306.62,450.59,53.1,42.4,0.377,58120.699999988,58133,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309937,263051.00
07/19/2015 08:45,2,2.631,ACTIVE,213.51,362.49,59.996,1437309903,"201051344000890","174011321042388",29.42,25.30,0,332.73,398.26,78.5,73.8,0.641,183048.9,183048.9,7076,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309938,263052.00
07/19/2015 08:45,2,2.578,ACTIVE,214.19,361.29,59.991,1437309903,"201051344000900","174011321042388",29.52,22.50,0,335.14,397.96,77.2,72.6,0.636,183428.8,183428.8,7094,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309939,263053.00
07/19/2015 08:45,2,2.592,ACTIVE,214.41,363.69,59.981,1437309903,"201051344000633","174011321042388",29.36,23.80,0,333.33,398.26,77.1,72.5,0.636,172894.0,172894.0,7098,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309940,263054.00
07/19/2015 08:45,1,1.827,ACTIVE,215.6,400.25,60.00,1437309903,"040051121000185","174011321042388",26.97,24,0.320,319.07,440.28,49.0,40.4,0.170,50952.499999999,50961.799999999,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309941,263055.00
07/19/2015 08:45,2,2.535,ACTIVE,214.41,363.69,59.981,1437309903,"201051344000983","174011321042388",29.92,23.00,0,334.54,398.86,76.8,72.2,0.650,180404.7,180404.7,7091,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309942,263056.00
07/19/2015 08:45,2,2.523,ACTIVE,214.19,360.08,59.975,1437309903,"201051344000917","174011321042388",29.64,24.00,0,324.92,396.45,75.7,71.1,0.636,183520.5,183520.5,7092,0,0,0,L,1122011218,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309943,263057.00
07/19/2015 08:45,1,2.288,ACTIVE,214.8,404.21,60.03,1437309903,"040051121000116","174011321042388",26.60,23,0.361,300.31,448.18,60.5,47.4,0.128,51121.600000024,51133.800000024,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309944,263058.00
07/19/2015 08:45,1,1.505,ACTIVE,215.2,366.02,60.00,1437309903,"033051125000135","174011321042388",33.22,24,0.313,317.58,438.96,49.7,50.2,0.288,43236.40000001,43246.00000001,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309946,263059.00
07/19/2015 08:45,2,2.541,ACTIVE,214.41,365.19,59.949,1437309903,"201051344000648","174011321042388",29.44,22.80,0,335.14,398.26,75.7,71.2,0.632,179117.5,179117.5,7090,0,0,0,L,1122011218,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309946,263060.00
07/19/2015 08:45,2,2.707,ACTIVE,213.96,350.77,59.975,1437309903,"201051344001093","174011321042388",29.78,24.80,0,333.93,399.16,81.7,76.9,0.354,181665.3,181665.3,7080,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309947,263061.00
07/19/2015 08:45,2,2.594,ACTIVE,214.64,361.89,59.959,1437309903,"201051344000645","174011321042388",29.32,23.30,0,335.44,398.56,77.0,72.4,0.597,179768.9,179768.9,7095,0,0,0,L,1122011218,0,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309948,263062.00
07/19/2015 08:45,2,2.445,ACTIVE,215.09,365.19,59.970,1437309903,"274151322000085","174011321042388",29.16,25.80,0,336.64,383.83,72.2,67.8,0.477,461630.6,461630.6,8361,0,0,0,L,1151911521,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309949,263063.00
07/19/2015 08:45,2,2.549,ACTIVE,214.19,361.89,59.986,1437309903,"201051344000651","174011321042388",29.58,23.00,0,335.14,398.26,76.4,71.8,0.636,179138.8,179138.8,7074,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309950,263064.00
07/19/2015 08:45,2,2.625,ACTIVE,214.19,361.89,59.981,1437309903,"201051344000867","174011321042388",29.12,23.80,0,334.54,397.35,77.5,72.8,0.632,171621.5,171621.5,7097,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309951,263065.00
07/19/2015 08:45,1,2.368,ACTIVE,215.7,420.29,60.03,1437309903,"040051121000095","174011321042388",24.37,23,0.290,303.61,445.76,57.4,39.5,0.082,49560.9,49572.2,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309952,263066.00
07/19/2015 08:45,2,2.600,ACTIVE,213.51,362.19,59.986,1437309903,"201051344001230","174011321042388",29.54,25.00,0,332.43,395.55,77.9,73.2,0.658,182709.6,182709.6,7099,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309953,263067.00
07/19/2015 08:45,2,2.537,ACTIVE,214.64,363.09,59.986,1437309903,"201051344000576","174011321042388",29.64,22.50,0,334.84,397.05,76.2,71.6,0.605,178951.2,178951.2,7107,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309954,263068.00
07/19/2015 08:45,2,2.631,ACTIVE,214.64,363.69,59.975,1437309903,"201051344000579","174011321042388",29.22,24.30,0,336.04,397.96,77.8,73.2,0.663,185680.9,185680.9,7076,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437309955,263069.00
07/19/2015 09:00,2,3.119,ACTIVE,213.96,344.76,59.970,1437310803,"201051344000955","174011321042388",29.44,26.80,0,318.30,397.96,93.1,88.0,0.442,184630.8,184630.8,7084,0,0,0,L,1122011218,0,122.01,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310804,263070.00
07/19/2015 09:00,1,2.659,ACTIVE,214.8,324.79,60.03,1437310803,"040051121000195","174011321042388",26.30,25,0.306,302.36,448.03,69.6,65.5,0.331,53769.899999988,53782.2,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310805,263071.00
07/19/2015 09:00,2,3.037,ACTIVE,214.41,343.55,59.986,1437310803,"274151322000095","174011321042388",29.58,30.50,0,330.03,385.93,90.9,85.8,0.340,484145.6,484145.6,7985,0,0,0,L,1151911521,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310806,263072.00
07/19/2015 09:00,2,3.068,ACTIVE,214.64,344.76,59.959,1437310803,"201051344000868","174011321042388",29.48,24.80,0,317.40,398.56,91.8,86.6,0.420,171001.5,171001.5,7090,0,0,0,L,1122011218,0,122.68,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310807,263073.00
07/19/2015 09:00,2,3.041,ACTIVE,215.77,346.26,59.991,1437310803,"201051344000853","174011321042388",29.64,25.30,0,320.11,398.56,91.3,86.2,0.429,177324.9,177324.9,7090,0,0,0,L,1122011218,0,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310808,263074.00
07/19/2015 09:00,2,2.994,ACTIVE,215.32,346.56,59.970,1437310803,"201051344000582","174011321042388",29.28,25.30,0,328.82,398.26,88.8,83.8,0.411,177284.4,177284.4,7074,0,0,0,L,1122011218,0,122.91,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310809,263075.00
07/19/2015 09:00,1,2.763,ACTIVE,214.9,345.33,60.03,1437310803,"040051121000097","174011321042388",26.58,25,0.320,301.79,451.64,73.1,68.8,0.350,52046.000000012,52061.600000012,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310811,263076.00
07/19/2015 09:00,2,3.119,ACTIVE,215.54,346.56,59.970,1437310803,"201051344000469","174011321042388",29.34,24.00,0,317.70,399.46,92.7,87.6,0.451,172591.4,172591.4,7084,0,0,0,L,1122011218,0,122.68,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310812,263077.00
07/19/2015 09:00,2,3.135,ACTIVE,215.32,348.06,59.965,1437310803,"201051344000988","174011321042388",29.14,25.50,0,318.00,400.36,92.5,87.4,0.429,172043.4,172043.4,7077,0,0,0,L,1122011218,0,122.91,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310812,263078.00
07/19/2015 09:00,2,3.064,ACTIVE,215.32,346.86,59.975,1437310803,"201051344001158","174011321042388",29.36,25.50,0,316.80,398.56,91.2,86.1,0.433,178038.2,178038.2,7076,0,0,0,L,1122011218,0,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310813,263079.00
07/19/2015 09:00,2,2.998,ACTIVE,214.64,345.66,59.981,1437310803,"201051344001025","174011321042388",29.82,26.80,0,329.73,398.56,90.6,85.6,0.411,181826.3,181826.3,7072,0,0,0,L,1122011218,0,122.68,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310814,263080.00
07/19/2015 09:00,1,2.184,ACTIVE,214.8,395.65,60.00,1437310803,"033051125000118","174011321042388",27.03,26,0.326,302.63,447.80,58.7,65.1,0.136,58022.7,58035.4,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310816,263081.00
07/19/2015 09:00,2,2.988,ACTIVE,215.32,345.66,59.981,1437310803,"201051344000569","174011321042388",30.04,25.30,0,329.43,398.86,91.0,85.9,0.420,185154.5,185154.5,7089,0,0,0,L,1122011218,0,122.68,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310816,263082.00
07/19/2015 09:00,2,1.979,ACTIVE,214.64,421.40,59.970,1437310803,"274151322000094","174011321042388",38.51,28.50,0,389.84,462.28,77.5,72.9,0.539,366878.5,366878.5,8475,0,0,0,L,1151911521,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310817,263083.00
07/19/2015 09:00,1,2.893,ACTIVE,215.3,330.62,60.00,1437310803,"040051121000068","174011321042388",24.13,24,0.303,302.65,450.21,69.4,65.2,0.334,49268.2,49281.7,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310819,263084.00
07/19/2015 09:00,2,3.045,ACTIVE,215.32,345.36,59.970,1437310803,"201051344000458","174011321042388",29.30,26.00,0,329.43,398.26,90.4,85.3,0.438,180989.1,180989.1,7080,0,0,0,L,1122011218,0,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310819,263085.00
07/19/2015 09:00,2,2.852,ACTIVE,214.64,341.15,59.975,1437310803,"274151322000087","174011321042388",28.35,32.60,0,331.83,382.03,81.9,77.1,0.305,437892.6,437892.6,7950,0,0,0,L,1151911521,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310820,263086.00
07/19/2015 09:00,2,2.980,ACTIVE,214.64,352.57,59.975,1437310803,"274151322000052","174011321042388",28.96,31.00,0,332.43,384.43,87.3,82.4,0.336,468255.9,468255.9,8353,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310821,263087.00
07/19/2015 09:00,2,2.998,ACTIVE,214.64,345.06,59.954,1437310803,"201051344001145","174011321042388",29.42,25.80,0,324.92,401.86,89.3,84.3,0.411,186203.3,186203.3,7094,0,0,0,L,1122011218,0,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310822,263088.00
07/19/2015 09:00,2,3.043,ACTIVE,214.41,345.66,59.975,1437310803,"201051344000685","174011321042388",29.32,26.30,0,323.41,398.86,90.4,85.4,0.451,185122.7,185122.7,7092,0,0,0,L,1122011218,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310823,263089.00
07/19/2015 09:00,2,2.912,ACTIVE,214.41,351.37,59.965,1437310803,"274151322000088","174011321042388",28.98,29.00,0,331.53,384.13,85.4,80.5,0.323,448867.9,448867.9,7964,0,0,0,L,1151911521,0,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310824,263090.00
07/19/2015 09:00,2,3.092,ACTIVE,214.64,345.66,59.959,1437310803,"201051344000438","174011321042388",29.38,26.80,0,318.61,399.46,92.0,86.9,0.429,185215.3,185215.3,7074,0,0,0,L,1122011218,0,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310825,263091.00
07/19/2015 09:00,2,3.023,ACTIVE,214.64,344.15,59.944,1437310803,"201051344001135","174011321042388",29.52,25.50,0,329.43,397.05,90.4,85.3,0.420,176567.4,176567.4,7055,0,0,0,L,1122011218,0,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310826,263092.00
07/19/2015 09:00,2,3.055,ACTIVE,214.64,345.36,59.965,1437310803,"201051344000417","174011321042388",29.12,27.80,0,329.43,397.96,90.1,85.1,0.424,180685.1,180685.1,7073,0,0,0,L,1122011218,0,122.46,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310827,263093.00
07/19/2015 09:00,2,3.096,ACTIVE,214.19,344.76,59.965,1437310803,"201051344000594","174011321042388",29.42,27.00,0,318.00,397.96,92.2,87.1,0.429,181539.6,181539.6,7082,0,0,0,L,1122011218,0,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310828,263094.00
07/19/2015 09:00,2,2.814,ACTIVE,214.19,341.75,59.944,1437310803,"274151322000083","174011321042388",29.18,30.00,0,330.33,382.03,83.2,78.4,0.323,464323.3,464323.3,8381,0,0,0,L,1151911521,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310829,263095.00
07/19/2015 09:00,2,2.998,ACTIVE,214.87,345.66,59.959,1437310803,"201051344000585","174011321042388",29.18,26.30,0,329.13,395.85,88.6,83.6,0.415,180666.7,180666.7,7073,0,0,0,L,1122011218,0,122.46,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310830,263096.00
07/19/2015 09:00,2,2.918,ACTIVE,214.64,343.25,59.965,1437310803,"274151322000054","174011321042388",29.16,30.00,0,330.03,385.33,86.2,81.2,0.327,459259.1,459259.1,7952,0,0,0,L,1151911521,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310831,263097.00
07/19/2015 09:00,2,3.135,ACTIVE,214.87,344.45,59.965,1437310803,"201051344001203","174011321042388",29.54,27.00,0,316.20,400.06,93.8,88.6,0.442,181701.9,181701.9,7080,0,0,0,L,1122011218,0,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310832,263098.00
07/19/2015 09:00,2,3.039,ACTIVE,214.19,344.45,59.959,1437310803,"201051344000646","174011321042388",29.24,26.50,0,328.82,396.75,90.0,85.0,0.429,178661.8,178661.8,7067,0,0,0,L,1122011218,0,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310833,263099.00
07/19/2015 09:00,2,1.939,ACTIVE,215.32,437.03,59.965,1437310803,"274151322000068","174011321042388",39.78,29.80,0,392.55,464.68,77.8,73.2,0.526,366043.6,366043.6,8081,0,0,0,L,1151911521,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310834,263100.00
07/19/2015 09:00,2,3.150,ACTIVE,215.32,347.46,59.959,1437310803,"274151322000076","174011321042388",29.84,31.80,0,333.63,385.63,95.1,89.8,0.362,490072.6,490072.6,8352,0,0,0,L,1151911521,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310835,263101.00
07/19/2015 09:00,1,1.850,ACTIVE,215.1,343.17,60.00,1437310803,"033051125000132","174011321042388",34.17,25,0.379,299.71,444.74,62.9,70.2,0.309,43459.900000036,43472.5,373,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310836,263102.00
07/19/2015 09:00,1,2.191,ACTIVE,215.0,311.48,60.03,1437310803,"033051125000150","174011321042388",26.87,24,0.350,302.13,450.32,58.5,69.2,0.369,58133,58145.699999988,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310837,263103.00
07/19/2015 09:00,2,3.145,ACTIVE,214.19,345.06,59.965,1437310803,"201051344000890","174011321042388",29.18,28.50,0,318.61,397.66,93.0,87.8,0.429,183068.9,183068.9,7077,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310838,263104.00
07/19/2015 09:00,2,3.102,ACTIVE,214.87,345.66,59.965,1437310803,"201051344000900","174011321042388",29.42,24.30,0,320.71,399.76,92.4,87.3,0.429,183448.5,183448.5,7095,0,0,0,L,1122011218,0,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310839,263105.00
07/19/2015 09:00,2,3.080,ACTIVE,214.87,347.16,59.954,1437310803,"201051344000633","174011321042388",29.44,26.30,0,317.70,399.16,91.9,86.7,0.438,172913.7,172913.7,7099,0,0,0,L,1122011218,0,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310840,263106.00
07/19/2015 09:00,1,2.308,ACTIVE,215.0,403.85,60.00,1437310803,"040051121000185","174011321042388",26.87,25,0.308,302.10,447.59,61.7,46.1,0.249,50961.799999999,50974.099999999,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310841,263107.00
07/19/2015 09:00,2,3.027,ACTIVE,215.32,345.06,59.959,1437310803,"201051344000983","174011321042388",29.92,25.50,0,318.30,398.56,91.7,86.6,0.438,180424.4,180424.4,7092,0,0,0,L,1122011218,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310842,263108.00
07/19/2015 09:00,2,3.037,ACTIVE,214.87,346.26,59.944,1437310803,"201051344000917","174011321042388",29.46,26.80,0,327.92,397.66,90.7,85.6,0.420,183539.9,183539.9,7093,0,0,0,L,1122011218,0,122.68,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310843,263109.00
07/19/2015 09:00,1,2.968,ACTIVE,214.4,381.86,60.00,1437310803,"040051121000116","174011321042388",18.94,24,0.303,298.13,449.76,55.9,62.5,0.149,51133.800000024,51146.900000024,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310844,263110.00
07/19/2015 09:00,1,1.869,ACTIVE,215.3,397.84,60.00,1437310803,"033051125000135","174011321042388",29.60,25,0.349,300.51,444.86,55.0,58.3,0.098,43246.00000001,43257.50000001,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310845,263111.00
07/19/2015 09:00,2,3.037,ACTIVE,215.32,345.96,59.959,1437310803,"201051344000648","174011321042388",29.40,24.80,0,329.73,398.56,90.5,85.5,0.424,179136.8,179136.8,7091,0,0,0,L,1122011218,0,122.46,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310846,263112.00
07/19/2015 09:00,2,3.188,ACTIVE,214.87,345.66,59.975,1437310803,"201051344001093","174011321042388",29.86,27.30,0,329.13,374.81,96.4,91.1,0.446,181686.1,181686.1,7081,0,0,0,L,1122011218,0,122.68,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310847,263113.00
07/19/2015 09:00,2,3.102,ACTIVE,215.54,345.66,59.959,1437310803,"201051344000645","174011321042388",29.30,25.80,0,319.81,398.86,92.0,86.9,0.420,179788.6,179788.6,7096,0,0,0,L,1122011218,0,123.14,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310848,263114.00
07/19/2015 09:00,2,2.916,ACTIVE,214.64,351.97,59.954,1437310803,"274151322000085","174011321042388",29.36,29.00,0,333.03,383.53,86.7,81.7,0.327,461649.1,461649.1,8362,0,0,0,L,1151911521,0,124.04,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310849,263115.00
07/19/2015 09:00,2,3.072,ACTIVE,215.09,345.96,59.954,1437310803,"201051344000651","174011321042388",29.36,25.50,0,328.82,398.56,91.3,86.2,0.415,179158.4,179158.4,7075,0,0,0,L,1122011218,0,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310850,263116.00
07/19/2015 09:00,2,3.111,ACTIVE,214.87,344.76,59.959,1437310803,"201051344000867","174011321042388",29.28,26.30,0,316.80,397.96,92.3,87.2,0.420,171641.3,171641.3,7098,0,0,0,L,1122011218,0,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310852,263117.00
07/19/2015 09:00,1,2.835,ACTIVE,214.6,326.35,60.00,1437310803,"040051121000095","174011321042388",24.28,23,0.296,299.55,447.59,68.5,63.3,0.323,49572.2,49585.2,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310853,263118.00
07/19/2015 09:00,2,3.109,ACTIVE,214.19,343.85,59.938,1437310803,"201051344001230","174011321042388",29.46,27.80,0,318.61,405.47,92.7,87.5,0.438,182729.5,182729.5,7100,0,0,0,L,1122011218,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310854,263119.00
07/19/2015 09:00,2,3.053,ACTIVE,215.32,346.56,59.949,1437310803,"201051344000576","174011321042388",29.50,24.80,0,330.63,397.96,91.2,86.1,0.424,178970.7,178970.7,7108,0,0,0,L,1122011218,0,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310855,263120.00
07/19/2015 09:00,2,3.107,ACTIVE,215.54,345.96,59.959,1437310803,"201051344000579","174011321042388",29.46,26.80,0,318.61,398.56,92.7,87.6,0.438,185700.8,185700.8,7077,0,0,0,L,1122011218,0,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437310856,263121.00
07/19/2015 09:15,2,3.428,ACTIVE,213.96,344.76,59.970,1437311703,"201051344000955","174011321042388",29.48,28.30,0,328.52,370.00,102.3,96.9,0.495,184654.2,184654.2,7085,0,0,0,L,1122011218,0,121.78,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311704,263122.00
07/19/2015 09:15,1,3.012,ACTIVE,214.6,326.57,60.03,1437311703,"040051121000195","174011321042388",26.15,26,0.346,317.70,351.21,78.3,74.2,0.369,53782.2,53799.800000024,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311705,263123.00
07/19/2015 09:15,2,3.395,ACTIVE,214.19,351.07,59.959,1437311703,"274151322000095","174011321042388",29.28,32.80,0,330.63,363.39,100.6,95.2,0.384,484168.6,484168.6,7986,0,0,0,L,1151911521,0,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311706,263124.00
07/19/2015 09:15,2,3.424,ACTIVE,214.64,346.26,59.970,1437311703,"201051344000868","174011321042388",29.20,25.50,0,328.82,370.00,101.2,95.8,0.468,171024.7,171024.7,7091,0,0,0,L,1122011218,0,122.23,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311707,263125.00
07/19/2015 09:15,2,3.377,ACTIVE,215.77,347.46,59.970,1437311703,"201051344000853","174011321042388",29.50,25.80,0,333.03,373.31,100.8,95.4,0.473,177347.9,177347.9,7091,0,0,0,L,1122011218,0,123.14,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311708,263126.00
