ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2015 09:15,2,3.334,ACTIVE,215.09,346.26,59.965,1437311703,"201051344000582","174011321042388",29.08,26.80,0,330.03,370.00,98.2,92.8,0.460,177306.8,177306.8,7075,0,0,0,L,1122011218,0,122.46,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311709,263127.00
07/19/2015 09:15,1,3.076,ACTIVE,215.5,324.59,60.03,1437311703,"040051121000097","174011321042388",26.47,25,0.358,316.50,352.95,81.0,76.9,0.378,52061.600000012,52079.800000012,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311710,263128.00
07/19/2015 09:15,2,3.449,ACTIVE,215.77,347.76,59.975,1437311703,"201051344000469","174011321042388",29.22,25.00,0,330.03,373.61,102.2,96.7,0.499,172614.7,172614.7,7085,0,0,0,L,1122011218,0,122.46,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311711,263129.00
07/19/2015 09:15,2,3.441,ACTIVE,215.54,348.96,59.991,1437311703,"201051344000988","174011321042388",29.18,27.00,0,331.83,373.61,101.8,96.3,0.477,172066.7,172066.7,7078,0,0,0,L,1122011218,0,122.68,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311712,263130.00
07/19/2015 09:15,2,3.400,ACTIVE,215.54,346.86,59.965,1437311703,"201051344001158","174011321042388",29.10,27.00,0,332.13,372.11,100.2,94.8,0.473,178061.1,178061.1,7077,0,0,0,L,1122011218,0,122.68,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311713,263131.00
07/19/2015 09:15,2,3.336,ACTIVE,214.87,345.66,59.991,1437311703,"201051344001025","174011321042388",29.66,28.50,0,329.73,370.00,100.1,94.7,0.455,181849.1,181849.1,7073,0,0,0,L,1122011218,0,122.23,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311714,263132.00
07/19/2015 09:15,1,2.305,ACTIVE,215.1,320.17,60.00,1437311703,"033051125000118","174011321042388",39.55,26,0.405,300.77,448.00,90.7,86.8,0.425,58035.4,58051.1,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311715,263133.00
07/19/2015 09:15,2,3.336,ACTIVE,215.54,347.16,59.975,1437311703,"201051344000569","174011321042388",29.70,26.80,0,330.33,370.60,100.3,94.9,0.468,185177.4,185177.4,7090,0,0,0,L,1122011218,0,122.46,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311716,263134.00
07/19/2015 09:15,2,2.174,ACTIVE,214.87,424.41,59.975,1437311703,"274151322000094","174011321042388",39.16,33.00,0,398.86,469.19,85.8,80.9,0.331,366897.9,366897.9,8476,0,0,0,L,1151911521,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311717,263135.00
07/19/2015 09:15,1,3.191,ACTIVE,215.5,346.86,60.03,1437311703,"040051121000068","174011321042388",24.10,25,0.338,317.55,351.02,76.5,72.5,0.360,49281.7,49299.1,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311719,263136.00
07/19/2015 09:15,2,3.363,ACTIVE,215.54,347.16,59.975,1437311703,"201051344000458","174011321042388",29.24,27.30,0,330.33,370.60,99.6,94.2,0.477,181011.9,181011.9,7081,0,0,0,L,1122011218,0,122.91,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311720,263137.00
07/19/2015 09:15,2,3.154,ACTIVE,214.64,347.76,59.970,1437311703,"274151322000087","174011321042388",28.35,37.00,0,332.43,363.09,90.5,85.5,0.345,437913.2,437913.2,7951,0,0,0,L,1151911521,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311720,263138.00
07/19/2015 09:15,2,3.268,ACTIVE,214.41,343.25,59.965,1437311703,"274151322000052","174011321042388",29.00,33.80,0,330.33,364.29,96.0,90.7,0.371,468277.8,468277.8,8354,0,0,0,L,1151911521,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311721,263139.00
07/19/2015 09:15,2,3.326,ACTIVE,214.41,345.96,59.949,1437311703,"201051344001145","174011321042388",29.24,27.50,0,330.03,369.40,98.4,93.1,0.455,186225.8,186225.8,7095,0,0,0,L,1122011218,0,122.23,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311722,263140.00
07/19/2015 09:15,2,3.316,ACTIVE,214.64,345.66,59.975,1437311703,"201051344000685","174011321042388",29.54,27.80,0,328.82,368.80,99.2,93.9,0.491,185145.4,185145.4,7093,0,0,0,L,1122011218,0,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311723,263141.00
07/19/2015 09:15,2,3.209,ACTIVE,214.41,343.85,59.970,1437311703,"274151322000088","174011321042388",28.96,31.80,0,330.03,364.29,94.2,88.9,0.354,448889.3,448889.3,7965,0,0,0,L,1151911521,0,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311724,263142.00
07/19/2015 09:15,2,3.387,ACTIVE,214.87,346.26,59.970,1437311703,"201051344000438","174011321042388",29.42,28.00,0,329.43,370.30,100.9,95.5,0.473,185238.3,185238.3,7075,0,0,0,L,1122011218,0,122.68,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311725,263143.00
07/19/2015 09:15,2,3.322,ACTIVE,214.64,345.06,59.965,1437311703,"201051344001135","174011321042388",29.50,26.80,0,329.43,369.10,99.2,93.9,0.460,176590.1,176590.1,7056,0,0,0,L,1122011218,0,122.46,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311726,263144.00
07/19/2015 09:15,2,3.352,ACTIVE,214.64,346.56,59.965,1437311703,"201051344000417","174011321042388",29.08,29.80,0,329.43,369.40,98.7,93.3,0.468,180707.7,180707.7,7074,0,0,0,L,1122011218,0,122.23,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311727,263145.00
07/19/2015 09:15,2,3.416,ACTIVE,214.41,345.96,59.965,1437311703,"201051344000594","174011321042388",29.28,29.30,0,327.02,369.70,101.2,95.8,0.473,181562.7,181562.7,7083,0,0,0,L,1122011218,0,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311728,263146.00
07/19/2015 09:15,2,3.164,ACTIVE,214.64,354.37,59.975,1437311703,"274151322000083","174011321042388",28.69,33.00,0,330.63,362.79,92.0,86.9,0.367,464344.3,464344.3,8382,0,0,0,L,1151911521,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311729,263147.00
07/19/2015 09:15,2,3.277,ACTIVE,215.32,346.86,59.981,1437311703,"201051344000585","174011321042388",29.50,28.30,0,329.43,369.10,98.0,92.6,0.460,180689.0,180689.0,7074,0,0,0,L,1122011218,0,122.23,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311730,263148.00
07/19/2015 09:15,2,3.217,ACTIVE,214.87,343.85,59.981,1437311703,"274151322000054","174011321042388",29.08,32.00,0,330.63,363.99,94.7,89.5,0.362,459280.8,459280.8,7953,0,0,0,L,1151911521,0,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311731,263149.00
07/19/2015 09:15,2,3.463,ACTIVE,215.09,347.16,59.975,1437311703,"201051344001203","174011321042388",29.26,28.50,0,329.13,370.90,102.6,97.1,0.486,181725.4,181725.4,7081,0,0,0,L,1122011218,0,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311732,263150.00
07/19/2015 09:15,2,3.338,ACTIVE,214.41,346.26,60.012,1437311703,"201051344000646","174011321042388",29.20,28.00,0,327.92,368.80,98.8,93.4,0.468,178684.4,178684.4,7068,0,0,0,L,1122011218,0,122.46,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311733,263151.00
07/19/2015 09:15,2,2.189,ACTIVE,215.54,422.30,59.965,1437311703,"274151322000068","174011321042388",38.94,34.50,0,398.26,464.38,85.9,81.0,0.318,366063.1,366063.1,8082,0,0,0,L,1151911521,0,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311734,263152.00
07/19/2015 09:15,2,3.482,ACTIVE,215.32,351.67,59.970,1437311703,"274151322000076","174011321042388",29.46,33.50,0,333.33,367.60,103.8,98.3,0.402,490096.4,490096.4,8353,0,0,0,L,1151911521,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311735,263153.00
07/19/2015 09:15,1,1.983,ACTIVE,215.4,330.75,60.00,1437311703,"033051125000132","174011321042388",35.50,26,0.305,300.31,447.03,70.0,65.3,0.330,43472.5,43488.300000024,375,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311736,263154.00
07/19/2015 09:15,1,2.281,ACTIVE,215.2,351.03,60.00,1437311703,"033051125000150","174011321042388",39.86,25,0.404,299.50,451.57,90.5,86.6,0.425,58145.699999988,58161.699999988,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311737,263155.00
07/19/2015 09:15,2,3.447,ACTIVE,214.19,344.76,59.970,1437311703,"201051344000890","174011321042388",29.10,30.00,0,329.13,369.40,101.6,96.1,0.464,183092.2,183092.2,7078,0,0,0,L,1122011218,0,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311738,263156.00
07/19/2015 09:15,2,3.406,ACTIVE,214.87,346.86,59.965,1437311703,"201051344000900","174011321042388",29.38,25.80,0,329.43,370.30,101.3,95.9,0.473,183471.8,183471.8,7096,0,0,0,L,1122011218,0,122.68,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311739,263157.00
07/19/2015 09:15,2,3.420,ACTIVE,215.09,347.46,59.986,1437311703,"201051344000633","174011321042388",29.00,27.80,0,330.93,372.41,100.5,95.0,0.482,172936.8,172936.8,7100,0,0,0,L,1122011218,0,122.68,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311740,263158.00
07/19/2015 09:15,1,2.650,ACTIVE,215.1,336.20,60.00,1437311703,"040051121000185","174011321042388",27.04,25,0.312,302.29,450.16,71.3,67.0,0.338,50974.099999999,50989.799999999,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311741,263159.00
07/19/2015 09:15,2,3.354,ACTIVE,215.32,346.26,59.975,1437311703,"201051344000983","174011321042388",29.70,26.50,0,329.43,370.30,100.9,95.4,0.482,180447.4,180447.4,7093,0,0,0,L,1122011218,0,122.68,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311742,263160.00
07/19/2015 09:15,2,3.332,ACTIVE,214.87,346.26,59.965,1437311703,"201051344000917","174011321042388",29.50,28.00,0,329.13,370.30,99.5,94.1,0.468,183562.6,183562.6,7094,0,0,0,L,1122011218,0,122.46,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311743,263161.00
07/19/2015 09:15,1,3.070,ACTIVE,214.7,326.96,60.03,1437311703,"040051121000116","174011321042388",26.21,25,0.351,298.44,450.44,80.0,75.2,0.375,51146.900000024,51164.300000024,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311744,263162.00
07/19/2015 09:15,1,2.055,ACTIVE,215.2,349.52,60.00,1437311703,"033051125000135","174011321042388",30.59,26,0.290,296.82,450.23,62.5,46.1,0.424,43257.50000001,43271.10000001,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311745,263163.00
07/19/2015 09:15,2,3.330,ACTIVE,215.32,346.26,59.949,1437311703,"201051344000648","174011321042388",29.38,26.30,0,330.03,372.11,99.1,93.7,0.468,179159.5,179159.5,7092,0,0,0,L,1122011218,0,122.23,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311746,263164.00
07/19/2015 09:15,2,3.480,ACTIVE,215.09,347.46,59.970,1437311703,"201051344001093","174011321042388",29.74,28.80,0,329.43,371.51,104.8,99.3,0.482,181710.2,181710.2,7082,0,0,0,L,1122011218,0,122.68,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311747,263165.00
07/19/2015 09:15,2,3.379,ACTIVE,215.54,346.56,59.965,1437311703,"201051344000645","174011321042388",29.44,26.80,0,332.43,372.11,100.8,95.3,0.468,179811.6,179811.6,7097,0,0,0,L,1122011218,0,122.91,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311748,263166.00
07/19/2015 09:15,2,3.244,ACTIVE,214.64,340.85,59.970,1437311703,"274151322000085","174011321042388",29.02,30.80,0,333.03,363.69,95.4,90.2,0.362,461670.9,461670.9,8363,0,0,0,L,1151911521,0,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311749,263167.00
07/19/2015 09:15,2,3.369,ACTIVE,215.09,346.26,59.959,1437311703,"201051344000651","174011321042388",29.34,26.80,0,332.13,370.60,100.2,94.8,0.460,179181.3,179181.3,7076,0,0,0,L,1122011218,0,122.68,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311750,263168.00
07/19/2015 09:15,2,3.402,ACTIVE,214.87,345.36,59.986,1437311703,"201051344000867","174011321042388",29.30,27.80,0,329.13,369.10,101.0,95.5,0.468,171664.4,171664.4,7099,0,0,0,L,1122011218,0,122.68,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311751,263169.00
07/19/2015 09:15,1,3.154,ACTIVE,214.5,345.58,60.00,1437311703,"040051121000095","174011321042388",23.90,24,0.327,317.22,349.79,75.0,70.0,0.351,49585.2,49602.1,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311752,263170.00
07/19/2015 09:15,2,3.396,ACTIVE,214.19,343.85,59.933,1437311703,"201051344001230","174011321042388",29.44,29.50,0,328.52,368.80,101.3,95.9,0.486,182752.7,182752.7,7101,0,0,0,L,1122011218,0,122.23,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311753,263171.00
07/19/2015 09:15,2,3.354,ACTIVE,215.54,348.36,59.975,1437311703,"201051344000576","174011321042388",29.42,25.50,0,332.13,373.31,100.0,94.6,0.464,178993.6,178993.6,7109,0,0,0,L,1122011218,0,122.68,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311754,263172.00
07/19/2015 09:15,2,3.396,ACTIVE,215.32,347.16,59.975,1437311703,"201051344000579","174011321042388",29.38,28.30,0,332.13,372.11,101.0,95.6,0.477,185724.0,185724.0,7078,0,0,0,L,1122011218,0,122.46,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437311755,263173.00
07/19/2015 09:30,2,3.889,ACTIVE,214.87,349.26,59.981,1437312603,"201051344000955","174011321042388",29.42,29.30,0,328.52,373.61,115.8,109.9,0.552,184679.8,184679.8,7086,0,0,0,L,1122011218,0,122.46,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312604,263174.00
07/19/2015 09:30,1,3.469,ACTIVE,215.3,326.94,60.03,1437312603,"040051121000195","174011321042388",26.16,27,0.400,317.57,354.85,90.3,85.9,0.419,53799.800000024,53819.500000012,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312605,263175.00
07/19/2015 09:30,2,3.855,ACTIVE,214.64,352.57,59.975,1437312603,"274151322000095","174011321042388",29.26,34.00,0,332.43,368.20,114.2,108.3,0.433,484193.8,484193.8,7987,0,0,0,L,1151911521,0,124.04,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312606,263176.00
07/19/2015 09:30,2,3.859,ACTIVE,215.32,348.96,59.981,1437312603,"201051344000868","174011321042388",29.38,26.30,0,330.33,374.21,114.8,108.9,0.526,171050.0,171050.0,7092,0,0,0,L,1122011218,0,122.68,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312607,263177.00
07/19/2015 09:30,2,3.838,ACTIVE,216.45,351.07,59.975,1437312603,"201051344000853","174011321042388",29.48,26.50,0,333.63,377.82,114.6,108.7,0.539,177373.2,177373.2,7092,0,0,0,L,1122011218,0,123.59,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312608,263178.00
07/19/2015 09:30,2,3.723,ACTIVE,216.00,350.17,59.975,1437312603,"201051344000582","174011321042388",29.62,27.80,0,332.43,376.62,111.7,105.8,0.526,177331.4,177331.4,7076,0,0,0,L,1122011218,0,123.14,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312609,263179.00
07/19/2015 09:30,1,3.497,ACTIVE,215.5,343.24,60.03,1437312603,"040051121000097","174011321042388",26.50,26,0.409,317.63,356.08,92.2,87.8,0.430,52079.800000012,52100.100000012,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312610,263180.00
07/19/2015 09:30,2,3.842,ACTIVE,216.22,350.47,59.986,1437312603,"201051344000469","174011321042388",29.80,25.50,0,332.13,378.72,116.0,110.0,0.566,172640.3,172640.3,7086,0,0,0,L,1122011218,0,122.68,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312611,263181.00
07/19/2015 09:30,2,3.906,ACTIVE,216.00,352.27,59.986,1437312603,"201051344000988","174011321042388",29.20,27.80,0,331.83,378.72,115.5,109.6,0.539,172092.1,172092.1,7079,0,0,0,L,1122011218,0,122.91,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312612,263182.00
07/19/2015 09:30,2,3.861,ACTIVE,216.22,348.96,60.007,1437312603,"201051344001158","174011321042388",29.12,27.50,0,332.13,377.52,113.9,108.0,0.544,178086.2,178086.2,7078,0,0,0,L,1122011218,0,122.91,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312613,263183.00
07/19/2015 09:30,2,3.846,ACTIVE,215.32,348.36,59.981,1437312603,"201051344001025","174011321042388",29.34,29.50,0,330.93,375.41,114.2,108.3,0.526,181874.3,181874.3,7074,0,0,0,L,1122011218,0,122.46,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312614,263184.00
07/19/2015 09:30,1,2.606,ACTIVE,215.2,323.93,60.03,1437312603,"033051125000118","174011321042388",39.91,27,0.462,313.78,359.03,103.5,99.1,0.473,58051.1,58074.1,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312615,263185.00
07/19/2015 09:30,2,3.783,ACTIVE,216.00,349.26,60.002,1437312603,"201051344000569","174011321042388",29.80,27.30,0,333.03,376.92,114.2,108.3,0.535,185202.5,185202.5,7091,0,0,0,L,1122011218,0,122.68,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312616,263186.00
07/19/2015 09:30,2,2.492,ACTIVE,214.87,426.51,59.959,1437312603,"274151322000094","174011321042388",39.10,34.80,0,397.96,449.35,97.7,92.4,0.371,366919.4,366919.4,8477,0,0,0,L,1151911521,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312617,263187.00
07/19/2015 09:30,1,3.619,ACTIVE,214.9,337.04,60.03,1437312603,"040051121000068","174011321042388",24.12,26,0.385,317.53,355.32,86.8,82.6,0.408,49299.1,49318.2,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312618,263188.00
07/19/2015 09:30,2,3.797,ACTIVE,215.77,348.96,59.970,1437312603,"201051344000458","174011321042388",29.48,28.30,0,332.73,376.62,113.3,107.4,0.548,181036.9,181036.9,7082,0,0,0,L,1122011218,0,123.14,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312619,263189.00
07/19/2015 09:30,2,3.598,ACTIVE,214.87,349.86,59.975,1437312603,"274151322000087","174011321042388",28.27,39.80,0,333.03,366.40,103.1,97.6,0.380,437935.8,437935.8,7952,0,0,0,L,1151911521,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312620,263190.00
07/19/2015 09:30,2,3.752,ACTIVE,214.87,353.77,59.970,1437312603,"274151322000052","174011321042388",28.73,35.40,0,332.73,367.60,109.1,103.4,0.420,468301.8,468301.8,8355,0,0,0,L,1151911521,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312621,263191.00
07/19/2015 09:30,2,3.758,ACTIVE,214.87,349.26,60.007,1437312603,"201051344001145","174011321042388",29.50,28.00,0,331.83,376.01,112.3,106.5,0.513,186250.5,186250.5,7096,0,0,0,L,1122011218,0,122.46,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312622,263192.00
07/19/2015 09:30,2,3.801,ACTIVE,214.87,348.36,59.986,1437312603,"201051344000685","174011321042388",29.42,28.50,0,329.13,375.41,113.3,107.4,0.557,185170.4,185170.4,7094,0,0,0,L,1122011218,0,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312623,263193.00
07/19/2015 09:30,2,3.695,ACTIVE,214.41,351.37,59.949,1437312603,"274151322000088","174011321042388",28.67,32.40,0,332.43,367.30,107.3,101.7,0.402,448912.9,448912.9,7966,0,0,0,L,1151911521,0,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312624,263194.00
07/19/2015 09:30,2,3.848,ACTIVE,215.32,349.56,60.012,1437312603,"201051344000438","174011321042388",29.40,29.00,0,327.02,376.92,114.5,108.6,0.539,185263.7,185263.7,7076,0,0,0,L,1122011218,0,123.14,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312625,263195.00
07/19/2015 09:30,2,3.771,ACTIVE,215.32,348.36,59.981,1437312603,"201051344001135","174011321042388",29.54,27.50,0,329.73,374.51,112.9,107.1,0.526,176615.0,176615.0,7057,0,0,0,L,1122011218,0,122.68,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312626,263196.00
07/19/2015 09:30,2,3.812,ACTIVE,215.09,349.26,59.996,1437312603,"201051344000417","174011321042388",29.04,31.30,0,332.13,375.11,112.2,106.4,0.535,180732.4,180732.4,7075,0,0,0,L,1122011218,0,122.46,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312627,263197.00
07/19/2015 09:30,2,3.861,ACTIVE,214.87,349.26,59.959,1437312603,"201051344000594","174011321042388",29.42,30.30,0,328.22,374.81,115.0,109.1,0.539,181588.2,181588.2,7084,0,0,0,L,1122011218,0,122.46,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312627,263198.00
07/19/2015 09:30,2,3.549,ACTIVE,214.41,344.76,59.970,1437312603,"274151322000083","174011321042388",29.28,34.50,0,333.03,367.00,105.2,99.6,0.411,464367.4,464367.4,8383,0,0,0,L,1151911521,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312628,263199.00
07/19/2015 09:30,2,3.752,ACTIVE,215.77,350.17,59.938,1437312603,"201051344000585","174011321042388",29.42,28.80,0,332.43,376.31,111.8,106.0,0.521,180713.7,180713.7,7075,0,0,0,L,1122011218,0,122.46,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312629,263200.00
07/19/2015 09:30,2,3.701,ACTIVE,214.64,349.86,59.959,1437312603,"274151322000054","174011321042388",28.78,33.50,0,332.43,368.20,107.9,102.2,0.411,459304.5,459304.5,7954,0,0,0,L,1151911521,0,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312630,263201.00
07/19/2015 09:30,2,3.943,ACTIVE,215.54,349.56,59.970,1437312603,"201051344001203","174011321042388",29.18,29.50,0,331.23,377.82,116.6,110.6,0.552,181751.2,181751.2,7082,0,0,0,L,1122011218,0,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312631,263202.00
07/19/2015 09:30,2,3.807,ACTIVE,214.41,348.96,59.975,1437312603,"201051344000646","174011321042388",29.22,28.80,0,328.52,373.61,112.6,106.8,0.530,178709.2,178709.2,7069,0,0,0,L,1122011218,0,122.68,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312632,263203.00
07/19/2015 09:30,2,2.484,ACTIVE,215.54,424.71,59.975,1437312603,"274151322000068","174011321042388",39.04,36.00,0,396.75,450.26,98.2,92.8,0.367,366084.6,366084.6,8083,0,0,0,L,1151911521,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312633,263204.00
07/19/2015 09:30,2,3.941,ACTIVE,215.54,345.66,59.975,1437312603,"274151322000076","174011321042388",29.52,35.20,0,334.24,371.21,117.9,111.9,0.455,490122.5,490122.5,8354,0,0,0,L,1151911521,0,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312634,263205.00
07/19/2015 09:30,1,2.275,ACTIVE,215.1,339.99,60.03,1437312603,"033051125000132","174011321042388",35.25,27,0.349,317.78,351.88,79.8,74.9,0.372,43488.300000024,43505.600000024,377,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312635,263206.00
07/19/2015 09:30,1,2.608,ACTIVE,215.4,324.22,60.03,1437312603,"033051125000150","174011321042388",39.79,26,0.462,316.24,360.18,103.2,99.4,0.478,58161.699999988,58184.600000024,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312636,263207.00
07/19/2015 09:30,2,3.906,ACTIVE,214.64,347.46,59.949,1437312603,"201051344000890","174011321042388",29.18,31.30,0,329.43,374.51,115.5,109.5,0.535,183117.8,183117.8,7079,0,0,0,L,1122011218,0,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312638,263208.00
07/19/2015 09:30,2,3.854,ACTIVE,215.54,349.26,59.991,1437312603,"201051344000900","174011321042388",29.60,25.80,0,330.93,377.82,115.5,109.5,0.535,183497.3,183497.3,7097,0,0,0,L,1122011218,0,123.14,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312638,263209.00
07/19/2015 09:30,2,3.887,ACTIVE,215.32,349.86,59.965,1437312603,"201051344000633","174011321042388",28.96,28.80,0,332.13,378.72,114.0,108.1,0.544,172962.0,172962.0,7101,0,0,0,L,1122011218,0,123.14,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312639,263210.00
07/19/2015 09:30,1,3.133,ALERT,215.3,324.37,60.03,1437312603,"040051121000185","174011321042388",26.80,26,0.369,318.19,353.06,83.5,79.1,0.389,50989.799999999,51007.799999999,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1437312641,263211.00
07/19/2015 09:30,2,3.793,ACTIVE,215.77,349.26,59.981,1437312603,"201051344000983","174011321042388",29.80,27.30,0,332.13,377.22,114.5,108.6,0.544,180472.8,180472.8,7094,0,0,0,L,1122011218,0,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312642,263212.00
07/19/2015 09:30,2,3.781,ACTIVE,215.09,349.26,59.981,1437312603,"201051344000917","174011321042388",29.58,29.30,0,326.72,376.62,113.4,107.5,0.530,183587.6,183587.6,7095,0,0,0,L,1122011218,0,122.68,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312643,263213.00
07/19/2015 09:30,1,3.497,ALERT,214.6,348.89,60.03,1437312603,"040051121000116","174011321042388",26.21,25,0.404,316.03,356.39,91.2,85.9,0.424,51164.300000024,51184.100000024,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437312645,263214.00
07/19/2015 09:30,1,2.227,ACTIVE,215.5,328.87,60.03,1437312603,"033051125000135","174011321042388",35.33,26,0.344,296.06,446.45,78.3,74.0,0.368,43271.10000001,43287.60000001,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312646,263215.00
07/19/2015 09:30,2,3.762,ACTIVE,215.54,348.96,59.975,1437312603,"201051344000648","174011321042388",29.58,26.80,0,332.43,377.52,112.7,106.9,0.526,179184.5,179184.5,7093,0,0,0,L,1122011218,0,122.46,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312647,263216.00
07/19/2015 09:30,2,3.945,ACTIVE,215.32,348.96,59.986,1437312603,"201051344001093","174011321042388",29.64,29.30,0,332.13,379.62,118.4,112.4,0.548,181736.5,181736.5,7083,0,0,0,L,1122011218,0,122.68,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312648,263217.00
07/19/2015 09:30,2,3.830,ACTIVE,215.54,348.66,59.975,1437312603,"201051344000645","174011321042388",29.50,27.50,0,333.03,377.52,114.5,108.6,0.530,179837.0,179837.0,7098,0,0,0,L,1122011218,0,122.91,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312649,263218.00
07/19/2015 09:30,2,3.680,ACTIVE,214.87,342.05,59.970,1437312603,"274151322000085","174011321042388",29.12,32.60,0,333.63,368.20,108.5,102.8,0.411,461694.9,461694.9,8364,0,0,0,L,1151911521,0,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312650,263219.00
07/19/2015 09:30,2,3.854,ACTIVE,215.32,348.66,59.975,1437312603,"201051344000651","174011321042388",29.22,27.50,0,332.43,377.52,114.1,108.2,0.526,179206.5,179206.5,7077,0,0,0,L,1122011218,0,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312651,263220.00
07/19/2015 09:30,2,3.869,ACTIVE,215.09,348.06,59.981,1437312603,"201051344000867","174011321042388",29.32,28.50,0,329.43,374.51,115.0,109.0,0.535,171689.9,171689.9,7100,0,0,0,L,1122011218,0,122.68,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312652,263221.00
07/19/2015 09:30,1,3.577,ACTIVE,215.0,342.85,60.03,1437312603,"040051121000095","174011321042388",23.92,25,0.375,317.32,352.99,85.1,80.3,0.395,49602.1,49620.5,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312653,263222.00
07/19/2015 09:30,2,3.887,ACTIVE,214.19,347.46,59.970,1437312603,"201051344001230","174011321042388",29.24,30.50,0,327.62,373.91,115.1,109.1,0.548,182778.2,182778.2,7102,0,0,0,L,1122011218,0,122.46,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312654,263223.00
07/19/2015 09:30,2,3.789,ACTIVE,215.77,351.37,59.970,1437312603,"201051344000576","174011321042388",29.66,26.00,0,332.73,378.12,113.8,107.9,0.526,179018.8,179018.8,7110,0,0,0,L,1122011218,0,122.91,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312655,263224.00
07/19/2015 09:30,2,3.883,ACTIVE,215.77,348.66,60.002,1437312603,"201051344000579","174011321042388",29.24,29.00,0,333.03,378.12,115.0,109.0,0.544,185749.5,185749.5,7079,0,0,0,L,1122011218,0,122.68,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437312656,263225.00
07/19/2015 09:45,2,4.379,ACTIVE,216.22,350.77,59.975,1437313503,"201051344000955","174011321042388",29.30,30.50,0,332.43,382.63,130.1,123.6,0.614,184708.8,184708.8,7087,0,0,0,L,1122011218,0,122.91,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313504,263226.00
07/19/2015 09:45,1,3.989,ACTIVE,216.2,356.79,60.00,1437313503,"040051121000195","174011321042388",25.90,28,0.455,318.34,360.10,102.8,97.9,0.471,53819.500000012,53842.2,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313506,263227.00
07/19/2015 09:45,2,4.365,ACTIVE,215.77,356.18,59.959,1437313503,"274151322000095","174011321042388",29.12,35.60,0,315.60,403.97,128.7,122.2,0.495,484222.4,484222.4,7988,0,0,0,L,1151911521,0,124.72,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313507,263228.00
07/19/2015 09:45,2,4.393,ACTIVE,216.90,353.17,59.970,1437313503,"201051344000868","174011321042388",29.06,27.50,0,332.13,382.93,129.3,122.9,0.583,171078.8,171078.8,7093,0,0,0,L,1122011218,0,123.36,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313507,263229.00
07/19/2015 09:45,2,4.342,ACTIVE,218.26,354.97,59.959,1437313503,"201051344000853","174011321042388",29.32,27.80,0,333.63,382.33,128.9,122.5,0.610,177401.9,177401.9,7093,0,0,0,L,1122011218,0,124.49,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313508,263230.00
07/19/2015 09:45,2,4.271,ACTIVE,217.35,353.17,59.996,1437313503,"201051344000582","174011321042388",29.08,28.80,0,333.33,382.63,125.9,119.6,0.583,177359.4,177359.4,7077,0,0,0,L,1122011218,0,123.81,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313510,263231.00
07/19/2015 09:45,1,3.992,ACTIVE,216.8,356.99,60.03,1437313503,"040051121000097","174011321042388",26.16,27,0.460,317.34,361.48,103.9,99.3,0.474,52100.100000012,52123.100000012,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313511,263232.00
07/19/2015 09:45,2,4.359,ACTIVE,217.80,354.37,59.965,1437313503,"201051344000469","174011321042388",29.52,26.30,0,333.03,382.63,130.5,124.0,0.628,172669.3,172669.3,7087,0,0,0,L,1122011218,0,123.59,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313512,263233.00
07/19/2015 09:45,2,4.461,ACTIVE,217.58,354.67,59.975,1437313503,"201051344000988","174011321042388",28.69,28.80,0,332.43,382.63,129.6,123.1,0.605,172121.0,172121.0,7080,0,0,0,L,1122011218,0,123.81,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313513,263234.00
07/19/2015 09:45,2,4.334,ACTIVE,217.58,353.47,59.965,1437313503,"201051344001158","174011321042388",29.08,28.50,0,333.63,381.73,127.7,121.3,0.597,178114.6,178114.6,7079,0,0,0,L,1122011218,0,123.81,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313514,263235.00
07/19/2015 09:45,2,4.322,ACTIVE,216.67,351.67,59.975,1437313503,"201051344001025","174011321042388",29.38,31.00,0,333.33,382.33,128.7,122.3,0.579,181902.9,181902.9,7075,0,0,0,L,1122011218,0,123.36,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313514,263236.00
07/19/2015 09:45,1,2.959,ACTIVE,216.7,346.31,60.00,1437313503,"033051125000118","174011321042388",39.63,28,0.520,315.99,365.68,116.7,112.2,0.529,58074.1,58100.1,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313516,263237.00
07/19/2015 09:45,2,4.307,ACTIVE,217.35,353.47,59.970,1437313503,"201051344000569","174011321042388",29.54,28.00,0,332.43,382.33,128.8,122.4,0.601,185231.2,185231.2,7092,0,0,0,L,1122011218,0,123.36,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313517,263238.00
07/19/2015 09:45,2,2.840,ACTIVE,215.77,420.20,59.959,1437313503,"274151322000094","174011321042388",38.53,36.00,0,394.35,465.58,109.7,103.9,0.420,366944.0,366944.0,8478,0,0,0,L,1151911521,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313518,263239.00
07/19/2015 09:45,1,4.094,ALERT,215.9,340.47,60.00,1437313503,"040051121000068","174011321042388",23.98,27,0.432,317.66,359.13,97.7,92.9,0.450,49318.2,49340,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437313520,263240.00
07/19/2015 09:45,2,4.307,ACTIVE,217.35,352.27,59.965,1437313503,"201051344000458","174011321042388",29.32,29.00,0,333.03,381.42,127.9,121.5,0.619,181065.3,181065.3,7083,0,0,0,L,1122011218,0,124.04,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313521,263241.00
07/19/2015 09:45,2,4.111,ACTIVE,216.00,351.37,59.944,1437313503,"274151322000087","174011321042388",27.83,43.20,0,328.22,392.55,115.8,109.9,0.438,437961.6,437961.6,7953,0,0,0,L,1151911521,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313522,263242.00
07/19/2015 09:45,2,4.203,ACTIVE,215.54,349.86,59.959,1437313503,"274151322000052","174011321042388",28.80,37.30,0,333.03,372.11,122.6,116.4,0.468,468329.1,468329.1,8356,0,0,0,L,1151911521,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313522,263243.00
07/19/2015 09:45,2,4.297,ACTIVE,216.22,352.87,59.959,1437313503,"201051344001145","174011321042388",29.08,29.30,0,317.40,393.75,126.5,120.2,0.579,186278.6,186278.6,7097,0,0,0,L,1122011218,0,123.36,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313523,263244.00
07/19/2015 09:45,2,4.352,ACTIVE,216.00,351.97,59.970,1437313503,"201051344000685","174011321042388",28.92,29.80,0,331.83,382.33,127.5,121.1,0.623,185198.7,185198.7,7095,0,0,0,L,1122011218,0,123.81,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313524,263245.00
07/19/2015 09:45,2,4.172,ACTIVE,215.77,362.19,59.965,1437313503,"274151322000088","174011321042388",28.55,34.50,0,333.03,371.81,120.6,114.4,0.455,448939.7,448939.7,7967,0,0,0,L,1151911521,0,124.72,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313525,263246.00
07/19/2015 09:45,2,4.375,ACTIVE,216.45,351.37,59.970,1437313503,"201051344000438","174011321042388",29.04,30.50,0,333.63,383.23,128.6,122.2,0.597,185292.4,185292.4,7077,0,0,0,L,1122011218,0,123.59,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313526,263247.00
07/19/2015 09:45,2,4.295,ACTIVE,216.45,352.27,59.965,1437313503,"201051344001135","174011321042388",29.24,29.00,0,332.73,382.33,127.2,120.8,0.575,176643.3,176643.3,7058,0,0,0,L,1122011218,0,123.59,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313527,263248.00
07/19/2015 09:45,2,4.264,ACTIVE,216.45,354.97,59.965,1437313503,"201051344000417","174011321042388",29.20,32.40,0,333.03,382.33,126.1,119.8,0.592,180760.6,180760.6,7076,0,0,0,L,1122011218,0,123.14,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313528,263249.00
07/19/2015 09:45,2,4.416,ACTIVE,216.00,351.97,59.975,1437313503,"201051344000594","174011321042388",28.88,31.50,0,331.83,383.53,129.1,122.7,0.605,181617.0,181617.0,7085,0,0,0,L,1122011218,0,123.14,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313529,263250.00
07/19/2015 09:45,2,4.082,ACTIVE,215.77,357.98,59.965,1437313503,"274151322000083","174011321042388",28.77,36.50,0,328.82,374.21,118.8,112.7,0.477,464393.8,464393.8,8384,0,0,0,L,1151911521,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313530,263251.00
07/19/2015 09:45,2,4.281,ACTIVE,217.13,353.17,59.975,1437313503,"201051344000585","174011321042388",29.16,30.30,0,333.03,380.52,126.5,120.2,0.597,180741.8,180741.8,7076,0,0,0,L,1122011218,0,123.14,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313531,263252.00
07/19/2015 09:45,2,4.162,ACTIVE,215.77,356.48,59.959,1437313503,"274151322000054","174011321042388",28.84,35.20,0,332.73,372.41,121.5,115.4,0.464,459331.6,459331.6,7955,0,0,0,L,1151911521,0,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313532,263253.00
07/19/2015 09:45,2,4.404,ACTIVE,216.90,354.07,59.975,1437313503,"201051344001203","174011321042388",29.38,31.00,0,333.33,383.23,131.0,124.5,0.605,181780.5,181780.5,7083,0,0,0,L,1122011218,0,124.04,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313532,263254.00
07/19/2015 09:45,2,4.301,ACTIVE,216.00,351.67,59.970,1437313503,"201051344000646","174011321042388",29.14,30.50,0,330.03,382.33,127.0,120.6,0.605,178737.5,178737.5,7070,0,0,0,L,1122011218,0,123.36,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313533,263255.00
07/19/2015 09:45,2,2.795,ACTIVE,216.90,419.00,59.970,1437313503,"274151322000068","174011321042388",39.20,38.00,0,397.96,449.65,110.1,104.3,0.415,366109.2,366109.2,8084,0,0,0,L,1151911521,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313534,263256.00
07/19/2015 09:45,2,4.463,ACTIVE,216.45,355.88,59.965,1437313503,"274151322000076","174011321042388",29.28,36.50,0,318.61,389.84,132.4,125.8,0.508,490152.0,490152.0,8355,0,0,0,L,1151911521,0,124.49,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313535,263257.00
07/19/2015 09:45,1,2.584,ACTIVE,216.7,353.42,60.00,1437313503,"033051125000132","174011321042388",35.02,28,0.394,318.70,356.80,90.0,85.1,0.413,43505.600000024,43525.300000024,379,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313537,263258.00
07/19/2015 09:45,1,2.973,ACTIVE,216.9,328.29,60.00,1437313503,"033051125000150","174011321042388",39.40,27,0.520,316.28,365.64,116.5,112.4,0.532,58184.600000024,58211,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313538,263259.00
07/19/2015 09:45,2,4.396,ACTIVE,215.77,351.07,59.970,1437313503,"201051344000890","174011321042388",29.12,32.60,0,331.83,382.93,129.6,123.1,0.597,183146.7,183146.7,7080,0,0,0,L,1122011218,0,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313539,263260.00
07/19/2015 09:45,2,4.395,ACTIVE,217.13,354.37,60.002,1437313503,"201051344000900","174011321042388",29.28,27.00,0,321.61,394.65,130.4,123.9,0.601,183526.3,183526.3,7098,0,0,0,L,1122011218,0,124.04,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313540,263261.00
07/19/2015 09:45,2,4.348,ACTIVE,216.90,353.17,59.965,1437313503,"201051344000633","174011321042388",29.18,29.80,0,332.73,382.63,128.6,122.2,0.610,172990.7,172990.7,7102,0,0,0,L,1122011218,0,123.81,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313540,263262.00
07/19/2015 09:45,1,3.666,ACTIVE,216.5,323.72,60.03,1437313503,"040051121000185","174011321042388",26.45,27,0.426,317.28,358.81,96.5,91.9,0.444,51007.799999999,51028.999999999,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313542,263263.00
07/19/2015 09:45,2,4.314,ACTIVE,217.35,353.47,59.959,1437313503,"201051344000983","174011321042388",29.58,28.30,0,333.33,382.63,129.2,122.8,0.601,180501.6,180501.6,7095,0,0,0,L,1122011218,0,124.04,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313543,263264.00
07/19/2015 09:45,2,4.332,ACTIVE,216.90,353.47,59.970,1437313503,"201051344000917","174011321042388",29.12,30.00,0,332.13,382.03,127.8,121.4,0.605,183616.1,183616.1,7096,0,0,0,L,1122011218,0,123.59,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313543,263265.00
07/19/2015 09:45,1,3.963,ACTIVE,216.2,343.21,60.03,1437313503,"040051121000116","174011321042388",26.12,26,0.455,316.22,361.50,103.0,97.9,0.471,51184.100000024,51207.000000024,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313545,263266.00
07/19/2015 09:45,1,2.562,ACTIVE,216.7,325.53,60.03,1437313503,"033051125000135","174011321042388",34.70,27,0.388,317.92,357.15,88.5,84.0,0.405,43287.60000001,43307.10000001,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313546,263267.00
07/19/2015 09:45,2,4.352,ACTIVE,217.35,353.47,59.944,1437313503,"201051344000648","174011321042388",28.88,28.00,0,333.63,382.03,127.3,121.0,0.601,179212.8,179212.8,7094,0,0,0,L,1122011218,0,123.36,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313547,263268.00
07/19/2015 09:45,2,4.414,ACTIVE,217.13,354.37,59.975,1437313503,"201051344001093","174011321042388",29.78,30.80,0,332.73,383.23,133.2,126.6,0.605,181766.2,181766.2,7084,0,0,0,L,1122011218,0,123.81,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313548,263269.00
07/19/2015 09:45,2,4.369,ACTIVE,217.58,354.07,59.970,1437313503,"201051344000645","174011321042388",29.18,28.80,0,333.33,382.03,129.3,122.9,0.588,179865.7,179865.7,7099,0,0,0,L,1122011218,0,124.04,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313549,263270.00
