ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2015 09:45,2,4.168,ACTIVE,216.00,348.06,59.975,1437313503,"274151322000085","174011321042388",29.08,34.30,0,332.73,380.22,122.8,116.6,0.468,461722.1,461722.1,8365,0,0,0,L,1151911521,0,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313550,263271.00
07/19/2015 09:45,2,4.381,ACTIVE,217.13,352.87,59.981,1437313503,"201051344000651","174011321042388",29.02,28.30,0,333.03,381.73,128.8,122.4,0.583,179235.1,179235.1,7078,0,0,0,L,1122011218,0,124.04,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313551,263272.00
07/19/2015 09:45,2,4.381,ACTIVE,216.67,351.07,59.970,1437313503,"201051344000867","174011321042388",29.18,29.50,0,332.43,382.63,129.6,123.2,0.605,171718.7,171718.7,7101,0,0,0,L,1122011218,0,123.59,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313552,263273.00
07/19/2015 09:45,1,4.052,ACTIVE,216.5,333.95,60.00,1437313503,"040051121000095","174011321042388",23.70,26,0.420,318.29,358.39,95.5,90.6,0.434,49620.5,49641.6,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313553,263274.00
07/19/2015 09:45,2,4.369,ACTIVE,216.00,350.77,59.970,1437313503,"201051344001230","174011321042388",29.32,31.80,0,329.73,380.22,129.8,123.3,0.610,182807.1,182807.1,7103,0,0,0,L,1122011218,0,123.36,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313554,263275.00
07/19/2015 09:45,2,4.334,ACTIVE,217.58,354.67,59.975,1437313503,"201051344000576","174011321042388",29.32,27.50,0,333.03,382.93,128.7,122.3,0.588,179047.4,179047.4,7111,0,0,0,L,1122011218,0,123.81,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313555,263276.00
07/19/2015 09:45,2,4.383,ACTIVE,217.58,354.07,59.959,1437313503,"201051344000579","174011321042388",29.20,30.30,0,333.63,382.63,129.7,123.2,0.610,185778.3,185778.3,7080,0,0,0,L,1122011218,0,123.81,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437313556,263277.00
07/19/2015 10:00,2,4.865,ACTIVE,215.32,351.67,60.002,1437314404,"201051344000955","174011321042388",29.00,31.50,0,333.33,385.63,142.8,136.0,0.681,184741.2,184741.2,7088,0,0,0,L,1122011218,0,122.23,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314405,263278.00
07/19/2015 10:00,1,4.437,ACTIVE,214.8,331.05,60.03,1437314404,"040051121000195","174011321042388",25.92,29,0.510,317.33,362.30,114.4,109.1,0.524,53842.2,53868.000000012,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314406,263279.00
07/19/2015 10:00,2,4.818,ACTIVE,214.87,362.79,59.986,1437314404,"274151322000095","174011321042388",29.10,37.50,0,333.33,377.52,141.9,135.0,0.535,484254.6,484254.6,7989,0,0,0,L,1151911521,0,124.49,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314407,263280.00
07/19/2015 10:00,2,4.812,ACTIVE,215.77,352.27,59.991,1437314404,"201051344000868","174011321042388",29.28,28.00,0,332.13,386.83,142.8,135.9,0.654,171111.1,171111.1,7094,0,0,0,L,1122011218,0,122.46,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314408,263281.00
07/19/2015 10:00,2,4.832,ACTIVE,217.35,355.58,59.986,1437314404,"201051344000853","174011321042388",29.18,28.50,0,333.03,386.53,142.8,136.0,0.672,177434.2,177434.2,7094,0,0,0,L,1122011218,0,123.81,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314409,263282.00
07/19/2015 10:00,2,4.738,ACTIVE,216.67,354.37,59.986,1437314404,"201051344000582","174011321042388",28.98,29.80,0,333.03,386.83,139.1,132.3,0.641,177390.9,177390.9,7078,0,0,0,L,1122011218,0,123.14,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314410,263283.00
07/19/2015 10:00,1,4.435,ACTIVE,215.2,324.24,60.03,1437314404,"040051121000097","174011321042388",26.17,28,0.514,316.56,363.43,115.5,110.2,0.526,52123.100000012,52149.400000012,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314411,263284.00
07/19/2015 10:00,2,4.852,ACTIVE,216.90,355.88,59.991,1437314404,"201051344000469","174011321042388",29.22,27.00,0,332.43,387.14,143.8,136.8,0.703,172701.9,172701.9,7088,0,0,0,L,1122011218,0,122.91,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314412,263285.00
07/19/2015 10:00,2,4.889,ACTIVE,216.67,354.67,59.986,1437314404,"201051344000988","174011321042388",28.86,29.00,0,331.83,386.83,142.9,136.0,0.681,172153.5,172153.5,7081,0,0,0,L,1122011218,0,122.91,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314413,263286.00
07/19/2015 10:00,2,4.818,ACTIVE,216.90,352.87,59.996,1437314404,"201051344001158","174011321042388",28.86,29.30,0,332.73,385.93,140.9,134.0,0.667,178146.6,178146.6,7080,0,0,0,L,1122011218,0,122.91,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314414,263287.00
07/19/2015 10:00,2,4.812,ACTIVE,216.00,351.67,59.991,1437314404,"201051344001025","174011321042388",29.20,32.40,0,333.33,386.53,142.2,135.3,0.645,181935.1,181935.1,7076,0,0,0,L,1122011218,0,122.68,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314415,263288.00
07/19/2015 10:00,1,3.276,ACTIVE,215.2,364.33,60.03,1437314404,"033051125000118","174011321042388",39.58,29,0.578,315.11,367.62,129.0,123.9,0.582,58100.1,58129.5,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314417,263289.00
07/19/2015 10:00,2,4.773,ACTIVE,216.45,352.87,59.965,1437314404,"201051344000569","174011321042388",29.48,29.00,0,333.03,386.83,142.3,135.5,0.672,185263.4,185263.4,7093,0,0,0,L,1122011218,0,122.68,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314418,263290.00
07/19/2015 10:00,2,3.113,ACTIVE,214.87,427.41,59.981,1437314404,"274151322000094","174011321042388",38.86,38.00,0,392.25,457.17,121.4,115.2,0.468,366971.7,366971.7,8479,0,0,0,L,1151911521,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314419,263291.00
07/19/2015 10:00,1,4.568,ACTIVE,214.9,323.39,60.03,1437314404,"040051121000068","174011321042388",23.61,27,0.477,316.92,360.91,107.3,102.3,0.495,49340,49364.5,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314420,263292.00
07/19/2015 10:00,2,4.727,ACTIVE,216.45,351.67,59.981,1437314404,"201051344000458","174011321042388",29.50,29.80,0,333.33,386.23,141.1,134.3,0.663,181097.3,181097.3,7084,0,0,0,L,1122011218,0,123.14,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314421,263293.00
07/19/2015 10:00,2,4.559,ACTIVE,215.09,360.99,59.991,1437314404,"274151322000087","174011321042388",27.59,45.50,0,333.03,373.91,127.4,121.1,0.486,437990.4,437990.4,7954,0,0,0,L,1151911521,0,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314422,263294.00
07/19/2015 10:00,2,4.699,ACTIVE,214.87,364.89,59.986,1437314404,"274151322000052","174011321042388",28.47,38.80,0,333.03,375.41,135.4,128.8,0.513,468359.7,468359.7,8357,0,0,0,L,1151911521,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314423,263295.00
07/19/2015 10:00,2,4.752,ACTIVE,215.32,351.97,59.975,1437314404,"201051344001145","174011321042388",29.06,30.30,0,333.63,385.63,139.9,133.1,0.645,186310.3,186310.3,7098,0,0,0,L,1122011218,0,122.46,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314424,263296.00
07/19/2015 10:00,2,4.764,ACTIVE,215.09,350.77,59.986,1437314404,"201051344000685","174011321042388",29.16,30.80,0,333.33,385.63,140.6,133.7,0.689,185230.6,185230.6,7096,0,0,0,L,1122011218,0,122.91,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314425,263297.00
07/19/2015 10:00,2,4.613,ACTIVE,214.64,344.45,59.981,1437314404,"274151322000088","174011321042388",28.47,35.60,0,333.03,375.11,133.0,126.4,0.504,448969.9,448969.9,7968,0,0,0,L,1151911521,0,124.49,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314426,263298.00
07/19/2015 10:00,2,4.795,ACTIVE,215.77,351.37,59.975,1437314404,"201051344000438","174011321042388",29.14,31.50,0,332.43,386.23,141.5,134.6,0.667,185324.5,185324.5,7078,0,0,0,L,1122011218,0,122.91,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314426,263299.00
07/19/2015 10:00,2,4.750,ACTIVE,215.77,351.37,59.975,1437314404,"201051344001135","174011321042388",29.18,29.80,0,333.63,385.63,140.3,133.5,0.658,176675.1,176675.1,7059,0,0,0,L,1122011218,0,122.68,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314427,263300.00
07/19/2015 10:00,2,4.785,ACTIVE,215.32,352.57,59.981,1437314404,"201051344000417","174011321042388",28.67,33.80,0,333.63,385.93,138.9,132.1,0.663,180792.0,180792.0,7077,0,0,0,L,1122011218,0,122.46,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314428,263301.00
07/19/2015 10:00,2,4.828,ACTIVE,215.09,351.67,59.981,1437314404,"201051344000594","174011321042388",29.14,32.80,0,331.53,385.33,142.5,135.6,0.663,181649.3,181649.3,7086,0,0,0,L,1122011218,0,122.46,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314429,263302.00
07/19/2015 10:00,2,4.572,ACTIVE,214.64,348.96,59.970,1437314404,"274151322000083","174011321042388",28.39,38.60,0,333.33,374.51,131.2,124.8,0.526,464423.5,464423.5,8385,0,0,0,L,1151911521,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314430,263303.00
07/19/2015 10:00,2,4.695,ACTIVE,216.00,351.97,59.970,1437314404,"201051344000585","174011321042388",29.42,31.30,0,332.73,385.33,139.9,133.1,0.663,180773.5,180773.5,7077,0,0,0,L,1122011218,0,122.46,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314431,263304.00
07/19/2015 10:00,2,4.666,ACTIVE,214.64,343.85,59.975,1437314404,"274151322000054","174011321042388",28.41,36.50,0,333.03,375.71,134.4,127.8,0.517,459362.0,459362.0,7956,0,0,0,L,1151911521,0,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314432,263305.00
07/19/2015 10:00,2,4.912,ACTIVE,216.00,351.97,59.975,1437314404,"201051344001203","174011321042388",29.06,32.20,0,332.43,387.74,144.4,137.5,0.689,181813.2,181813.2,7084,0,0,0,L,1122011218,0,123.14,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314433,263306.00
07/19/2015 10:00,2,4.768,ACTIVE,214.87,351.07,59.959,1437314404,"201051344000646","174011321042388",29.02,32.00,0,332.43,385.63,140.2,133.4,0.667,178769.2,178769.2,7071,0,0,0,L,1122011218,0,122.68,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314434,263307.00
07/19/2015 10:00,2,3.137,ACTIVE,215.77,418.09,59.981,1437314404,"274151322000068","174011321042388",38.66,38.80,0,395.55,453.86,122.4,116.2,0.473,366136.9,366136.9,8085,0,0,0,L,1151911521,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314435,263308.00
07/19/2015 10:00,2,4.932,ACTIVE,215.54,356.78,59.949,1437314404,"274151322000076","174011321042388",29.16,38.80,0,333.33,377.52,145.5,138.5,0.570,490185.1,490185.1,8356,0,0,0,L,1151911521,0,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314436,263309.00
07/19/2015 10:00,1,2.834,ACTIVE,215.7,324.71,60.03,1437314404,"033051125000132","174011321042388",35.22,29,0.439,316.94,358.73,99.3,94.1,0.455,43525.300000024,43547.600000024,381,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314437,263310.00
07/19/2015 10:00,1,3.286,ACTIVE,216.1,358.60,60.03,1437314404,"033051125000150","174011321042388",39.49,28,0.580,315.23,367.52,129.1,124.6,0.589,58211,58240.400000036,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314438,263311.00
07/19/2015 10:00,2,4.918,ACTIVE,215.32,351.37,59.991,1437314404,"201051344000890","174011321042388",28.61,33.50,0,333.33,385.93,142.4,135.5,0.658,183179.1,183179.1,7081,0,0,0,L,1122011218,0,122.91,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314439,263312.00
07/19/2015 10:00,2,4.838,ACTIVE,216.45,353.77,59.981,1437314404,"201051344000900","174011321042388",29.46,27.30,0,332.43,387.74,144.3,137.3,0.667,183559.0,183559.0,7099,0,0,0,L,1122011218,0,123.14,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314440,263313.00
07/19/2015 10:00,2,4.859,ACTIVE,216.00,352.87,59.981,1437314404,"201051344000633","174011321042388",28.80,30.80,0,332.43,386.83,141.8,134.9,0.672,173022.8,173022.8,7103,0,0,0,L,1122011218,0,123.14,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314441,263314.00
07/19/2015 10:00,1,4.172,ACTIVE,215.7,348.56,60.03,1437314404,"040051121000185","174011321042388",26.31,28,0.486,317.83,361.17,109.2,104.4,0.501,51028.999999999,51053.399999999,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314442,263315.00
07/19/2015 10:00,2,4.773,ACTIVE,216.67,353.47,60.028,1437314404,"201051344000983","174011321042388",29.50,29.00,0,332.43,387.74,142.5,135.6,0.676,180533.9,180533.9,7096,0,0,0,L,1122011218,0,123.14,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314443,263316.00
07/19/2015 10:00,2,4.832,ACTIVE,216.00,352.57,59.991,1437314404,"201051344000917","174011321042388",28.84,30.80,0,331.23,386.23,141.2,134.4,0.667,183648.1,183648.1,7097,0,0,0,L,1122011218,0,122.68,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314444,263317.00
07/19/2015 10:00,1,4.420,ALERT,215.1,323.91,60.03,1437314404,"040051121000116","174011321042388",25.83,27,0.505,315.58,362.73,113.6,108.2,0.520,51207.000000024,51232.700000024,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1437314445,263318.00
07/19/2015 10:00,1,2.808,ALERT,215.8,345.83,60.03,1437314404,"033051125000135","174011321042388",35.07,28,0.433,317.30,359.02,98.0,93.1,0.451,43307.10000001,43329.20000001,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1437314447,263319.00
07/19/2015 10:00,2,4.777,ACTIVE,216.45,355.28,59.991,1437314404,"201051344000648","174011321042388",29.04,28.50,0,332.73,386.83,140.5,133.7,0.650,179244.7,179244.7,7095,0,0,0,L,1122011218,0,122.68,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314448,263320.00
07/19/2015 10:00,2,4.920,ACTIVE,216.00,354.07,59.975,1437314404,"201051344001093","174011321042388",29.30,31.80,0,332.13,388.04,145.9,138.9,0.685,181799.4,181799.4,7085,0,0,0,L,1122011218,0,122.68,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314449,263321.00
07/19/2015 10:00,2,4.896,ACTIVE,216.90,354.07,60.002,1437314404,"201051344000645","174011321042388",28.75,29.80,0,333.03,386.53,142.4,135.6,0.641,179898.0,179898.0,7100,0,0,0,L,1122011218,0,123.59,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314450,263322.00
07/19/2015 10:00,2,4.646,ACTIVE,215.32,346.56,59.944,1437314404,"274151322000085","174011321042388",28.78,35.60,0,333.33,375.41,135.2,128.6,0.504,461752.8,461752.8,8366,0,0,0,L,1151911521,0,124.94,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314451,263323.00
07/19/2015 10:00,2,4.834,ACTIVE,216.45,353.17,59.991,1437314404,"201051344000651","174011321042388",28.92,29.30,0,333.03,385.93,141.6,134.8,0.650,179267.3,179267.3,7079,0,0,0,L,1122011218,0,123.36,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314452,263324.00
07/19/2015 10:00,2,4.889,ACTIVE,216.22,351.67,59.959,1437314404,"201051344000867","174011321042388",28.84,30.80,0,333.03,385.63,142.8,135.9,0.663,171751.0,171751.0,7102,0,0,0,L,1122011218,0,123.14,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314452,263325.00
07/19/2015 10:00,1,4.515,ACTIVE,215.0,345.60,60.03,1437314404,"040051121000095","174011321042388",23.52,26,0.470,317.06,359.87,105.7,100.5,0.481,49641.6,49665.4,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314454,263326.00
07/19/2015 10:00,2,4.879,ACTIVE,215.09,351.37,59.991,1437314404,"201051344001230","174011321042388",28.86,32.60,0,331.83,383.83,142.7,135.8,0.681,182839.5,182839.5,7104,0,0,0,L,1122011218,0,122.68,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314455,263327.00
07/19/2015 10:00,2,4.797,ACTIVE,216.90,354.97,59.986,1437314404,"201051344000576","174011321042388",29.30,28.30,0,332.43,385.93,142.3,135.5,0.654,179079.6,179079.6,7112,0,0,0,L,1122011218,0,123.14,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314455,263328.00
07/19/2015 10:00,2,4.842,ACTIVE,216.90,353.17,59.981,1437314404,"201051344000579","174011321042388",29.04,31.30,0,333.33,386.53,142.3,135.4,0.663,185810.6,185810.6,7081,0,0,0,L,1122011218,0,123.14,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437314456,263329.00
07/19/2015 10:15,2,5.275,ACTIVE,216.67,355.58,59.981,1437315304,"201051344000955","174011321042388",28.82,32.20,0,332.13,390.14,154.0,146.7,0.747,184776.5,184776.5,7089,0,0,0,L,1122011218,0,122.91,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315305,263330.00
07/19/2015 10:15,1,4.867,ACTIVE,216.6,354.85,60.03,1437315304,"040051121000195","174011321042388",25.61,31,0.550,315.99,366.38,124.0,118.3,0.557,53868.000000012,53896.2,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315306,263331.00
07/19/2015 10:15,2,5.221,ACTIVE,216.22,353.77,59.981,1437315304,"274151322000095","174011321042388",28.98,39.00,0,333.33,379.62,153.0,145.8,0.575,484289.6,484289.6,7990,0,0,0,L,1151911521,0,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315307,263332.00
07/19/2015 10:15,2,5.223,ACTIVE,217.35,355.58,59.975,1437315304,"201051344000868","174011321042388",29.16,29.30,0,318.91,394.65,154.2,147.0,0.698,171146.4,171146.4,7095,0,0,0,L,1122011218,0,123.36,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315308,263333.00
07/19/2015 10:15,2,5.213,ACTIVE,218.71,357.08,59.986,1437315304,"201051344000853","174011321042388",29.14,29.30,0,333.03,391.04,153.8,146.6,0.720,177469.4,177469.4,7095,0,0,0,L,1122011218,0,124.49,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315309,263334.00
07/19/2015 10:15,2,5.113,ACTIVE,217.80,356.78,59.981,1437315304,"201051344000582","174011321042388",29.00,30.50,0,332.73,389.54,150.1,143.0,0.698,177425.2,177425.2,7079,0,0,0,L,1122011218,0,123.81,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315310,263335.00
07/19/2015 10:15,1,4.825,ACTIVE,217.2,341.26,60.03,1437315304,"040051121000097","174011321042388",25.85,29,0.550,316.34,367.50,124.1,119.0,0.558,52149.400000012,52177.800000012,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315311,263336.00
07/19/2015 10:15,2,5.246,ACTIVE,218.48,356.78,59.981,1437315304,"201051344000469","174011321042388",29.22,27.50,0,315.90,407.87,155.3,148.0,0.738,172737.4,172737.4,7089,0,0,0,L,1122011218,0,123.59,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315312,263337.00
07/19/2015 10:15,2,5.307,ACTIVE,218.48,358.28,59.975,1437315304,"201051344000988","174011321042388",28.67,30.30,0,330.33,399.76,154.1,146.8,0.712,172188.7,172188.7,7082,0,0,0,L,1122011218,0,124.04,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315313,263338.00
07/19/2015 10:15,2,5.201,ACTIVE,218.26,355.58,59.949,1437315304,"201051344001158","174011321042388",28.84,30.80,0,316.80,404.27,151.9,144.7,0.716,178181.3,178181.3,7081,0,0,0,L,1122011218,0,123.81,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315314,263339.00
07/19/2015 10:15,2,5.256,ACTIVE,217.35,354.97,59.975,1437315304,"201051344001025","174011321042388",28.82,33.00,0,332.73,390.14,153.4,146.2,0.694,181970.2,181970.2,7077,0,0,0,L,1122011218,0,123.36,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315315,263340.00
07/19/2015 10:15,1,3.556,ACTIVE,216.5,364.29,60.03,1437315304,"033051125000118","174011321042388",39.33,30,0.620,314.98,372.47,139.1,133.7,0.628,58129.5,58161.6,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315316,263341.00
07/19/2015 10:15,2,5.240,ACTIVE,218.26,357.08,59.986,1437315304,"201051344000569","174011321042388",28.98,29.80,0,327.92,390.44,153.8,146.5,0.712,185298.6,185298.6,7094,0,0,0,L,1122011218,0,123.59,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315317,263342.00
07/19/2015 10:15,2,3.418,ACTIVE,216.45,421.70,59.975,1437315304,"274151322000094","174011321042388",38.29,38.80,0,387.14,460.47,132.2,125.7,0.508,367001.9,367001.9,8480,0,0,0,L,1151911521,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315318,263343.00
07/19/2015 10:15,1,4.937,ACTIVE,216.8,354.58,60.00,1437315304,"040051121000068","174011321042388",23.50,28,0.512,316.58,364.45,115.4,110.5,0.526,49364.5,49390.9,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315319,263344.00
07/19/2015 10:15,2,5.168,ACTIVE,218.48,355.88,59.981,1437315304,"201051344000458","174011321042388",29.08,30.80,0,332.73,388.94,152.2,145.0,0.729,181132.2,181132.2,7085,0,0,0,L,1122011218,0,124.27,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315320,263345.00
07/19/2015 10:15,2,4.945,ALERT,216.22,357.38,60.012,1437315304,"274151322000087","174011321042388",27.37,49.30,0,295.76,382.63,137.0,130.3,0.517,438021.7,438021.7,7955,0,0,0,L,1151911521,0,124.49,123.59,0002,42,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315322,263346.00
07/19/2015 10:15,2,5.053,ACTIVE,216.00,367.30,59.965,1437315304,"274151322000052","174011321042388",28.41,40.60,0,333.03,377.82,145.3,138.3,0.552,468393.1,468393.1,8358,0,0,0,L,1151911521,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315323,263347.00
07/19/2015 10:15,2,5.137,ACTIVE,216.67,354.07,59.981,1437315304,"201051344001145","174011321042388",28.96,31.30,0,332.73,388.94,150.7,143.5,0.694,186344.8,186344.8,7099,0,0,0,L,1122011218,0,123.36,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315324,263348.00
07/19/2015 10:15,2,5.191,ACTIVE,216.67,353.77,60.007,1437315304,"201051344000685","174011321042388",28.86,31.80,0,332.43,389.54,151.7,144.5,0.738,185265.4,185265.4,7097,0,0,0,L,1122011218,0,123.81,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315325,263349.00
07/19/2015 10:15,2,5.006,ALERT,216.00,364.29,59.981,1437315304,"274151322000088","174011321042388",28.29,37.50,0,299.07,389.24,143.2,136.2,0.544,449002.6,449002.6,7969,0,0,0,L,1151911521,0,124.94,123.36,0002,29,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315327,263350.00
07/19/2015 10:15,2,5.264,ACTIVE,217.13,354.67,59.981,1437315304,"201051344000438","174011321042388",28.57,32.40,0,333.33,389.84,152.3,145.1,0.725,185359.5,185359.5,7079,0,0,0,L,1122011218,0,123.81,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315328,263351.00
07/19/2015 10:15,2,5.197,ACTIVE,217.13,354.37,59.954,1437315304,"201051344001135","174011321042388",28.78,30.80,0,333.03,389.54,151.5,144.3,0.703,176709.9,176709.9,7060,0,0,0,L,1122011218,0,123.59,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315329,263352.00
07/19/2015 10:15,2,5.213,ACTIVE,216.90,353.47,59.965,1437315304,"201051344000417","174011321042388",28.33,35.40,0,332.13,388.94,149.6,142.5,0.707,180826.4,180826.4,7078,0,0,0,L,1122011218,0,123.14,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315330,263353.00
07/19/2015 10:15,2,5.213,ACTIVE,216.67,354.37,59.986,1437315304,"201051344000594","174011321042388",29.04,34.30,0,331.83,390.74,153.3,146.1,0.712,181684.5,181684.5,7087,0,0,0,L,1122011218,0,123.14,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315331,263354.00
07/19/2015 10:15,2,4.951,ACTIVE,215.77,348.96,59.986,1437315304,"274151322000083","174011321042388",28.29,40.40,0,333.03,377.22,141.8,134.9,0.575,464456.0,464456.0,8386,0,0,0,L,1151911521,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315332,263355.00
07/19/2015 10:15,2,5.150,ACTIVE,217.58,355.88,59.949,1437315304,"201051344000585","174011321042388",29.08,32.00,0,332.43,388.34,151.7,144.5,0.703,180808.2,180808.2,7078,0,0,0,L,1122011218,0,123.36,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315332,263356.00
07/19/2015 10:15,2,4.979,ACTIVE,216.00,346.56,59.981,1437315304,"274151322000054","174011321042388",28.73,37.80,0,333.33,378.42,144.8,137.8,0.535,459395.2,459395.2,7957,0,0,0,L,1151911521,0,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315333,263357.00
07/19/2015 10:15,2,5.305,ACTIVE,217.35,355.28,59.965,1437315304,"201051344001203","174011321042388",28.98,33.30,0,333.03,390.74,155.6,148.3,0.716,181849.0,181849.0,7085,0,0,0,L,1122011218,0,124.04,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315334,263358.00
07/19/2015 10:15,2,5.195,ACTIVE,216.45,353.17,59.981,1437315304,"201051344000646","174011321042388",28.78,32.60,0,331.53,390.44,151.4,144.2,0.712,178803.9,178803.9,7072,0,0,0,L,1122011218,0,123.36,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315335,263359.00
07/19/2015 10:15,2,3.389,ACTIVE,216.90,428.01,60.002,1437315304,"274151322000068","174011321042388",38.66,40.20,0,382.93,458.37,132.3,125.8,0.495,366167.2,366167.2,8086,0,0,0,L,1151911521,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315336,263360.00
07/19/2015 10:15,2,5.381,ACTIVE,216.90,351.67,59.975,1437315304,"274151322000076","174011321042388",28.71,39.80,0,333.03,379.92,156.3,148.9,0.601,490221.0,490221.0,8357,0,0,0,L,1151911521,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315337,263361.00
07/19/2015 10:15,1,3.078,ACTIVE,216.7,358.70,60.00,1437315304,"033051125000132","174011321042388",34.93,30,0.468,317.33,362.01,107.0,101.1,0.488,43547.600000024,43571.900000024,383,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315338,263362.00
07/19/2015 10:15,1,3.529,ACTIVE,217.0,349.44,60.00,1437315304,"033051125000150","174011321042388",39.58,29,0.623,313.82,372.23,139.0,134.2,0.627,58240.400000036,58272.699999988,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315339,263363.00
07/19/2015 10:15,2,5.334,ACTIVE,216.22,353.47,59.959,1437315304,"201051344000890","174011321042388",28.35,35.20,0,333.33,390.44,153.2,145.9,0.712,183214.3,183214.3,7082,0,0,0,L,1122011218,0,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315340,263364.00
07/19/2015 10:15,2,5.270,ACTIVE,217.80,355.88,59.975,1437315304,"201051344000900","174011321042388",29.18,28.50,0,332.13,390.14,155.7,148.3,0.712,183594.7,183594.7,7100,0,0,0,L,1122011218,0,123.81,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315341,263365.00
07/19/2015 10:15,2,5.236,ACTIVE,217.35,355.28,59.986,1437315304,"201051344000633","174011321042388",28.80,32.00,0,311.39,414.19,152.7,145.5,0.716,173057.8,173057.8,7104,0,0,0,L,1122011218,0,123.59,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315342,263366.00
07/19/2015 10:15,1,4.591,ACTIVE,216.6,350.44,60.03,1437315304,"040051121000185","174011321042388",26.11,29,0.531,317.00,365.27,119.3,114.3,0.537,51053.399999999,51080.599999999,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315343,263367.00
07/19/2015 10:15,2,5.172,ACTIVE,218.26,355.88,59.970,1437315304,"201051344000983","174011321042388",29.38,29.50,0,332.43,392.25,153.8,146.6,0.729,180569.2,180569.2,7097,0,0,0,L,1122011218,0,123.81,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315344,263368.00
07/19/2015 10:15,2,5.236,ACTIVE,217.58,355.28,59.970,1437315304,"201051344000917","174011321042388",28.73,32.00,0,331.83,389.24,152.3,145.1,0.698,183683.0,183683.0,7098,0,0,0,L,1122011218,0,123.36,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315345,263369.00
07/19/2015 10:15,1,4.795,ALERT,215.8,354.21,60.03,1437315304,"040051121000116","174011321042388",25.62,28,0.544,314.70,365.57,122.2,116.8,0.551,51232.700000024,51260.600000024,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1437315347,263370.00
07/19/2015 10:15,1,3.012,ACTIVE,216.6,349.72,60.00,1437315304,"033051125000135","174011321042388",34.98,29,0.466,316.34,362.44,104.8,100.6,0.472,43329.20000001,43353.30000001,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315348,263371.00
07/19/2015 10:15,2,5.146,ACTIVE,217.80,356.48,60.002,1437315304,"201051344000648","174011321042388",29.00,29.30,0,332.73,389.54,151.2,144.0,0.707,179279.4,179279.4,7096,0,0,0,L,1122011218,0,123.36,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315349,263372.00
07/19/2015 10:15,2,5.320,ACTIVE,217.35,356.18,60.007,1437315304,"201051344001093","174011321042388",29.14,32.60,0,332.43,390.74,157.0,149.6,0.716,181835.5,181835.5,7086,0,0,0,L,1122011218,0,123.59,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315350,263373.00
07/19/2015 10:15,2,5.301,ACTIVE,218.03,355.88,59.981,1437315304,"201051344000645","174011321042388",28.59,29.80,0,332.73,388.94,153.4,146.1,0.698,179933.3,179933.3,7101,0,0,0,L,1122011218,0,124.04,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315351,263374.00
07/19/2015 10:15,2,5.041,ACTIVE,216.22,349.86,59.975,1437315304,"274151322000085","174011321042388",28.59,37.30,0,333.03,377.82,146.0,139.0,0.561,461786.2,461786.2,8367,0,0,0,L,1151911521,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315352,263375.00
07/19/2015 10:15,2,5.223,ACTIVE,217.58,356.78,60.002,1437315304,"201051344000651","174011321042388",28.90,30.80,0,333.03,389.84,152.7,145.5,0.698,179302.4,179302.4,7080,0,0,0,L,1122011218,0,124.04,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315353,263376.00
07/19/2015 10:15,2,5.289,ACTIVE,217.35,353.77,59.965,1437315304,"201051344000867","174011321042388",28.71,31.50,0,333.03,389.54,153.7,146.5,0.703,171786.3,171786.3,7103,0,0,0,L,1122011218,0,123.81,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315354,263377.00
07/19/2015 10:15,1,4.844,ACTIVE,216.1,348.59,60.00,1437315304,"040051121000095","174011321042388",23.56,27,0.504,316.43,363.29,113.6,108.4,0.512,49665.4,49691.4,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315355,263378.00
07/19/2015 10:15,2,5.219,ACTIVE,216.45,353.47,59.981,1437315304,"201051344001230","174011321042388",29.06,33.80,0,328.52,389.24,153.6,146.3,0.725,182874.7,182874.7,7105,0,0,0,L,1122011218,0,123.36,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315356,263379.00
07/19/2015 10:15,2,5.207,ACTIVE,218.26,358.58,59.981,1437315304,"201051344000576","174011321042388",29.08,28.80,0,331.53,390.44,153.4,146.1,0.703,179114.7,179114.7,7113,0,0,0,L,1122011218,0,124.04,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315357,263380.00
07/19/2015 10:15,2,5.287,ACTIVE,218.26,356.78,59.981,1437315304,"201051344000579","174011321042388",28.67,32.60,0,332.73,389.84,153.6,146.3,0.720,185845.8,185845.8,7082,0,0,0,L,1122011218,0,123.81,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437315357,263381.00
07/19/2015 10:30,2,5.664,ALERT,216.67,355.58,59.970,1437316203,"201051344000955","174011321042388",28.59,32.80,0,297.87,416.59,164.0,156.4,0.782,184814.3,184814.3,7090,0,0,0,L,1122011218,0,122.91,125.85,0002,28,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316205,263382.00
07/19/2015 10:30,1,5.207,ACTIVE,216.2,354.40,60.03,1437316203,"040051121000195","174011321042388",25.65,31,0.590,304.02,372.17,132.9,127.0,0.596,53896.2,53926.899999988,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316207,263383.00
07/19/2015 10:30,2,5.643,ACTIVE,216.00,349.26,59.965,1437316203,"274151322000095","174011321042388",28.65,40.40,0,321.61,387.14,163.6,156.0,0.628,484327.4,484327.4,7991,0,0,0,L,1151911521,0,124.94,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316208,263384.00
07/19/2015 10:30,2,5.576,ACTIVE,217.35,356.18,59.965,1437316203,"201051344000868","174011321042388",29.20,29.50,0,313.50,415.09,164.8,157.2,0.751,171184.6,171184.6,7096,0,0,0,L,1122011218,0,123.36,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316209,263385.00
07/19/2015 10:30,2,5.582,ACTIVE,218.93,358.58,59.959,1437316203,"201051344000853","174011321042388",29.22,29.50,0,326.12,400.66,165.2,157.5,0.773,177507.6,177507.6,7096,0,0,0,L,1122011218,0,124.27,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316211,263386.00
07/19/2015 10:30,2,5.551,ALERT,217.80,355.58,59.975,1437316203,"201051344000582","174011321042388",28.65,31.00,0,298.47,402.16,161.1,153.6,0.742,177462.3,177462.3,7080,0,0,0,L,1122011218,0,123.59,126.30,0002,27,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316212,263387.00
07/19/2015 10:30,1,5.150,ACTIVE,216.5,344.76,60.00,1437316203,"040051121000097","174011321042388",25.97,30,0.594,305.54,378.54,133.0,127.9,0.590,52177.800000012,52208.800000012,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316214,263388.00
07/19/2015 10:30,2,5.590,ALERT,218.71,357.38,59.965,1437316203,"201051344000469","174011321042388",29.30,28.00,0,302.37,407.27,165.9,158.2,0.791,172775.7,172775.7,7090,0,0,0,L,1122011218,0,123.59,126.75,0002,23,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316215,263389.00
07/19/2015 10:30,2,5.678,ACTIVE,218.48,358.28,59.970,1437316203,"201051344000988","174011321042388",28.71,30.80,0,324.62,401.26,165.1,157.4,0.765,172226.9,172226.9,7083,0,0,0,L,1122011218,0,123.81,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316216,263390.00
07/19/2015 10:30,2,5.572,ACTIVE,218.48,357.68,59.970,1437316203,"201051344001158","174011321042388",28.82,31.00,0,323.11,403.97,162.7,155.1,0.760,178219.0,178219.0,7082,0,0,0,L,1122011218,0,123.81,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316217,263391.00
07/19/2015 10:30,2,5.578,ALERT,217.58,356.78,59.965,1437316203,"201051344001025","174011321042388",29.14,33.80,0,293.06,402.16,164.6,157.0,0.747,182008.2,182008.2,7078,0,0,0,L,1122011218,0,123.36,126.30,0002,29,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316219,263392.00
07/19/2015 10:30,1,3.811,ACTIVE,215.6,359.38,60.00,1437316203,"033051125000118","174011321042388",39.31,31,0.670,299.93,374.61,149.0,143.3,0.663,58161.6,58196.4,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316220,263393.00
07/19/2015 10:30,2,5.531,ACTIVE,218.03,355.28,59.954,1437316203,"201051344000569","174011321042388",29.44,30.00,0,321.01,399.76,164.9,157.2,0.765,185336.7,185336.7,7095,0,0,0,L,1122011218,0,123.36,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316221,263394.00
07/19/2015 10:30,2,3.562,ACTIVE,216.00,425.91,59.954,1437316203,"274151322000094","174011321042388",39.18,40.40,0,394.05,452.06,141.6,134.8,0.544,367034.7,367034.7,8481,0,0,0,L,1151911521,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316222,263395.00
07/19/2015 10:30,1,5.286,ACTIVE,216.3,357.38,60.03,1437316203,"040051121000068","174011321042388",23.47,29,0.549,302.61,368.87,123.4,118.1,0.558,49390.9,49419.7,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316224,263396.00
07/19/2015 10:30,2,5.557,ALERT,218.48,356.48,59.965,1437316203,"201051344000458","174011321042388",29.02,31.30,0,303.58,406.07,163.4,155.8,0.778,181169.9,181169.9,7086,0,0,0,L,1122011218,0,124.04,126.53,0002,26,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316225,263397.00
07/19/2015 10:30,2,5.336,ACTIVE,216.22,351.37,59.954,1437316203,"274151322000087","174011321042388",27.10,52.00,0,321.31,382.33,146.4,139.4,0.557,438055.7,438055.7,7957,0,0,0,L,1151911521,0,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316226,263398.00
07/19/2015 10:30,2,5.432,ACTIVE,216.22,355.88,59.975,1437316203,"274151322000052","174011321042388",28.33,41.80,0,321.61,380.22,155.7,148.4,0.597,468429.2,468429.2,8359,0,0,0,L,1151911521,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316227,263399.00
07/19/2015 10:30,2,5.551,ACTIVE,216.67,356.48,59.965,1437316203,"201051344001145","174011321042388",28.80,32.20,0,321.31,397.05,161.9,154.4,0.738,186382.3,186382.3,7100,0,0,0,L,1122011218,0,123.14,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316228,263400.00
07/19/2015 10:30,2,5.613,ALERT,216.45,354.07,59.933,1437316203,"201051344000685","174011321042388",28.59,32.40,0,297.57,403.97,162.6,155.0,0.791,185302.8,185302.8,7098,0,0,0,L,1122011218,0,123.59,125.40,0002,28,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316230,263401.00
07/19/2015 10:30,2,5.402,ACTIVE,216.22,357.98,59.970,1437316203,"274151322000088","174011321042388",28.07,38.20,0,321.91,384.13,153.4,146.2,0.579,449038.2,449038.2,7971,0,0,0,L,1151911521,0,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316231,263402.00
07/19/2015 10:30,2,5.551,ALERT,217.35,354.37,59.954,1437316203,"201051344000438","174011321042388",29.02,33.00,0,298.17,402.77,163.0,155.4,0.756,185397.2,185397.2,7080,0,0,0,L,1122011218,0,123.81,126.07,0002,31,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316233,263403.00
07/19/2015 10:30,2,5.576,ALERT,217.58,355.58,59.970,1437316203,"201051344001135","174011321042388",28.73,31.50,0,284.04,401.86,162.3,154.8,0.738,176747.4,176747.4,7061,0,0,0,L,1122011218,0,123.59,126.07,0002,29,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316234,263404.00
07/19/2015 10:30,2,5.514,ALERT,217.58,356.78,59.970,1437316203,"201051344000417","174011321042388",28.71,35.80,0,296.96,399.46,160.3,152.8,0.756,180863.5,180863.5,7079,0,0,0,L,1122011218,0,123.36,126.07,0002,31,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316236,263405.00
07/19/2015 10:30,2,5.645,ACTIVE,217.13,356.48,59.975,1437316203,"201051344000594","174011321042388",28.78,35.00,0,321.91,397.05,164.3,156.6,0.769,181722.7,181722.7,7088,0,0,0,L,1122011218,0,123.59,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316237,263406.00
07/19/2015 10:30,2,5.316,ACTIVE,216.22,343.55,59.970,1437316203,"274151322000083","174011321042388",28.31,42.30,0,322.21,383.53,152.4,145.2,0.588,464491.4,464491.4,8387,0,0,0,L,1151911521,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316238,263407.00
07/19/2015 10:30,2,5.551,ACTIVE,218.26,357.38,59.965,1437316203,"201051344000585","174011321042388",28.98,32.40,0,322.21,397.35,162.9,155.3,0.751,180846.0,180846.0,7079,0,0,0,L,1122011218,0,123.59,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316239,263408.00
07/19/2015 10:30,2,5.365,ACTIVE,216.90,368.80,59.965,1437316203,"274151322000054","174011321042388",28.53,39.30,0,320.11,385.03,155.1,147.7,0.592,459431.2,459431.2,7958,0,0,0,L,1151911521,0,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316240,263409.00
07/19/2015 10:30,2,5.709,ALERT,218.03,356.78,59.970,1437316203,"201051344001203","174011321042388",28.80,34.30,0,297.87,400.96,166.5,158.8,0.787,181887.6,181887.6,7086,0,0,0,L,1122011218,0,124.27,126.30,0002,29,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316242,263410.00
07/19/2015 10:30,2,5.561,ALERT,216.90,354.67,59.970,1437316203,"201051344000646","174011321042388",28.78,33.80,0,286.74,434.93,162.1,154.5,0.769,178841.5,178841.5,7073,0,0,0,L,1122011218,0,123.59,125.85,0002,29,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316244,263411.00
07/19/2015 10:30,2,3.561,ACTIVE,217.58,434.33,59.954,1437316203,"274151322000068","174011321042388",39.42,41.50,0,399.16,456.87,142.3,135.4,0.535,366200.2,366200.2,8087,0,0,0,L,1151911521,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316245,263412.00
07/19/2015 10:30,2,5.729,ACTIVE,217.35,354.37,59.954,1437316203,"274151322000076","174011321042388",28.84,41.30,0,320.71,386.23,167.3,159.5,0.641,490260.0,490260.0,8358,0,0,0,L,1151911521,0,125.40,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316246,263413.00
07/19/2015 10:30,1,3.318,ACTIVE,217.2,329.53,60.00,1437316203,"033051125000132","174011321042388",34.79,30,0.505,305.90,370.86,114.9,109.1,0.519,43571.900000024,43598.400000024,385,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316247,263414.00
