ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2015 10:30,1,3.815,ALERT,217.0,329.90,60.03,1437316203,"033051125000150","174011321042388",39.30,29,0.668,302.12,381.55,149.2,144.3,0.665,58272.699999988,58307.800000012,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437316249,263415.00
07/19/2015 10:30,2,5.670,ALERT,216.90,354.67,59.996,1437316203,"201051344000890","174011321042388",28.59,36.00,0,298.17,403.97,164.1,156.5,0.756,183252.4,183252.4,7083,0,0,0,L,1122011218,0,123.59,125.40,0002,33,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316250,263416.00
07/19/2015 10:30,2,5.635,ACTIVE,218.26,357.68,59.970,1437316203,"201051344000900","174011321042388",29.28,28.80,0,320.41,400.36,167.1,159.4,0.765,183633.6,183633.6,7101,0,0,0,L,1122011218,0,124.27,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316251,263417.00
07/19/2015 10:30,2,5.650,ACTIVE,217.80,357.68,59.933,1437316203,"201051344000633","174011321042388",28.63,32.80,0,321.31,398.26,163.8,156.2,0.778,173096.0,173096.0,7105,0,0,0,L,1122011218,0,124.04,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316252,263418.00
07/19/2015 10:30,1,5.058,ACTIVE,217.1,357.80,60.00,1437316203,"040051121000185","174011321042388",25.77,30,0.576,293.22,376.69,129.7,124.5,0.583,51080.599999999,51110.499999999,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316253,263419.00
07/19/2015 10:30,2,5.592,ACTIVE,218.48,358.58,59.944,1437316203,"201051344000983","174011321042388",29.16,30.30,0,321.31,410.88,165.2,157.5,0.778,180607.6,180607.6,7098,0,0,0,L,1122011218,0,124.04,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316254,263420.00
07/19/2015 10:30,2,5.643,ALERT,218.03,356.18,59.965,1437316203,"201051344000917","174011321042388",28.63,32.20,0,296.96,402.77,163.5,155.9,0.773,183720.9,183720.9,7099,0,0,0,L,1122011218,0,123.59,126.75,0002,27,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316256,263421.00
07/19/2015 10:30,1,5.085,ACTIVE,216.3,364.73,60.00,1437316203,"040051121000116","174011321042388",25.89,29,0.583,302.30,370.38,131.0,125.3,0.585,51260.600000024,51291.200000024,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316257,263422.00
07/19/2015 10:30,1,3.285,ACTIVE,217.4,347.24,60.00,1437316203,"033051125000135","174011321042388",34.51,29,0.497,305.58,366.69,112.8,107.9,0.507,43353.30000001,43379.60000001,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316258,263423.00
07/19/2015 10:30,2,5.586,ACTIVE,218.48,356.78,59.949,1437316203,"201051344000648","174011321042388",28.71,30.50,0,321.31,403.97,162.4,154.8,0.756,179317.2,179317.2,7097,0,0,0,L,1122011218,0,123.59,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316259,263424.00
07/19/2015 10:30,2,5.688,ALERT,218.26,358.58,59.954,1437316203,"201051344001093","174011321042388",29.16,33.30,0,297.87,402.77,168.1,160.4,0.769,181874.5,181874.5,7087,0,0,0,L,1122011218,0,124.04,126.30,0002,31,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316261,263425.00
07/19/2015 10:30,2,5.695,ACTIVE,218.71,357.38,59.944,1437316203,"201051344000645","174011321042388",28.61,30.80,0,322.51,399.46,164.8,157.2,0.747,179971.8,179971.8,7102,0,0,0,L,1122011218,0,124.49,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316262,263426.00
07/19/2015 10:30,2,5.395,ACTIVE,216.90,363.09,59.949,1437316203,"274151322000085","174011321042388",28.71,38.20,0,321.01,384.13,156.9,149.5,0.597,461822.7,461822.7,8368,0,0,0,L,1151911521,0,125.62,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316263,263427.00
07/19/2015 10:30,2,5.662,ALERT,218.48,357.38,59.965,1437316203,"201051344000651","174011321042388",28.65,31.50,0,287.35,403.37,164.3,156.6,0.742,179340.5,179340.5,7081,0,0,0,L,1122011218,0,124.49,126.07,0002,27,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316265,263428.00
07/19/2015 10:30,2,5.654,ACTIVE,218.26,356.18,59.949,1437316203,"201051344000867","174011321042388",28.77,32.00,0,310.79,422.60,164.9,157.2,0.751,171824.8,171824.8,7104,0,0,0,L,1122011218,0,124.27,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316266,263429.00
07/19/2015 10:30,1,5.261,ACTIVE,216.9,361.58,60.00,1437316203,"040051121000095","174011321042388",23.21,28,0.539,302.63,367.41,121.5,116.4,0.544,49691.4,49719.7,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316267,263430.00
07/19/2015 10:30,2,5.582,ALERT,217.13,355.58,59.928,1437316203,"201051344001230","174011321042388",29.14,34.00,0,293.06,406.67,164.7,157.1,0.778,182913.0,182913.0,7106,0,0,0,L,1122011218,0,123.81,125.62,0002,29,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316269,263431.00
07/19/2015 10:30,2,5.648,ACTIVE,218.93,358.28,59.944,1437316203,"201051344000576","174011321042388",28.78,29.30,0,325.82,400.66,164.7,157.0,0.751,179153.2,179153.2,7114,0,0,0,L,1122011218,0,124.49,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316270,263432.00
07/19/2015 10:30,2,5.598,ACTIVE,219.16,357.98,59.949,1437316203,"201051344000579","174011321042388",29.04,33.50,0,325.52,400.96,164.6,156.9,0.765,185884.3,185884.3,7083,0,0,0,L,1122011218,0,124.49,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437316271,263433.00
07/19/2015 10:45,2,5.992,ACTIVE,218.03,357.68,59.970,1437317103,"201051344000955","174011321042388",28.69,33.50,0,332.13,395.85,173.9,165.9,0.822,184854.7,184854.7,7092,0,0,0,L,1122011218,0,123.36,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317104,263434.00
07/19/2015 10:45,1,5.645,ACTIVE,217.5,335.95,60.03,1437317103,"040051121000195","174011321042388",25.21,32,0.626,317.75,373.35,141.6,135.4,0.630,53926.899999988,53959.500000012,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317105,263435.00
07/19/2015 10:45,2,6.033,ACTIVE,217.13,349.26,59.949,1437317103,"274151322000095","174011321042388",28.51,42.50,0,331.53,384.43,174.1,166.1,0.650,484367.7,484367.7,7992,0,0,0,L,1151911521,0,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317106,263436.00
07/19/2015 10:45,2,6.008,ACTIVE,218.71,359.48,59.965,1437317103,"201051344000868","174011321042388",28.82,30.50,0,331.53,396.75,175.3,167.3,0.795,171225.1,171225.1,7097,0,0,0,L,1122011218,0,124.04,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317107,263437.00
07/19/2015 10:45,2,5.969,ACTIVE,220.06,359.78,59.965,1437317103,"201051344000853","174011321042388",29.06,30.80,0,338.14,401.86,175.7,167.7,0.822,177548.1,177548.1,7097,0,0,0,L,1122011218,0,124.94,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317108,263438.00
07/19/2015 10:45,2,5.902,ACTIVE,219.16,359.18,59.970,1437317103,"201051344000582","174011321042388",28.67,32.20,0,332.13,397.05,171.4,163.5,0.791,177501.8,177501.8,7082,0,0,0,L,1122011218,0,124.27,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317109,263439.00
07/19/2015 10:45,1,5.516,ACTIVE,217.2,355.94,60.03,1437317103,"040051121000097","174011321042388",25.75,31,0.626,317.22,373.91,141.3,135.5,0.630,52208.800000012,52241.500000012,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317110,263440.00
07/19/2015 10:45,2,6.008,ACTIVE,219.84,359.48,59.970,1437317103,"201051344000469","174011321042388",29.02,29.00,0,333.63,401.86,176.5,168.5,0.840,172816.4,172816.4,7092,0,0,0,L,1122011218,0,124.04,127.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317111,263441.00
07/19/2015 10:45,2,6.014,ACTIVE,219.61,360.38,59.975,1437317103,"201051344000988","174011321042388",28.71,31.80,0,336.04,402.16,174.8,166.8,0.800,172267.3,172267.3,7084,0,0,0,L,1122011218,0,124.27,127.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317112,263442.00
07/19/2015 10:45,2,6.033,ACTIVE,219.84,358.88,59.970,1437317103,"201051344001158","174011321042388",28.25,32.40,0,337.24,400.96,172.6,164.7,0.809,178258.9,178258.9,7083,0,0,0,L,1122011218,0,124.27,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317113,263443.00
07/19/2015 10:45,2,6.012,ACTIVE,218.71,359.18,59.975,1437317103,"201051344001025","174011321042388",28.77,34.80,0,332.13,397.35,175.2,167.2,0.782,182048.6,182048.6,7080,0,0,0,L,1122011218,0,124.04,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317114,263444.00
07/19/2015 10:45,1,4.077,ACTIVE,217.8,330.89,60.03,1437317103,"033051125000118","174011321042388",39.10,32,0.706,315.59,378.75,158.6,152.9,0.701,58196.4,58233.1,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317115,263445.00
07/19/2015 10:45,2,5.992,ACTIVE,219.39,360.69,59.975,1437317103,"201051344000569","174011321042388",28.82,31.00,0,333.33,400.96,175.0,167.0,0.809,185377.1,185377.1,7096,0,0,0,L,1122011218,0,124.04,127.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317116,263446.00
07/19/2015 10:45,2,3.795,ACTIVE,217.35,423.81,59.965,1437317103,"274151322000094","174011321042388",39.24,41.30,0,394.35,453.56,150.2,143.0,0.579,367069.4,367069.4,8482,0,0,0,L,1151911521,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317117,263447.00
07/19/2015 10:45,1,5.629,ACTIVE,217.2,326.18,60.03,1437317103,"040051121000068","174011321042388",23.38,30,0.580,317.80,370.52,130.9,125.3,0.589,49419.7,49449.9,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317119,263448.00
07/19/2015 10:45,2,5.979,ACTIVE,219.61,358.88,59.981,1437317103,"201051344000458","174011321042388",28.65,32.00,0,333.63,400.06,173.4,165.4,0.822,181209.9,181209.9,7088,0,0,0,L,1122011218,0,124.72,127.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317119,263449.00
07/19/2015 10:45,2,5.676,ACTIVE,217.35,358.58,59.975,1437317103,"274151322000087","174011321042388",27.02,54.80,0,332.43,379.92,155.1,147.7,0.588,438091.5,438091.5,7958,0,0,0,L,1151911521,0,125.17,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317120,263450.00
07/19/2015 10:45,2,5.779,ACTIVE,217.58,351.97,59.954,1437317103,"274151322000052","174011321042388",28.15,43.60,0,331.83,382.63,164.6,156.9,0.628,468467.2,468467.2,8360,0,0,0,L,1151911521,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317121,263451.00
07/19/2015 10:45,2,5.900,ACTIVE,217.80,357.38,59.965,1437317103,"201051344001145","174011321042388",28.78,32.80,0,332.13,395.55,172.0,164.1,0.778,186421.9,186421.9,7101,0,0,0,L,1122011218,0,123.59,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317122,263452.00
07/19/2015 10:45,2,5.961,ACTIVE,217.80,358.88,59.970,1437317103,"201051344000685","174011321042388",28.59,32.80,0,331.83,394.95,172.5,164.6,0.840,185342.5,185342.5,7100,0,0,0,L,1122011218,0,124.27,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317123,263453.00
07/19/2015 10:45,2,5.729,ACTIVE,217.13,363.99,59.965,1437317103,"274151322000088","174011321042388",28.09,39.80,0,331.83,382.03,162.8,155.3,0.610,449075.6,449075.6,7972,0,0,0,L,1151911521,0,125.85,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317124,263454.00
07/19/2015 10:45,2,5.943,ACTIVE,218.48,358.28,59.970,1437317103,"201051344000438","174011321042388",28.77,34.00,0,331.83,396.45,173.1,165.2,0.804,185437.1,185437.1,7082,0,0,0,L,1122011218,0,124.27,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317125,263455.00
07/19/2015 10:45,2,5.977,ACTIVE,218.48,357.98,59.970,1437317103,"201051344001135","174011321042388",28.45,32.00,0,331.53,395.55,172.2,164.3,0.787,176787.1,176787.1,7063,0,0,0,L,1122011218,0,124.04,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317126,263456.00
07/19/2015 10:45,2,5.977,ACTIVE,217.80,357.08,59.981,1437317103,"201051344000417","174011321042388",28.11,36.80,0,331.83,395.25,170.1,162.3,0.800,180902.6,180902.6,7081,0,0,0,L,1122011218,0,123.36,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317127,263457.00
07/19/2015 10:45,2,6.043,ACTIVE,217.58,357.68,59.970,1437317103,"201051344000594","174011321042388",28.49,35.80,0,330.93,396.15,174.2,166.2,0.791,181762.8,181762.8,7089,0,0,0,L,1122011218,0,123.59,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317128,263458.00
07/19/2015 10:45,2,5.715,ACTIVE,216.67,349.56,59.970,1437317103,"274151322000083","174011321042388",27.97,43.00,0,332.13,381.42,161.8,154.3,0.654,464528.5,464528.5,8388,0,0,0,L,1151911521,0,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317129,263459.00
07/19/2015 10:45,2,5.865,ACTIVE,218.93,359.18,59.975,1437317103,"201051344000585","174011321042388",29.12,33.30,0,332.43,397.05,172.9,165.0,0.800,180885.8,180885.8,7080,0,0,0,L,1122011218,0,123.81,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317130,263460.00
07/19/2015 10:45,2,5.719,ACTIVE,217.13,360.08,59.975,1437317103,"274151322000054","174011321042388",28.41,40.40,0,331.53,382.93,164.3,156.6,0.614,459468.9,459468.9,7959,0,0,0,L,1151911521,0,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317131,263461.00
07/19/2015 10:45,2,6.049,ACTIVE,218.71,357.08,59.991,1437317103,"201051344001203","174011321042388",28.80,34.80,0,332.13,397.66,176.5,168.4,0.822,181928.1,181928.1,7088,0,0,0,L,1122011218,0,124.72,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317132,263462.00
07/19/2015 10:45,2,5.930,ACTIVE,217.58,356.78,59.965,1437317103,"201051344000646","174011321042388",28.63,34.30,0,331.23,395.85,171.8,163.9,0.800,178881.0,178881.0,7075,0,0,0,L,1122011218,0,123.81,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317133,263463.00
07/19/2015 10:45,2,3.850,ACTIVE,217.80,426.21,59.954,1437317103,"274151322000068","174011321042388",38.92,43.00,0,393.75,452.66,151.5,144.3,0.566,366234.7,366234.7,8088,0,0,0,L,1151911521,0,125.17,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317133,263464.00
07/19/2015 10:45,2,6.082,ACTIVE,217.80,349.86,59.981,1437317103,"274151322000076","174011321042388",28.77,43.20,0,333.03,385.03,177.1,169.0,0.681,490300.7,490300.7,8359,0,0,0,L,1151911521,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317134,263465.00
07/19/2015 10:45,1,3.563,ACTIVE,217.7,330.79,60.00,1437317103,"033051125000132","174011321042388",34.26,31,0.534,318.12,367.73,121.5,115.6,0.544,43598.400000024,43626.000000024,387,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317136,263466.00
07/19/2015 10:45,1,4.030,ACTIVE,217.3,370.86,60.00,1437317103,"033051125000150","174011321042388",39.43,30,0.707,314.90,379.37,158.1,152.8,0.701,58307.800000012,58344.400000036,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317137,263467.00
07/19/2015 10:45,2,5.900,ACTIVE,217.58,356.78,59.975,1437317103,"201051344000890","174011321042388",29.00,37.00,0,331.53,396.15,173.3,165.3,0.800,183292.2,183292.2,7085,0,0,0,L,1122011218,0,123.81,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317138,263468.00
07/19/2015 10:45,2,5.984,ACTIVE,218.93,358.88,59.981,1437317103,"201051344000900","174011321042388",29.20,30.30,0,332.13,401.26,177.0,168.9,0.809,183674.2,183674.2,7102,0,0,0,L,1122011218,0,124.49,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317139,263469.00
07/19/2015 10:45,2,6.000,ACTIVE,218.48,358.58,60.007,1437317103,"201051344000633","174011321042388",28.47,33.50,0,331.83,397.05,173.0,165.1,0.818,173135.7,173135.7,7106,0,0,0,L,1122011218,0,124.04,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317140,263470.00
07/19/2015 10:45,1,5.472,ACTIVE,217.4,347.72,60.03,1437317103,"040051121000185","174011321042388",25.38,31,0.613,318.25,372.62,138.2,132.6,0.615,51110.499999999,51142.299999999,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317141,263471.00
07/19/2015 10:45,2,5.930,ACTIVE,219.39,359.18,59.981,1437317103,"201051344000983","174011321042388",29.06,31.30,0,332.73,397.66,174.5,166.5,0.809,180647.7,180647.7,7099,0,0,0,L,1122011218,0,124.49,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317142,263472.00
07/19/2015 10:45,2,6.043,ACTIVE,218.26,358.58,60.012,1437317103,"201051344000917","174011321042388",28.23,33.00,0,330.93,395.85,172.8,164.8,0.809,183760.6,183760.6,7101,0,0,0,L,1122011218,0,123.59,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317143,263473.00
07/19/2015 10:45,1,5.463,ACTIVE,216.8,362.16,60.00,1437317103,"040051121000116","174011321042388",25.54,30,0.618,317.35,373.19,138.8,133.3,0.622,51291.200000024,51323.000000024,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317144,263474.00
07/19/2015 10:45,1,3.489,ACTIVE,217.5,347.42,60.03,1437317103,"033051125000135","174011321042388",34.35,30,0.529,316.77,368.46,119.3,114.7,0.534,43379.60000001,43406.90000001,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317145,263475.00
07/19/2015 10:45,2,5.953,ACTIVE,219.16,359.18,59.975,1437317103,"201051344000648","174011321042388",28.41,31.00,0,334.24,400.36,171.4,163.5,0.795,179356.5,179356.5,7098,0,0,0,L,1122011218,0,124.04,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317146,263476.00
07/19/2015 10:45,2,6.045,ACTIVE,218.26,359.48,59.981,1437317103,"201051344001093","174011321042388",28.96,33.80,0,331.53,397.66,177.4,169.3,0.800,181915.2,181915.2,7089,0,0,0,L,1122011218,0,124.04,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317147,263477.00
07/19/2015 10:45,2,5.979,ACTIVE,219.16,358.88,59.981,1437317103,"201051344000645","174011321042388",28.71,32.00,0,334.24,399.46,173.7,165.7,0.791,180011.6,180011.6,7103,0,0,0,L,1122011218,0,124.49,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317148,263478.00
07/19/2015 10:45,2,5.748,ACTIVE,217.13,362.19,59.981,1437317103,"274151322000085","174011321042388",28.51,39.00,0,332.73,382.63,165.7,158.0,0.628,461860.6,461860.6,8369,0,0,0,L,1151911521,0,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317149,263479.00
07/19/2015 10:45,2,6.031,ACTIVE,218.71,357.38,59.986,1437317103,"201051344000651","174011321042388",28.39,32.20,0,332.73,396.75,173.4,165.5,0.787,179380.3,179380.3,7083,0,0,0,L,1122011218,0,124.49,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317150,263480.00
07/19/2015 10:45,2,6.008,ACTIVE,218.48,356.18,59.981,1437317103,"201051344000867","174011321042388",28.61,32.60,0,332.13,396.15,174.1,166.1,0.782,171864.6,171864.6,7105,0,0,0,L,1122011218,0,124.27,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317151,263481.00
07/19/2015 10:45,1,5.532,ACTIVE,216.9,335.83,60.03,1437317103,"040051121000095","174011321042388",23.30,28,0.570,318.41,370.04,128.2,123.0,0.574,49719.7,49749.2,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317152,263482.00
07/19/2015 10:45,2,5.906,ACTIVE,217.35,357.98,59.986,1437317103,"201051344001230","174011321042388",29.10,35.00,0,331.83,396.45,174.1,166.1,0.822,182952.8,182952.8,7108,0,0,0,L,1122011218,0,123.81,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317153,263483.00
07/19/2015 10:45,2,5.969,ACTIVE,219.39,360.08,59.975,1437317103,"201051344000576","174011321042388",28.75,30.00,0,337.54,401.56,173.8,165.9,0.791,179193.0,179193.0,7115,0,0,0,L,1122011218,0,124.49,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317154,263484.00
07/19/2015 10:45,2,5.961,ACTIVE,219.61,360.69,59.986,1437317103,"201051344000579","174011321042388",28.73,34.50,0,337.84,400.96,173.3,165.4,0.804,185923.9,185923.9,7084,0,0,0,L,1122011218,0,124.49,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437317156,263485.00
07/19/2015 11:00,2,6.305,ACTIVE,218.26,359.48,59.986,1437318003,"201051344000955","174011321042388",28.94,34.50,0,331.53,398.26,184.7,176.3,0.871,184897.4,184897.4,7093,0,0,0,L,1122011218,0,123.36,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318004,263486.00
07/19/2015 11:00,1,5.927,ACTIVE,217.0,369.70,60.03,1437318003,"040051121000195","174011321042388",25.49,33,0.665,317.82,375.13,150.3,143.5,0.664,53959.500000012,53994.2,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318006,263487.00
07/19/2015 11:00,2,6.396,ACTIVE,217.13,351.37,59.991,1437318003,"274151322000095","174011321042388",28.57,44.00,0,331.53,386.23,184.8,176.5,0.694,484410.4,484410.4,7993,0,0,0,L,1151911521,0,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318007,263488.00
07/19/2015 11:00,2,6.447,ACTIVE,218.71,359.18,59.996,1437318003,"201051344000868","174011321042388",28.55,30.30,0,332.73,402.46,186.5,178.1,0.849,171268.2,171268.2,7098,0,0,0,L,1122011218,0,123.81,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318007,263489.00
07/19/2015 11:00,2,6.336,ACTIVE,220.74,362.49,59.996,1437318003,"201051344000853","174011321042388",29.08,31.30,0,337.84,405.17,186.8,178.3,0.879,177591.2,177591.2,7098,0,0,0,L,1122011218,0,125.17,127.43,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318008,263490.00
07/19/2015 11:00,2,6.322,ACTIVE,219.39,361.59,59.986,1437318003,"201051344000582","174011321042388",28.41,32.60,0,334.84,403.07,181.9,173.6,0.835,177543.8,177543.8,7083,0,0,0,L,1122011218,0,124.27,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318009,263491.00
07/19/2015 11:00,1,5.868,ACTIVE,218.2,372.58,60.03,1437318003,"040051121000097","174011321042388",25.70,31,0.666,317.82,376.48,150.1,144.4,0.665,52241.500000012,52276.400000012,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318011,263492.00
07/19/2015 11:00,2,6.408,ACTIVE,220.29,361.89,59.986,1437318003,"201051344000469","174011321042388",28.90,29.30,0,338.14,405.77,187.5,179.1,0.888,172859.7,172859.7,7093,0,0,0,L,1122011218,0,124.27,127.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318012,263493.00
07/19/2015 11:00,2,6.424,ACTIVE,220.06,360.99,59.991,1437318003,"201051344000988","174011321042388",28.59,32.20,0,337.24,405.47,185.9,177.5,0.857,172310.3,172310.3,7085,0,0,0,L,1122011218,0,124.27,127.43,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318012,263494.00
07/19/2015 11:00,2,6.395,ACTIVE,220.06,361.29,59.991,1437318003,"201051344001158","174011321042388",28.31,32.60,0,337.54,404.27,183.4,175.1,0.857,178301.2,178301.2,7084,0,0,0,L,1122011218,0,124.27,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318013,263495.00
07/19/2015 11:00,2,6.355,ACTIVE,218.93,360.69,59.986,1437318003,"201051344001025","174011321042388",28.92,35.40,0,333.03,400.06,186.0,177.6,0.835,182091.6,182091.6,7081,0,0,0,L,1122011218,0,123.81,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318014,263496.00
07/19/2015 11:00,1,4.314,ACTIVE,217.8,368.84,60.03,1437318003,"033051125000118","174011321042388",39.26,32,0.754,315.28,381.53,168.5,162.7,0.746,58233.1,58272.2,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318016,263497.00
07/19/2015 11:00,2,6.383,ACTIVE,219.84,362.19,59.996,1437318003,"201051344000569","174011321042388",28.82,31.50,0,337.24,403.97,186.4,178.0,0.857,185420.2,185420.2,7097,0,0,0,L,1122011218,0,124.04,127.43,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318017,263498.00
07/19/2015 11:00,2,4.008,ACTIVE,217.35,424.41,59.991,1437318003,"274151322000094","174011321042388",39.48,42.30,0,398.26,455.97,160.8,153.2,0.623,367106.5,367106.5,8483,0,0,0,L,1151911521,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318017,263499.00
07/19/2015 11:00,1,5.982,ACTIVE,217.6,327.85,60.03,1437318003,"040051121000068","174011321042388",23.30,30,0.614,317.97,373.28,138.7,132.9,0.622,49449.9,49482.2,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318019,263500.00
07/19/2015 11:00,2,6.365,ACTIVE,220.06,361.89,59.991,1437318003,"201051344000458","174011321042388",28.59,33.00,0,321.61,405.17,184.3,176.0,0.875,181252.5,181252.5,7089,0,0,0,L,1122011218,0,124.72,127.43,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318020,263501.00
07/19/2015 11:00,2,6.059,ACTIVE,217.13,351.07,59.986,1437318003,"274151322000087","174011321042388",26.76,57.00,0,332.13,381.73,164.2,156.6,0.619,438129.4,438129.4,7959,0,0,0,L,1151911521,0,125.17,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318021,263502.00
07/19/2015 11:00,2,6.146,ACTIVE,217.13,351.97,59.991,1437318003,"274151322000052","174011321042388",28.07,45.30,0,332.43,384.73,174.7,166.6,0.672,468507.6,468507.6,8361,0,0,0,L,1151911521,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318021,263503.00
07/19/2015 11:00,2,6.328,ACTIVE,218.26,360.38,59.986,1437318003,"201051344001145","174011321042388",28.53,33.30,0,331.83,399.16,182.9,174.6,0.831,186464.2,186464.2,7102,0,0,0,L,1122011218,0,123.81,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318022,263504.00
07/19/2015 11:00,2,6.408,ACTIVE,218.03,360.08,59.996,1437318003,"201051344000685","174011321042388",28.25,33.80,0,331.53,398.26,183.2,174.9,0.879,185385.0,185385.0,7101,0,0,0,L,1122011218,0,124.27,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318023,263505.00
07/19/2015 11:00,2,6.033,ACTIVE,217.35,350.17,59.986,1437318003,"274151322000088","174011321042388",28.23,40.60,0,332.43,383.83,172.5,164.5,0.654,449115.6,449115.6,7973,0,0,0,L,1151911521,0,125.85,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318024,263506.00
07/19/2015 11:00,2,6.354,ACTIVE,218.93,361.59,60.007,1437318003,"201051344000438","174011321042388",28.51,35.00,0,332.43,402.46,183.3,175.0,0.849,185479.5,185479.5,7083,0,0,0,L,1122011218,0,124.27,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318025,263507.00
07/19/2015 11:00,2,6.338,ACTIVE,218.93,359.18,59.986,1437318003,"201051344001135","174011321042388",28.55,32.40,0,332.43,398.86,183.2,174.9,0.835,176829.4,176829.4,7064,0,0,0,L,1122011218,0,124.04,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318026,263508.00
07/19/2015 11:00,2,6.312,ACTIVE,218.26,359.78,59.981,1437318003,"201051344000417","174011321042388",28.29,37.80,0,332.13,400.96,180.9,172.7,0.840,180944.4,180944.4,7082,0,0,0,L,1122011218,0,123.59,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318027,263509.00
07/19/2015 11:00,2,6.363,ACTIVE,218.03,360.08,59.981,1437318003,"201051344000594","174011321042388",28.71,37.00,0,330.63,399.16,184.9,176.6,0.857,181805.6,181805.6,7090,0,0,0,L,1122011218,0,123.59,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318028,263510.00
07/19/2015 11:00,2,6.061,ACTIVE,217.13,367.30,59.949,1437318003,"274151322000083","174011321042388",28.01,44.80,0,331.53,383.23,171.8,163.9,0.676,464568.2,464568.2,8389,0,0,0,L,1151911521,0,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318029,263511.00
07/19/2015 11:00,2,6.240,ACTIVE,219.39,360.08,59.975,1437318003,"201051344000585","174011321042388",29.18,34.00,0,336.94,402.16,184.2,175.9,0.853,180928.4,180928.4,7081,0,0,0,L,1122011218,0,123.81,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318030,263512.00
07/19/2015 11:00,2,6.102,ACTIVE,217.58,364.59,59.965,1437318003,"274151322000054","174011321042388",28.23,41.30,0,331.53,384.73,174.4,166.4,0.658,459509.3,459509.3,7960,0,0,0,L,1151911521,0,125.62,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318031,263513.00
07/19/2015 11:00,2,6.348,ACTIVE,219.16,360.99,59.986,1437318003,"201051344001203","174011321042388",29.16,35.60,0,333.33,402.46,187.5,179.0,0.871,181971.6,181971.6,7089,0,0,0,L,1122011218,0,124.72,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318032,263514.00
07/19/2015 11:00,2,6.314,ACTIVE,218.03,359.18,59.975,1437318003,"201051344000646","174011321042388",28.61,35.00,0,330.63,398.86,182.8,174.5,0.857,178923.3,178923.3,7076,0,0,0,L,1122011218,0,123.81,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318033,263515.00
07/19/2015 11:00,2,4.051,ACTIVE,218.26,428.01,59.970,1437318003,"274151322000068","174011321042388",39.06,43.80,0,393.75,455.37,159.7,152.2,0.601,366271.8,366271.8,8089,0,0,0,L,1151911521,0,125.62,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318034,263516.00
07/19/2015 11:00,2,6.406,ACTIVE,218.26,374.21,59.975,1437318003,"274151322000076","174011321042388",28.86,44.50,0,333.93,390.74,187.2,178.7,0.716,490344.1,490344.1,8360,0,0,0,L,1151911521,0,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318035,263517.00
07/19/2015 11:00,1,3.784,ACTIVE,218.1,341.86,60.00,1437318003,"033051125000132","174011321042388",34.31,32,0.565,319.07,369.86,129.2,122.9,0.572,43626.000000024,43655.800000024,389,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318036,263518.00
07/19/2015 11:00,1,4.321,ACTIVE,217.7,373.43,60.03,1437318003,"033051125000150","174011321042388",39.12,31,0.752,314.92,382.48,168.2,162.5,0.741,58344.400000036,58383.600000024,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318038,263519.00
07/19/2015 11:00,2,6.412,ACTIVE,218.03,357.68,59.975,1437318003,"201051344000890","174011321042388",28.39,38.00,0,331.83,398.86,184.2,175.8,0.844,183334.9,183334.9,7086,0,0,0,L,1122011218,0,123.81,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318039,263520.00
07/19/2015 11:00,2,6.385,ACTIVE,219.61,360.99,59.975,1437318003,"201051344000900","174011321042388",29.16,30.50,0,336.94,404.57,188.7,180.2,0.853,183717.8,183717.8,7103,0,0,0,L,1122011218,0,124.49,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318040,263521.00
07/19/2015 11:00,2,6.375,ACTIVE,219.16,361.59,59.981,1437318003,"201051344000633","174011321042388",28.53,34.30,0,332.73,402.46,184.2,175.9,0.862,173178.4,173178.4,7107,0,0,0,L,1122011218,0,124.27,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318041,263522.00
07/19/2015 11:00,1,5.864,ACTIVE,218.1,363.85,60.03,1437318003,"040051121000185","174011321042388",25.29,32,0.655,318.40,375.00,147.5,142.1,0.656,51142.299999999,51176.599999999,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318042,263523.00
07/19/2015 11:00,2,6.309,ACTIVE,220.29,362.19,59.975,1437318003,"201051344000983","174011321042388",29.14,32.00,0,337.54,403.97,186.2,177.8,0.875,180690.7,180690.7,7100,0,0,0,L,1122011218,0,124.49,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318043,263524.00
07/19/2015 11:00,2,6.352,ACTIVE,219.16,359.78,59.965,1437318003,"201051344000917","174011321042388",28.65,34.00,0,333.03,398.86,184.2,175.9,0.862,183803.2,183803.2,7102,0,0,0,L,1122011218,0,123.81,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318044,263525.00
07/19/2015 11:00,1,5.828,ACTIVE,217.0,326.66,60.00,1437318003,"040051121000116","174011321042388",25.40,30,0.654,316.94,376.13,147.3,141.1,0.655,51323.000000024,51357.100000024,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318045,263526.00
07/19/2015 11:00,1,3.709,ALERT,217.9,325.44,60.03,1437318003,"033051125000135","174011321042388",34.40,30,0.560,318.16,370.51,126.9,121.5,0.566,43406.90000001,43436.40000001,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1437318046,263527.00
07/19/2015 11:00,2,6.332,ACTIVE,219.84,361.89,59.975,1437318003,"201051344000648","174011321042388",28.53,32.00,0,333.93,406.37,182.9,174.7,0.849,179398.8,179398.8,7099,0,0,0,L,1122011218,0,124.04,127.43,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318047,263528.00
07/19/2015 11:00,2,6.447,ACTIVE,219.16,361.29,59.970,1437318003,"201051344001093","174011321042388",28.77,34.80,0,334.84,401.26,187.8,179.4,0.857,181958.8,181958.8,7090,0,0,0,L,1122011218,0,124.04,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318048,263529.00
07/19/2015 11:00,2,6.416,ACTIVE,220.06,361.29,59.981,1437318003,"201051344000645","174011321042388",28.57,32.40,0,337.54,402.77,185.6,177.2,0.835,180054.6,180054.6,7104,0,0,0,L,1122011218,0,124.72,127.43,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318049,263530.00
07/19/2015 11:00,2,6.125,ACTIVE,217.58,352.57,59.970,1437318003,"274151322000085","174011321042388",28.35,40.20,0,332.73,384.73,175.8,167.8,0.663,461901.3,461901.3,8370,0,0,0,L,1151911521,0,125.85,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318050,263531.00
07/19/2015 11:00,2,6.439,ACTIVE,219.61,361.29,59.991,1437318003,"201051344000651","174011321042388",28.33,32.80,0,337.24,402.77,184.8,176.4,0.831,179423.0,179423.0,7084,0,0,0,L,1122011218,0,124.72,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318051,263532.00
07/19/2015 11:00,2,6.352,ACTIVE,219.16,359.78,59.970,1437318003,"201051344000867","174011321042388",28.80,34.00,0,330.93,398.86,185.3,176.9,0.840,171907.5,171907.5,7106,0,0,0,L,1122011218,0,124.27,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318052,263533.00
07/19/2015 11:00,1,5.897,ACTIVE,217.9,350.98,60.03,1437318003,"040051121000095","174011321042388",23.27,29,0.606,318.31,372.72,136.5,131.4,0.605,49749.2,49780.8,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318053,263534.00
07/19/2015 11:00,2,6.293,ACTIVE,218.03,357.38,59.944,1437318003,"201051344001230","174011321042388",29.02,36.00,0,330.63,399.46,184.9,176.5,0.862,182995.7,182995.7,7109,0,0,0,L,1122011218,0,123.59,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318054,263535.00
07/19/2015 11:00,2,6.326,ACTIVE,220.29,364.59,59.949,1437318003,"201051344000576","174011321042388",28.96,30.80,0,338.14,405.47,185.6,177.2,0.840,179235.9,179235.9,7116,0,0,0,L,1122011218,0,124.72,127.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318055,263536.00
07/19/2015 11:00,2,6.273,ACTIVE,220.29,360.69,59.965,1437318003,"201051344000579","174011321042388",29.02,35.00,0,338.44,404.27,184.4,176.0,0.857,185966.7,185966.7,7085,0,0,0,L,1122011218,0,124.49,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318056,263537.00
07/19/2015 11:15,2,6.619,ACTIVE,218.71,359.78,59.986,1437318904,"201051344000955","174011321042388",28.77,35.00,0,331.23,400.66,192.8,184.1,0.884,184942.6,184942.6,7094,0,0,0,L,1122011218,0,124.04,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318906,263538.00
07/19/2015 11:15,1,6.279,ACTIVE,217.3,372.57,60.00,1437318904,"040051121000195","174011321042388",25.21,33,0.695,318.16,378.25,157.5,150.2,0.693,53994.2,54031.000000012,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318907,263539.00
07/19/2015 11:15,2,6.625,ACTIVE,217.80,351.37,59.959,1437318904,"274151322000095","174011321042388",28.71,44.80,0,330.63,388.04,192.6,183.9,0.725,484455.5,484455.5,7994,0,0,0,L,1151911521,0,125.62,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318908,263540.00
07/19/2015 11:15,2,6.738,ACTIVE,219.39,360.99,59.970,1437318904,"201051344000868","174011321042388",28.57,31.30,0,331.53,402.16,194.8,186.1,0.879,171313.8,171313.8,7099,0,0,0,L,1122011218,0,124.49,127.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318909,263541.00
07/19/2015 11:15,2,6.684,ACTIVE,221.19,362.19,59.975,1437318904,"201051344000853","174011321042388",28.88,31.50,0,336.94,407.87,195.4,186.7,0.902,177636.9,177636.9,7099,0,0,0,L,1122011218,0,125.62,127.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318910,263542.00
07/19/2015 11:15,2,6.576,ACTIVE,219.84,360.69,59.938,1437318904,"201051344000582","174011321042388",28.57,33.50,0,321.01,413.29,190.2,181.7,0.871,177588.3,177588.3,7084,0,0,0,L,1122011218,0,124.72,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318911,263543.00
07/19/2015 11:15,1,6.143,ACTIVE,218.5,363.40,60.03,1437318904,"040051121000097","174011321042388",25.68,32,0.696,317.26,378.91,156.9,151.5,0.692,52276.400000012,52313.200000012,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318912,263544.00
07/19/2015 11:15,2,6.701,ACTIVE,220.74,362.49,59.970,1437318904,"201051344000469","174011321042388",28.92,29.50,0,322.51,415.69,196.1,187.4,0.924,172905.5,172905.5,7094,0,0,0,L,1122011218,0,124.72,127.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318913,263545.00
07/19/2015 11:15,2,6.799,ACTIVE,220.97,362.79,59.975,1437318904,"201051344000988","174011321042388",28.27,32.40,0,325.22,419.60,194.5,185.8,0.884,172355.7,172355.7,7086,0,0,0,L,1122011218,0,124.94,127.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318914,263546.00
07/19/2015 11:15,2,6.682,ACTIVE,220.97,360.99,59.970,1437318904,"201051344001158","174011321042388",28.41,33.00,0,328.22,419.00,192.2,183.6,0.884,178346.0,178346.0,7085,0,0,0,L,1122011218,0,124.94,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318915,263547.00
07/19/2015 11:15,2,6.729,ACTIVE,219.61,360.38,59.965,1437318904,"201051344001025","174011321042388",28.65,35.60,0,333.03,402.46,195.2,186.5,0.871,182137.1,182137.1,7082,0,0,0,L,1122011218,0,124.49,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318915,263548.00
07/19/2015 11:15,1,4.515,ACTIVE,218.4,338.36,60.00,1437318904,"033051125000118","174011321042388",39.24,33,0.785,313.59,384.47,176.3,170.3,0.775,58272.2,58313.6,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318917,263549.00
07/19/2015 11:15,2,6.678,ACTIVE,220.74,362.79,59.970,1437318904,"201051344000569","174011321042388",28.86,32.00,0,326.42,420.50,195.2,186.5,0.897,185465.8,185465.8,7098,0,0,0,L,1122011218,0,124.72,127.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318918,263550.00
07/19/2015 11:15,2,4.246,ACTIVE,217.80,425.61,59.975,1437318904,"274151322000094","174011321042388",39.36,43.00,0,394.95,458.37,168.6,160.8,0.636,367145.7,367145.7,8484,0,0,0,L,1151911521,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318918,263551.00
07/19/2015 11:15,1,6.305,ACTIVE,218.6,339.20,60.00,1437318904,"040051121000068","174011321042388",23.09,31,0.641,317.33,375.51,144.9,139.2,0.646,49482.2,49516.1,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318920,263552.00
07/19/2015 11:15,2,6.654,ACTIVE,220.74,360.99,59.965,1437318904,"201051344000458","174011321042388",28.73,33.30,0,328.52,420.80,193.5,184.9,0.902,181297.7,181297.7,7090,0,0,0,L,1122011218,0,125.40,127.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318921,263553.00
07/19/2015 11:15,2,6.365,ACTIVE,217.80,351.37,59.959,1437318904,"274151322000087","174011321042388",26.68,59.80,0,331.83,383.23,171.9,164.0,0.645,438169.6,438169.6,7960,0,0,0,L,1151911521,0,125.40,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318921,263554.00
07/19/2015 11:15,2,6.439,ACTIVE,218.03,357.38,59.965,1437318904,"274151322000052","174011321042388",28.03,46.40,0,330.93,385.63,182.6,174.3,0.698,468550.2,468550.2,8362,0,0,0,L,1151911521,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318922,263555.00
07/19/2015 11:15,2,6.686,ALERT,218.71,360.08,59.975,1437318904,"201051344001145","174011321042388",28.29,33.80,0,302.37,404.87,191.7,183.1,0.866,186508.7,186508.7,7103,0,0,0,L,1122011218,0,124.27,126.53,0002,32,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318924,263556.00
07/19/2015 11:15,2,6.674,ACTIVE,218.48,360.08,59.975,1437318904,"201051344000685","174011321042388",28.47,34.80,0,330.03,400.96,192.3,183.7,0.919,185429.9,185429.9,7102,0,0,0,L,1122011218,0,124.72,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318925,263557.00
07/19/2015 11:15,2,6.383,ACTIVE,218.03,366.10,59.965,1437318904,"274151322000088","174011321042388",27.99,41.50,0,331.53,385.63,181.0,172.7,0.676,449157.8,449157.8,7974,0,0,0,L,1151911521,0,126.07,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318926,263558.00
