ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2015 11:15,2,6.688,ACTIVE,219.39,361.89,59.970,1437318904,"201051344000438","174011321042388",28.37,35.20,0,331.23,401.86,192.1,183.4,0.879,185524.4,185524.4,7084,0,0,0,L,1122011218,0,124.94,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318927,263559.00
07/19/2015 11:15,2,6.672,ALERT,219.61,360.08,59.975,1437318904,"201051344001135","174011321042388",28.45,33.30,0,293.96,419.00,192.2,183.6,0.871,176874.1,176874.1,7065,0,0,0,L,1122011218,0,124.72,126.75,0002,30,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318929,263560.00
07/19/2015 11:15,2,6.611,ACTIVE,219.16,360.69,59.975,1437318904,"201051344000417","174011321042388",28.31,38.20,0,314.70,431.02,189.6,181.0,0.888,180988.7,180988.7,7083,0,0,0,L,1122011218,0,124.27,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318930,263561.00
07/19/2015 11:15,2,6.736,ACTIVE,218.93,360.69,59.975,1437318904,"201051344000594","174011321042388",28.47,38.00,0,330.33,403.07,194.1,185.4,0.893,181851.0,181851.0,7091,0,0,0,L,1122011218,0,124.27,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318931,263562.00
07/19/2015 11:15,2,6.340,ACTIVE,217.58,346.86,59.965,1437318904,"274151322000083","174011321042388",28.01,46.00,0,331.53,385.33,179.8,171.6,0.707,464610.2,464610.2,8390,0,0,0,L,1151911521,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318932,263563.00
07/19/2015 11:15,2,6.607,ALERT,220.06,361.89,59.975,1437318904,"201051344000585","174011321042388",28.92,34.00,0,290.95,405.17,193.6,184.9,0.893,180973.5,180973.5,7082,0,0,0,L,1122011218,0,124.49,127.43,0002,30,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318934,263564.00
07/19/2015 11:15,2,6.441,ACTIVE,217.80,350.17,59.944,1437318904,"274151322000054","174011321042388",28.05,42.30,0,330.93,386.53,182.7,174.4,0.689,459552.0,459552.0,7961,0,0,0,L,1151911521,0,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318935,263565.00
07/19/2015 11:15,2,6.697,ACTIVE,220.06,360.08,59.965,1437318904,"201051344001203","174011321042388",28.96,36.30,0,332.73,404.57,196.5,187.7,0.919,182017.6,182017.6,7090,0,0,0,L,1122011218,0,125.40,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318936,263566.00
07/19/2015 11:15,2,6.590,ACTIVE,218.48,359.48,59.975,1437318904,"201051344000646","174011321042388",28.75,35.80,0,330.63,401.56,191.8,183.2,0.897,178968.2,178968.2,7077,0,0,0,L,1122011218,0,124.49,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318936,263567.00
07/19/2015 11:15,2,4.266,ACTIVE,218.93,437.63,59.965,1437318904,"274151322000068","174011321042388",39.26,44.30,0,396.75,461.08,170.3,162.4,0.628,366311.1,366311.1,8090,0,0,0,L,1151911521,0,125.85,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318937,263568.00
07/19/2015 11:15,2,6.791,ACTIVE,218.71,375.41,59.959,1437318904,"274151322000076","174011321042388",28.53,45.50,0,331.83,391.34,196.2,187.4,0.756,490390.0,490390.0,8361,0,0,0,L,1151911521,0,125.85,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318938,263569.00
07/19/2015 11:15,1,3.959,ACTIVE,218.6,361.93,60.03,1437318904,"033051125000132","174011321042388",34.33,32,0.594,317.82,372.50,135.2,129.0,0.595,43655.800000024,43687.100000024,391,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318939,263570.00
07/19/2015 11:15,1,4.489,ACTIVE,218.8,365.81,60.00,1437318904,"033051125000150","174011321042388",39.43,31,0.783,315.13,385.24,176.1,170.3,0.774,58383.600000024,58425.300000012,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318941,263571.00
07/19/2015 11:15,2,6.688,ALERT,218.71,359.48,59.970,1437318904,"201051344000890","174011321042388",28.51,38.20,0,284.04,403.97,193.2,184.5,0.879,183379.9,183379.9,7087,0,0,0,L,1122011218,0,124.49,125.85,0002,35,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318943,263572.00
07/19/2015 11:15,2,6.666,ACTIVE,220.52,360.99,59.965,1437318904,"201051344000900","174011321042388",29.20,31.00,0,336.04,407.27,197.1,188.3,0.888,183764.1,183764.1,7104,0,0,0,L,1122011218,0,125.17,127.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318943,263573.00
07/19/2015 11:15,2,6.705,ACTIVE,219.61,361.59,59.965,1437318904,"201051344000633","174011321042388",28.45,34.80,0,336.34,403.97,193.1,184.5,0.902,173223.5,173223.5,7108,0,0,0,L,1122011218,0,124.72,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318944,263574.00
07/19/2015 11:15,1,6.178,ACTIVE,218.6,373.35,60.03,1437318904,"040051121000185","174011321042388",25.29,32,0.686,318.10,379.08,155.5,149.2,0.688,51176.599999999,51213.199999999,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318946,263575.00
07/19/2015 11:15,2,6.697,ACTIVE,220.97,362.19,59.986,1437318904,"201051344000983","174011321042388",28.71,32.20,0,333.03,412.68,194.8,186.1,0.897,180736.4,180736.4,7101,0,0,0,L,1122011218,0,125.17,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318947,263576.00
07/19/2015 11:15,2,6.689,ACTIVE,219.61,360.08,59.954,1437318904,"201051344000917","174011321042388",28.51,34.50,0,331.53,401.86,193.1,184.5,0.906,183848.4,183848.4,7103,0,0,0,L,1122011218,0,124.49,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318948,263577.00
07/19/2015 11:15,1,6.064,ACTIVE,217.4,348.09,60.00,1437318904,"040051121000116","174011321042388",25.56,31,0.684,316.95,377.28,154.2,147.8,0.681,51357.100000024,51393.400000024,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318949,263578.00
07/19/2015 11:15,1,3.898,ACTIVE,218.4,330.55,60.03,1437318904,"033051125000135","174011321042388",34.28,31,0.586,317.76,373.01,132.9,127.4,0.589,43436.40000001,43467.60000001,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318950,263579.00
07/19/2015 11:15,2,6.621,ACTIVE,220.29,361.59,59.954,1437318904,"201051344000648","174011321042388",28.51,32.40,0,337.84,406.67,191.1,182.6,0.884,179443.7,179443.7,7100,0,0,0,L,1122011218,0,124.49,127.43,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318951,263580.00
07/19/2015 11:15,2,6.633,ACTIVE,219.84,361.59,59.965,1437318904,"201051344001093","174011321042388",29.22,35.00,0,332.43,406.07,196.2,187.4,0.884,182004.8,182004.8,7091,0,0,0,L,1122011218,0,124.72,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318952,263581.00
07/19/2015 11:15,2,6.717,ACTIVE,220.52,361.29,59.959,1437318904,"201051344000645","174011321042388",28.55,32.60,0,338.14,406.07,193.9,185.3,0.871,180100.1,180100.1,7105,0,0,0,L,1122011218,0,125.17,127.43,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318953,263582.00
07/19/2015 11:15,2,6.398,ACTIVE,218.03,373.31,59.954,1437318904,"274151322000085","174011321042388",28.41,41.50,0,331.83,386.53,184.1,175.7,0.698,461944.4,461944.4,8371,0,0,0,L,1151911521,0,126.30,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318954,263583.00
07/19/2015 11:15,2,6.756,ALERT,220.06,360.08,59.975,1437318904,"201051344000651","174011321042388",28.31,33.00,0,302.37,405.47,193.5,184.9,0.871,179468.2,179468.2,7085,0,0,0,L,1122011218,0,125.17,126.98,0002,29,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318956,263584.00
07/19/2015 11:15,2,6.691,ACTIVE,219.84,361.29,59.975,1437318904,"201051344000867","174011321042388",28.65,34.30,0,331.83,401.26,194.0,185.3,0.875,171953.0,171953.0,7107,0,0,0,L,1122011218,0,124.94,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318957,263585.00
07/19/2015 11:15,1,6.198,ALERT,217.9,355.10,60.03,1437318904,"040051121000095","174011321042388",23.12,29,0.631,318.48,374.64,142.6,136.8,0.631,49780.8,49814.4,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437318958,263586.00
07/19/2015 11:15,2,6.719,ALERT,218.48,357.38,59.996,1437318904,"201051344001230","174011321042388",28.51,36.00,0,302.07,405.77,193.9,185.2,0.906,183040.9,183040.9,7110,0,0,0,L,1122011218,0,124.49,126.30,0002,32,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318960,263587.00
07/19/2015 11:15,2,6.650,ACTIVE,220.97,364.29,59.959,1437318904,"201051344000576","174011321042388",28.86,31.50,0,338.14,407.87,194.3,185.6,0.879,179281.5,179281.5,7117,0,0,0,L,1122011218,0,125.17,127.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318961,263588.00
07/19/2015 11:15,2,6.711,ACTIVE,220.97,361.89,59.975,1437318904,"201051344000579","174011321042388",28.45,35.80,0,334.54,412.08,193.4,184.7,0.893,186012.0,186012.0,7086,0,0,0,L,1122011218,0,125.17,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437318962,263589.00
07/19/2015 11:30,2,6.963,ACTIVE,219.16,363.09,59.944,1437319803,"201051344000955","174011321042388",28.57,35.60,0,330.93,407.87,201.5,192.6,0.941,184989.5,184989.5,7095,0,0,0,L,1122011218,0,124.04,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319804,263590.00
07/19/2015 11:30,1,6.564,ACTIVE,217.5,368.86,60.00,1437319803,"040051121000195","174011321042388",25.16,34,0.727,318.40,380.47,164.3,157.2,0.720,54031.000000012,54069.2,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319806,263591.00
07/19/2015 11:30,2,7.006,ACTIVE,217.80,362.19,59.938,1437319803,"274151322000095","174011321042388",28.39,45.80,0,331.23,391.04,201.3,192.4,0.756,484502.3,484502.3,7995,0,0,0,L,1151911521,0,125.85,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319807,263592.00
07/19/2015 11:30,2,7.090,ACTIVE,219.61,362.79,59.954,1437319803,"201051344000868","174011321042388",28.39,31.80,0,336.94,409.68,203.7,194.7,0.915,171361.1,171361.1,7100,0,0,0,L,1122011218,0,124.27,127.43,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319807,263593.00
07/19/2015 11:30,2,6.971,ACTIVE,221.64,365.80,59.954,1437319803,"201051344000853","174011321042388",28.94,31.80,0,336.64,413.59,204.3,195.2,0.941,177684.4,177684.4,7100,0,0,0,L,1122011218,0,125.62,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319808,263594.00
07/19/2015 11:30,2,6.922,ACTIVE,220.29,366.10,59.922,1437319803,"201051344000582","174011321042388",28.37,34.00,0,336.94,409.68,198.7,189.9,0.906,177634.6,177634.6,7085,0,0,0,L,1122011218,0,124.72,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319809,263595.00
07/19/2015 11:30,1,6.444,ACTIVE,218.4,348.62,60.00,1437319803,"040051121000097","174011321042388",25.60,32,0.728,318.07,381.61,164.1,158.0,0.718,52313.200000012,52351.600000012,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319811,263596.00
07/19/2015 11:30,2,7.029,ACTIVE,221.19,364.59,59.959,1437319803,"201051344000469","174011321042388",28.78,29.80,0,336.94,411.18,205.0,195.9,0.941,172953.1,172953.1,7095,0,0,0,L,1122011218,0,124.72,128.11,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319812,263597.00
07/19/2015 11:30,2,7.064,ACTIVE,221.19,367.00,59.954,1437319803,"201051344000988","174011321042388",28.43,33.00,0,335.74,410.28,203.4,194.4,0.919,172402.9,172402.9,7087,0,0,0,L,1122011218,0,125.17,127.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319813,263598.00
07/19/2015 11:30,2,6.988,ACTIVE,221.19,361.89,59.954,1437319803,"201051344001158","174011321042388",28.31,33.80,0,337.54,409.38,200.1,191.2,0.924,178392.6,178392.6,7086,0,0,0,L,1122011218,0,124.94,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319814,263599.00
07/19/2015 11:30,2,7.002,ACTIVE,219.84,362.79,59.949,1437319803,"201051344001025","174011321042388",28.73,36.30,0,336.64,408.78,203.6,194.6,0.902,182184.5,182184.5,7083,0,0,0,L,1122011218,0,124.49,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319815,263600.00
07/19/2015 11:30,1,4.710,ACTIVE,217.5,332.49,60.00,1437319803,"033051125000118","174011321042388",39.28,33,0.819,315.58,386.58,184.1,177.2,0.804,58313.6,58356.8,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319816,263601.00
07/19/2015 11:30,2,6.957,ACTIVE,220.74,365.80,59.981,1437319803,"201051344000569","174011321042388",28.92,32.60,0,337.54,410.58,203.7,194.7,0.928,185513.2,185513.2,7099,0,0,0,L,1122011218,0,124.49,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319817,263602.00
07/19/2015 11:30,2,4.572,ACTIVE,218.03,426.21,59.959,1437319803,"274151322000094","174011321042388",37.85,43.20,0,391.64,457.77,175.4,167.4,0.672,367186.5,367186.5,8485,0,0,0,L,1151911521,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319818,263603.00
07/19/2015 11:30,1,6.588,ACTIVE,218.2,375.83,60.00,1437319803,"040051121000068","174011321042388",23.01,31,0.669,317.13,377.74,150.9,144.8,0.667,49516.1,49551.4,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319819,263604.00
07/19/2015 11:30,2,6.984,ACTIVE,221.19,362.79,59.954,1437319803,"201051344000458","174011321042388",28.51,33.50,0,338.14,409.68,201.6,192.7,0.950,181344.6,181344.6,7091,0,0,0,L,1122011218,0,125.17,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319820,263605.00
07/19/2015 11:30,2,6.596,ACTIVE,217.80,363.99,59.944,1437319803,"274151322000087","174011321042388",26.62,62.80,0,332.43,388.64,177.9,169.8,0.667,438211.2,438211.2,7961,0,0,0,L,1151911521,0,125.62,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319821,263606.00
07/19/2015 11:30,2,6.688,ACTIVE,218.03,364.89,59.959,1437319803,"274151322000052","174011321042388",28.13,46.80,0,331.83,388.34,190.4,181.9,0.725,468594.6,468594.6,8363,0,0,0,L,1151911521,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319822,263607.00
07/19/2015 11:30,2,6.924,ACTIVE,218.71,362.49,59.949,1437319803,"201051344001145","174011321042388",28.49,34.80,0,334.84,404.57,199.8,190.9,0.902,186555.2,186555.2,7105,0,0,0,L,1122011218,0,124.04,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319823,263608.00
07/19/2015 11:30,2,6.996,ACTIVE,218.71,360.99,59.954,1437319803,"201051344000685","174011321042388",28.29,35.00,0,330.93,407.57,200.3,191.4,0.963,185476.5,185476.5,7103,0,0,0,L,1122011218,0,124.49,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319824,263609.00
07/19/2015 11:30,2,6.699,ACTIVE,217.58,358.28,59.944,1437319803,"274151322000088","174011321042388",27.77,42.50,0,331.53,388.04,188.3,179.8,0.712,449201.6,449201.6,7975,0,0,0,L,1151911521,0,126.07,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319825,263610.00
07/19/2015 11:30,2,6.922,ACTIVE,219.61,363.69,59.975,1437319803,"201051344000438","174011321042388",28.55,36.00,0,333.93,405.17,200.1,191.2,0.919,185571.0,185571.0,7085,0,0,0,L,1122011218,0,124.72,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319825,263611.00
07/19/2015 11:30,2,6.965,ACTIVE,219.84,361.59,59.933,1437319803,"201051344001135","174011321042388",28.43,33.80,0,337.24,407.57,200.5,191.6,0.906,176920.8,176920.8,7067,0,0,0,L,1122011218,0,124.49,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319827,263612.00
07/19/2015 11:30,2,6.885,ACTIVE,219.16,360.99,59.954,1437319803,"201051344000417","174011321042388",28.27,38.80,0,333.93,403.97,197.1,188.3,0.919,181034.5,181034.5,7084,0,0,0,L,1122011218,0,123.81,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319828,263613.00
07/19/2015 11:30,2,7.049,ACTIVE,218.93,362.19,59.954,1437319803,"201051344000594","174011321042388",28.35,38.20,0,330.33,404.87,202.3,193.3,0.924,181898.0,181898.0,7092,0,0,0,L,1122011218,0,124.27,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319828,263614.00
07/19/2015 11:30,2,6.613,ACTIVE,217.35,361.29,59.949,1437319803,"274151322000083","174011321042388",27.97,47.00,0,330.93,387.44,187.2,178.7,0.747,464653.7,464653.7,8391,0,0,0,L,1151911521,0,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319829,263615.00
07/19/2015 11:30,2,6.904,ACTIVE,220.06,362.19,59.981,1437319803,"201051344000585","174011321042388",28.94,34.30,0,337.24,409.38,202.6,193.6,0.919,181020.5,181020.5,7084,0,0,0,L,1122011218,0,124.27,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319830,263616.00
07/19/2015 11:30,2,6.572,ACTIVE,218.03,374.81,59.986,1437319803,"274151322000054","174011321042388",28.57,42.50,0,331.23,389.24,189.9,181.4,0.720,459596.3,459596.3,7962,0,0,0,L,1151911521,0,125.62,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319832,263617.00
07/19/2015 11:30,2,7.158,ACTIVE,220.06,363.09,59.949,1437319803,"201051344001203","174011321042388",28.19,36.50,0,337.24,409.08,204.3,195.3,0.946,182065.2,182065.2,7091,0,0,0,L,1122011218,0,124.94,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319833,263618.00
07/19/2015 11:30,2,6.953,ACTIVE,218.93,360.99,59.981,1437319803,"201051344000646","174011321042388",28.43,36.00,0,330.03,404.27,200.2,191.3,0.919,179014.7,179014.7,7078,0,0,0,L,1122011218,0,124.27,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319834,263619.00
07/19/2015 11:30,2,4.463,ACTIVE,219.16,421.70,59.954,1437319803,"274151322000068","174011321042388",39.08,44.50,0,393.15,459.27,176.1,168.0,0.658,366351.9,366351.9,8091,0,0,0,L,1151911521,0,126.30,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319834,263620.00
07/19/2015 11:30,2,7.025,ACTIVE,218.71,369.40,59.959,1437319803,"274151322000076","174011321042388",28.77,46.80,0,337.84,395.55,204.4,195.4,0.782,490437.6,490437.6,8362,0,0,0,L,1151911521,0,125.85,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319835,263621.00
07/19/2015 11:30,1,4.127,ACTIVE,218.2,337.97,60.00,1437319803,"033051125000132","174011321042388",34.35,33,0.618,318.02,374.97,141.0,134.4,0.624,43687.100000024,43719.800000024,393,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319837,263622.00
07/19/2015 11:30,1,4.752,ALERT,218.2,379.58,60.00,1437319803,"033051125000150","174011321042388",38.89,32,0.819,314.31,387.80,183.9,178.2,0.805,58425.300000012,58468.5,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437319838,263623.00
07/19/2015 11:30,2,7.062,ACTIVE,218.93,360.08,59.944,1437319803,"201051344000890","174011321042388",28.11,38.80,0,331.83,403.97,201.0,192.1,0.915,183426.7,183426.7,7089,0,0,0,L,1122011218,0,124.27,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319839,263624.00
07/19/2015 11:30,2,7.045,ACTIVE,220.52,362.49,59.970,1437319803,"201051344000900","174011321042388",28.90,31.30,0,337.24,410.88,206.3,197.2,0.932,183812.0,183812.0,7105,0,0,0,L,1122011218,0,124.94,127.43,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319840,263625.00
07/19/2015 11:30,2,7.014,ACTIVE,219.84,361.29,59.954,1437319803,"201051344000633","174011321042388",28.37,35.40,0,336.64,409.38,201.5,192.5,0.937,173270.3,173270.3,7109,0,0,0,L,1122011218,0,124.72,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319841,263626.00
07/19/2015 11:30,1,6.414,ACTIVE,218.6,372.95,60.00,1437319803,"040051121000185","174011321042388",25.48,32,0.721,317.99,381.03,162.6,156.8,0.713,51213.199999999,51250.999999999,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319842,263627.00
07/19/2015 11:30,2,7.018,ACTIVE,221.19,363.99,59.922,1437319803,"201051344000983","174011321042388",28.59,32.80,0,337.24,411.18,203.1,194.1,0.937,180783.5,180783.5,7102,0,0,0,L,1122011218,0,124.94,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319843,263628.00
07/19/2015 11:30,2,6.891,ACTIVE,219.84,363.39,59.949,1437319803,"201051344000917","174011321042388",28.80,35.00,0,336.64,408.48,200.9,192.0,0.941,183895.1,183895.1,7104,0,0,0,L,1122011218,0,124.49,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319844,263629.00
07/19/2015 11:30,1,6.340,ACTIVE,217.4,332.80,60.00,1437319803,"040051121000116","174011321042388",25.47,31,0.713,316.43,379.79,160.7,154.1,0.708,51393.400000024,51430.700000024,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319845,263630.00
07/19/2015 11:30,1,4.112,ACTIVE,218.3,355.77,60.00,1437319803,"033051125000135","174011321042388",33.89,31,0.614,318.54,375.54,138.6,133.6,0.608,43467.60000001,43499.80000001,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319847,263631.00
07/19/2015 11:30,2,7.023,ACTIVE,220.74,365.49,59.949,1437319803,"201051344000648","174011321042388",28.03,33.00,0,337.24,410.28,199.5,190.6,0.915,179490.0,179490.0,7101,0,0,0,L,1122011218,0,124.49,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319848,263632.00
07/19/2015 11:30,2,7.035,ACTIVE,220.06,363.09,59.954,1437319803,"201051344001093","174011321042388",28.78,35.80,0,337.24,410.58,205.1,196.0,0.924,182052.4,182052.4,7092,0,0,0,L,1122011218,0,124.49,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319848,263633.00
07/19/2015 11:30,2,7.086,ACTIVE,220.74,362.19,59.954,1437319803,"201051344000645","174011321042388",28.21,33.50,0,337.54,409.38,202.4,193.5,0.906,180147.0,180147.0,7106,0,0,0,L,1122011218,0,124.94,127.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319849,263634.00
07/19/2015 11:30,2,6.768,ACTIVE,218.03,375.41,59.917,1437319803,"274151322000085","174011321042388",28.01,42.30,0,334.54,389.54,191.9,183.3,0.734,461988.9,461988.9,8372,0,0,0,L,1151911521,0,126.07,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319850,263635.00
07/19/2015 11:30,2,6.977,ACTIVE,220.29,361.89,59.954,1437319803,"201051344000651","174011321042388",28.55,33.80,0,337.84,409.38,201.7,192.7,0.902,179515.0,179515.0,7087,0,0,0,L,1122011218,0,124.94,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319851,263636.00
07/19/2015 11:30,2,6.996,ACTIVE,219.84,361.29,59.954,1437319803,"201051344000867","174011321042388",28.61,35.00,0,336.94,404.57,202.6,193.6,0.919,171999.9,171999.9,7108,0,0,0,L,1122011218,0,124.72,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319852,263637.00
07/19/2015 11:30,1,6.461,ACTIVE,217.8,343.32,60.00,1437319803,"040051121000095","174011321042388",23.13,29,0.660,318.64,377.23,148.7,143.0,0.652,49814.4,49849.1,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319853,263638.00
07/19/2015 11:30,2,6.986,ACTIVE,218.26,360.38,59.949,1437319803,"201051344001230","174011321042388",28.55,37.00,0,330.33,403.67,201.8,192.9,0.937,183087.8,183087.8,7112,0,0,0,L,1122011218,0,124.04,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319854,263639.00
07/19/2015 11:30,2,6.986,ACTIVE,220.97,362.49,59.954,1437319803,"201051344000576","174011321042388",28.69,31.80,0,337.24,410.28,202.8,193.8,0.919,179328.5,179328.5,7118,0,0,0,L,1122011218,0,124.94,127.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319855,263640.00
07/19/2015 11:30,2,7.008,ACTIVE,221.19,363.69,59.954,1437319803,"201051344000579","174011321042388",28.39,36.30,0,337.54,409.38,201.5,192.5,0.941,186058.7,186058.7,7087,0,0,0,L,1122011218,0,124.94,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437319856,263641.00
07/19/2015 11:45,2,7.201,ACTIVE,218.71,361.89,59.970,1437320703,"201051344000955","174011321042388",28.29,36.80,0,330.93,405.77,206.3,197.2,0.972,185037.8,185037.8,7096,0,0,0,L,1122011218,0,123.81,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320705,263642.00
07/19/2015 11:45,1,6.811,ACTIVE,217.2,343.63,60.03,1437320703,"040051121000195","174011321042388",24.91,35,0.745,317.67,381.02,168.8,160.8,0.737,54069.2,54108.800000024,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320706,263643.00
07/19/2015 11:45,2,7.266,ACTIVE,217.35,370.90,59.996,1437320703,"274151322000095","174011321042388",28.05,47.30,0,331.23,391.64,206.3,197.2,0.773,484550.8,484550.8,7996,0,0,0,L,1151911521,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320707,263644.00
07/19/2015 11:45,2,7.295,ACTIVE,219.61,364.59,59.981,1437320703,"201051344000868","174011321042388",28.33,32.20,0,337.24,411.18,209.3,200.1,0.919,171410.1,171410.1,7101,0,0,0,L,1122011218,0,124.49,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320708,263645.00
07/19/2015 11:45,2,7.230,ACTIVE,221.42,366.70,59.981,1437320703,"201051344000853","174011321042388",28.65,32.80,0,336.04,410.58,209.7,200.4,0.990,177733.4,177733.4,7101,0,0,0,L,1122011218,0,125.62,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320709,263646.00
07/19/2015 11:45,2,7.096,ACTIVE,220.06,363.69,60.012,1437320703,"201051344000582","174011321042388",28.37,35.00,0,337.54,411.18,203.8,194.8,0.928,177682.4,177682.4,7086,0,0,0,L,1122011218,0,124.72,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320710,263647.00
07/19/2015 11:45,1,6.626,ACTIVE,218.5,324.39,60.03,1437320703,"040051121000097","174011321042388",25.46,33,0.745,317.12,382.54,167.9,161.5,0.737,52351.600000012,52391.100000012,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320711,263648.00
07/19/2015 11:45,2,7.229,ACTIVE,221.19,366.70,59.991,1437320703,"201051344000469","174011321042388",28.69,31.00,0,336.34,412.38,210.0,200.7,0.990,173002.3,173002.3,7096,0,0,0,L,1122011218,0,124.94,127.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320712,263649.00
07/19/2015 11:45,2,7.232,ACTIVE,220.97,364.29,59.975,1437320703,"201051344000988","174011321042388",28.41,33.50,0,334.24,410.88,207.9,198.8,0.941,172451.6,172451.6,7088,0,0,0,L,1122011218,0,124.94,127.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320713,263650.00
07/19/2015 11:45,2,7.139,ACTIVE,221.19,366.70,59.991,1437320703,"201051344001158","174011321042388",28.37,35.00,0,336.64,410.58,204.8,195.7,0.955,178440.7,178440.7,7087,0,0,0,L,1122011218,0,125.17,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320714,263651.00
07/19/2015 11:45,2,7.182,ACTIVE,219.61,362.19,59.981,1437320703,"201051344001025","174011321042388",28.71,38.00,0,337.24,410.88,209.0,199.8,0.924,182233.5,182233.5,7084,0,0,0,L,1122011218,0,124.27,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320715,263652.00
07/19/2015 11:45,1,4.901,ACTIVE,217.4,379.95,60.03,1437320703,"033051125000118","174011321042388",38.82,34,0.844,315.98,387.97,189.3,181.9,0.822,58356.8,58401.3,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320716,263653.00
07/19/2015 11:45,2,7.236,ACTIVE,220.74,364.59,59.996,1437320703,"201051344000569","174011321042388",28.61,33.30,0,337.24,412.38,209.6,200.4,0.963,185562.1,185562.1,7100,0,0,0,L,1122011218,0,124.72,127.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320717,263654.00
07/19/2015 11:45,2,4.576,ACTIVE,217.80,438.23,59.986,1437320703,"274151322000094","174011321042388",39.08,44.80,0,390.14,458.97,180.6,172.4,0.689,367228.7,367228.7,8486,0,0,0,L,1151911521,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320718,263655.00
07/19/2015 11:45,1,6.796,ACTIVE,217.6,373.34,60.03,1437320703,"040051121000068","174011321042388",22.86,32,0.687,317.84,378.21,154.5,148.1,0.683,49551.4,49587.7,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320719,263656.00
07/19/2015 11:45,2,7.285,ACTIVE,220.97,362.49,59.991,1437320703,"201051344000458","174011321042388",28.07,34.80,0,337.54,411.48,207.2,198.0,0.972,181393.1,181393.1,7092,0,0,0,L,1122011218,0,125.17,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320720,263657.00
07/19/2015 11:45,2,6.863,ACTIVE,217.58,351.97,59.981,1437320703,"274151322000087","174011321042388",26.18,65.00,0,332.13,386.53,181.9,173.6,0.689,438253.9,438253.9,7962,0,0,0,L,1151911521,0,124.94,124.27,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320721,263658.00
07/19/2015 11:45,2,6.951,ACTIVE,217.80,360.38,59.981,1437320703,"274151322000052","174011321042388",27.69,49.00,0,332.73,389.54,194.8,186.1,0.742,468640.3,468640.3,8364,0,0,0,L,1151911521,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320722,263659.00
07/19/2015 11:45,2,7.225,ACTIVE,218.71,362.19,59.991,1437320703,"201051344001145","174011321042388",28.09,35.40,0,337.24,405.77,205.4,196.4,0.924,186603.3,186603.3,7106,0,0,0,L,1122011218,0,124.04,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320723,263660.00
07/19/2015 11:45,2,7.238,ACTIVE,218.48,362.79,60.002,1437320703,"201051344000685","174011321042388",28.07,35.80,0,331.53,405.47,205.7,196.6,0.986,185524.7,185524.7,7104,0,0,0,L,1122011218,0,124.72,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320724,263661.00
07/19/2015 11:45,2,6.945,ACTIVE,217.58,353.77,59.970,1437320703,"274151322000088","174011321042388",27.35,43.40,0,332.13,389.24,192.4,183.8,0.729,449246.8,449246.8,7976,0,0,0,L,1151911521,0,125.85,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320725,263662.00
07/19/2015 11:45,2,7.199,ACTIVE,219.39,363.69,59.991,1437320703,"201051344000438","174011321042388",28.15,37.30,0,336.94,409.68,205.2,196.1,0.955,185619.0,185619.0,7086,0,0,0,L,1122011218,0,124.72,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320725,263663.00
07/19/2015 11:45,2,7.227,ACTIVE,219.61,363.09,59.991,1437320703,"201051344001135","174011321042388",28.13,34.50,0,337.24,410.88,205.8,196.7,0.924,176968.9,176968.9,7068,0,0,0,L,1122011218,0,124.49,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320726,263664.00
07/19/2015 11:45,2,7.098,ACTIVE,218.93,362.79,60.007,1437320703,"201051344000417","174011321042388",28.13,40.00,0,336.64,405.47,202.2,193.2,0.937,181081.9,181081.9,7085,0,0,0,L,1122011218,0,124.04,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320727,263665.00
07/19/2015 11:45,2,7.395,ACTIVE,218.71,363.69,59.996,1437320703,"201051344000594","174011321042388",27.69,40.00,0,331.23,406.37,207.4,198.3,0.941,181946.6,181946.6,7093,0,0,0,L,1122011218,0,124.27,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320728,263666.00
07/19/2015 11:45,2,6.902,ACTIVE,217.58,375.41,59.981,1437320703,"274151322000083","174011321042388",27.49,49.00,0,330.93,388.64,192.2,183.6,0.760,464698.7,464698.7,8392,0,0,0,L,1151911521,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320730,263667.00
07/19/2015 11:45,2,7.191,ACTIVE,220.06,364.89,60.002,1437320703,"201051344000585","174011321042388",28.61,35.60,0,337.54,410.88,208.3,199.1,0.928,181069.2,181069.2,7085,0,0,0,L,1122011218,0,124.27,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320730,263668.00
07/19/2015 11:45,2,6.918,ACTIVE,217.80,357.38,59.986,1437320703,"274151322000054","174011321042388",27.79,44.30,0,332.43,390.44,194.7,186.0,0.742,459641.9,459641.9,7963,0,0,0,L,1151911521,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320732,263669.00
07/19/2015 11:45,2,7.270,ALERT,220.06,362.49,59.996,1437320703,"201051344001203","174011321042388",28.51,37.50,0,305.08,412.08,209.8,200.5,0.950,182114.2,182114.2,7092,0,0,0,L,1122011218,0,125.17,126.75,0002,33,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320733,263670.00
07/19/2015 11:45,2,7.277,ACTIVE,218.93,364.29,59.991,1437320703,"201051344000646","174011321042388",27.87,37.30,0,330.03,406.07,205.3,196.2,0.950,179062.9,179062.9,7079,0,0,0,L,1122011218,0,124.49,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320734,263671.00
07/19/2015 11:45,2,4.674,ACTIVE,218.93,433.12,60.007,1437320703,"274151322000068","174011321042388",38.43,45.50,0,389.24,458.37,181.0,172.8,0.676,366394.1,366394.1,8092,0,0,0,L,1151911521,0,125.85,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320735,263672.00
07/19/2015 11:45,2,7.338,ACTIVE,218.71,376.92,59.986,1437320703,"274151322000076","174011321042388",28.21,47.80,0,337.24,396.75,209.5,200.3,0.795,490486.7,490486.7,8363,0,0,0,L,1151911521,0,125.62,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320736,263673.00
07/19/2015 11:45,1,4.304,ACTIVE,218.3,369.15,60.03,1437320703,"033051125000132","174011321042388",33.72,34,0.634,318.88,375.64,144.4,138.0,0.638,43719.800000024,43753.400000024,395,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320738,263674.00
07/19/2015 11:45,1,4.892,ACTIVE,218.1,337.69,60.03,1437320703,"033051125000150","174011321042388",38.86,32,0.844,314.54,388.51,189.1,182.5,0.824,58468.5,58513.199999988,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320739,263675.00
07/19/2015 11:45,2,7.350,ACTIVE,218.48,362.49,60.012,1437320703,"201051344000890","174011321042388",27.69,39.80,0,331.23,405.77,206.1,197.0,0.937,183475.0,183475.0,7090,0,0,0,L,1122011218,0,124.49,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320740,263676.00
07/19/2015 11:45,2,7.359,ACTIVE,220.52,365.19,59.986,1437320703,"201051344000900","174011321042388",28.45,32.20,0,336.64,413.59,212.0,202.7,0.941,183861.6,183861.6,7106,0,0,0,L,1122011218,0,125.17,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320741,263677.00
07/19/2015 11:45,2,7.236,ACTIVE,220.06,364.89,59.991,1437320703,"201051344000633","174011321042388",28.19,36.30,0,337.24,410.58,206.6,197.5,0.959,173318.6,173318.6,7110,0,0,0,L,1122011218,0,124.94,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320742,263678.00
07/19/2015 11:45,1,6.711,ACTIVE,218.4,330.83,60.03,1437320703,"040051121000185","174011321042388",25.00,34,0.741,317.80,381.98,166.9,160.6,0.734,51250.999999999,51290.399999999,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320743,263679.00
07/19/2015 11:45,2,7.186,ACTIVE,220.97,365.49,59.986,1437320703,"201051344000983","174011321042388",28.71,33.00,0,336.64,411.78,208.8,199.6,0.963,180832.4,180832.4,7103,0,0,0,L,1122011218,0,125.17,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320744,263680.00
07/19/2015 11:45,2,7.139,ACTIVE,219.84,364.29,59.996,1437320703,"201051344000917","174011321042388",28.57,36.00,0,337.24,410.88,206.4,197.3,0.968,183943.6,183943.6,7105,0,0,0,L,1122011218,0,124.49,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320745,263681.00
07/19/2015 11:45,1,6.584,ACTIVE,217.3,357.04,60.03,1437320703,"040051121000116","174011321042388",25.15,32,0.734,317.01,380.51,164.7,158.1,0.729,51430.700000024,51469.400000024,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320746,263682.00
07/19/2015 11:45,1,4.212,ACTIVE,218.6,327.39,60.03,1437320703,"033051125000135","174011321042388",33.89,32,0.628,318.25,375.94,142.0,136.5,0.627,43499.80000001,43533.10000001,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320747,263683.00
07/19/2015 11:45,2,7.170,ACTIVE,220.52,365.80,59.991,1437320703,"201051344000648","174011321042388",28.27,33.80,0,337.24,412.38,205.2,196.1,0.937,179537.9,179537.9,7102,0,0,0,L,1122011218,0,124.72,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320748,263684.00
07/19/2015 11:45,2,7.268,ACTIVE,219.84,365.49,59.986,1437320703,"201051344001093","174011321042388",28.51,36.80,0,324.32,424.41,209.8,200.6,0.946,182101.6,182101.6,7093,0,0,0,L,1122011218,0,124.72,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320749,263685.00
07/19/2015 11:45,2,7.299,ACTIVE,220.74,366.40,59.996,1437320703,"201051344000645","174011321042388",28.15,34.50,0,338.14,410.58,208.0,198.8,0.932,180195.6,180195.6,7107,0,0,0,L,1122011218,0,125.40,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320750,263686.00
07/19/2015 11:45,2,7.010,ACTIVE,217.80,367.60,60.002,1437320703,"274151322000085","174011321042388",27.77,43.20,0,333.63,390.74,196.9,188.1,0.747,462035.0,462035.0,8373,0,0,0,L,1151911521,0,125.85,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320751,263687.00
07/19/2015 11:45,2,7.350,ALERT,220.06,363.99,60.002,1437320703,"201051344000651","174011321042388",27.81,34.80,0,304.78,410.88,206.9,197.8,0.928,179563.3,179563.3,7088,0,0,0,L,1122011218,0,125.40,126.75,0002,31,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320753,263688.00
07/19/2015 11:45,2,7.293,ACTIVE,219.84,363.99,60.023,1437320703,"201051344000867","174011321042388",28.15,36.00,0,336.34,408.78,207.7,198.5,0.937,172048.6,172048.6,7109,0,0,0,L,1122011218,0,125.17,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320754,263689.00
07/19/2015 11:45,1,6.712,ACTIVE,217.7,332.25,60.03,1437320703,"040051121000095","174011321042388",22.77,31,0.677,318.44,377.35,152.1,146.8,0.666,49849.1,49885,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320755,263690.00
07/19/2015 11:45,2,7.186,ACTIVE,218.48,363.09,59.996,1437320703,"201051344001230","174011321042388",28.45,38.00,0,330.33,404.87,207.0,197.9,0.968,183136.3,183136.3,7113,0,0,0,L,1122011218,0,124.49,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320756,263691.00
07/19/2015 11:45,2,7.285,ACTIVE,220.97,368.80,59.986,1437320703,"201051344000576","174011321042388",28.21,32.80,0,336.34,411.18,208.0,198.9,0.937,179377.2,179377.2,7119,0,0,0,L,1122011218,0,125.17,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320757,263692.00
07/19/2015 11:45,2,7.285,ACTIVE,221.19,367.00,59.996,1437320703,"201051344000579","174011321042388",27.99,37.30,0,336.94,410.28,206.5,197.4,0.968,186107.1,186107.1,7088,0,0,0,L,1122011218,0,125.17,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437320757,263693.00
07/19/2015 12:00,2,7.525,ACTIVE,219.16,364.59,60.018,1437321604,"201051344000955","174011321042388",28.09,37.50,0,332.43,411.18,213.8,204.5,1.003,185087.9,185087.9,7097,0,0,0,L,1122011218,0,123.81,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321605,263694.00
07/19/2015 12:00,1,7.126,ACTIVE,217.7,375.01,60.07,1437321604,"040051121000195","174011321042388",24.80,36,0.779,317.31,383.22,175.9,167.6,0.773,54108.800000024,54149.7,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321606,263695.00
07/19/2015 12:00,2,7.562,ACTIVE,217.80,354.37,60.023,1437321604,"274151322000095","174011321042388",28.05,48.50,0,330.63,394.35,214.8,205.4,0.809,484601.0,484601.0,7997,0,0,0,L,1151911521,0,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321607,263696.00
07/19/2015 12:00,2,7.637,ACTIVE,220.06,366.10,60.023,1437321604,"201051344000868","174011321042388",28.01,33.80,0,336.64,413.89,216.7,207.2,0.963,171460.8,171460.8,7102,0,0,0,L,1122011218,0,124.27,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321608,263697.00
07/19/2015 12:00,2,7.600,ACTIVE,221.87,368.20,60.023,1437321604,"201051344000853","174011321042388",28.23,33.50,0,336.34,413.29,217.2,207.7,0.994,177784.3,177784.3,7102,0,0,0,L,1122011218,0,125.62,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321609,263698.00
07/19/2015 12:00,2,7.383,ACTIVE,220.52,365.80,60.023,1437321604,"201051344000582","174011321042388",28.39,35.40,0,337.24,413.89,212.1,202.8,0.963,177732.0,177732.0,7087,0,0,0,L,1122011218,0,124.49,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321610,263699.00
07/19/2015 12:00,1,6.996,ACTIVE,218.9,363.88,60.07,1437321604,"040051121000097","174011321042388",25.10,34,0.775,317.00,384.13,174.7,168.2,0.768,52391.100000012,52432.000000012,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321611,263700.00
07/19/2015 12:00,2,7.605,ACTIVE,221.42,368.80,60.023,1437321604,"201051344000469","174011321042388",28.29,32.00,0,335.14,413.89,217.8,208.3,1.021,173053.3,173053.3,7097,0,0,0,L,1122011218,0,124.72,128.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321612,263701.00
07/19/2015 12:00,2,7.594,ACTIVE,221.42,367.60,60.028,1437321604,"201051344000988","174011321042388",28.01,34.80,0,334.54,412.68,215.3,205.9,0.977,172502.1,172502.1,7089,0,0,0,L,1122011218,0,124.94,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321613,263702.00
