ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2015 12:00,2,7.602,ACTIVE,221.42,364.59,60.028,1437321604,"201051344001158","174011321042388",27.65,36.00,0,335.74,412.38,212.8,203.4,0.986,178490.5,178490.5,7088,0,0,0,L,1122011218,0,124.94,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321614,263703.00
07/19/2015 12:00,2,7.662,ACTIVE,220.06,364.89,60.034,1437321604,"201051344001025","174011321042388",28.01,38.40,0,337.54,415.09,217.2,207.7,0.981,182284.3,182284.3,7085,0,0,0,L,1122011218,0,124.49,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321615,263704.00
07/19/2015 12:00,1,5.111,ACTIVE,217.9,321.17,60.07,1437321604,"033051125000118","174011321042388",38.79,35,0.879,314.97,389.74,197.3,189.4,0.868,58401.3,58447.5,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321616,263705.00
07/19/2015 12:00,2,7.578,ACTIVE,221.19,367.60,60.028,1437321604,"201051344000569","174011321042388",28.31,34.50,0,335.44,414.19,217.2,207.7,0.999,185612.9,185612.9,7101,0,0,0,L,1122011218,0,124.49,128.11,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321617,263706.00
07/19/2015 12:00,2,4.773,ACTIVE,218.26,420.50,60.028,1437321604,"274151322000094","174011321042388",38.92,45.30,0,389.84,456.57,187.2,178.8,0.720,367272.7,367272.7,8487,0,0,0,L,1151911521,0,125.62,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321618,263707.00
07/19/2015 12:00,1,7.107,ACTIVE,218.7,363.49,60.11,1437321604,"040051121000068","174011321042388",22.70,33,0.710,316.77,380.01,160.5,154.3,0.707,49587.7,49625.3,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321619,263708.00
07/19/2015 12:00,2,7.516,ACTIVE,221.42,367.30,60.034,1437321604,"201051344000458","174011321042388",28.23,35.80,0,336.04,412.98,214.8,205.4,1.008,181443.4,181443.4,7093,0,0,0,L,1122011218,0,125.17,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321620,263709.00
07/19/2015 12:00,2,7.207,ACTIVE,218.03,352.87,60.012,1437321604,"274151322000087","174011321042388",25.84,67.30,0,333.33,388.34,188.6,180.1,0.712,438298.0,438298.0,7963,0,0,0,L,1151911521,0,125.85,124.04,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321621,263710.00
07/19/2015 12:00,2,7.234,ACTIVE,218.03,376.31,60.023,1437321604,"274151322000052","174011321042388",27.67,50.00,0,332.43,395.55,202.5,193.5,0.773,468687.6,468687.6,8365,0,0,0,L,1151911521,0,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321622,263711.00
07/19/2015 12:00,2,7.525,ACTIVE,218.93,363.09,60.023,1437321604,"201051344001145","174011321042388",28.03,36.30,0,337.54,412.38,213.8,204.4,0.968,186653.2,186653.2,7107,0,0,0,L,1122011218,0,123.81,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321623,263712.00
07/19/2015 12:00,2,7.541,ACTIVE,218.93,363.39,60.034,1437321604,"201051344000685","174011321042388",28.01,36.80,0,331.23,407.87,213.9,204.5,1.025,185574.7,185574.7,7105,0,0,0,L,1122011218,0,124.49,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321624,263713.00
07/19/2015 12:00,2,7.221,ACTIVE,217.80,368.20,60.023,1437321604,"274151322000088","174011321042388",27.39,44.80,0,331.83,395.25,200.2,191.3,0.747,449293.5,449293.5,7977,0,0,0,L,1151911521,0,126.07,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321625,263714.00
07/19/2015 12:00,2,7.465,ACTIVE,219.84,364.59,60.012,1437321604,"201051344000438","174011321042388",28.17,38.20,0,337.24,413.29,212.8,203.4,0.981,185668.8,185668.8,7087,0,0,0,L,1122011218,0,124.49,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321626,263715.00
07/19/2015 12:00,2,7.547,ACTIVE,220.06,364.59,60.023,1437321604,"201051344001135","174011321042388",27.95,35.40,0,336.64,412.98,213.4,204.1,0.941,177018.9,177018.9,7069,0,0,0,L,1122011218,0,124.49,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321627,263716.00
07/19/2015 12:00,2,7.463,ACTIVE,219.39,363.69,60.023,1437321604,"201051344000417","174011321042388",27.81,40.80,0,336.64,411.78,210.2,200.9,0.977,181131.0,181131.0,7086,0,0,0,L,1122011218,0,124.04,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321628,263717.00
07/19/2015 12:00,2,7.637,ACTIVE,219.16,365.49,60.034,1437321604,"201051344000594","174011321042388",27.83,41.00,0,330.33,409.08,215.2,205.8,0.990,181996.9,181996.9,7094,0,0,0,L,1122011218,0,124.04,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321628,263718.00
07/19/2015 12:00,2,7.225,ACTIVE,217.58,375.11,60.028,1437321604,"274151322000083","174011321042388",27.33,50.00,0,330.63,391.04,199.9,191.0,0.795,464745.4,464745.4,8393,0,0,0,L,1151911521,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321629,263719.00
07/19/2015 12:00,2,7.535,ACTIVE,220.52,364.29,60.028,1437321604,"201051344000585","174011321042388",28.39,36.50,0,336.04,412.98,216.4,207.0,0.994,181119.7,181119.7,7086,0,0,0,L,1122011218,0,124.27,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321631,263720.00
07/19/2015 12:00,2,7.250,ACTIVE,217.80,356.18,60.028,1437321604,"274151322000054","174011321042388",27.55,45.50,0,333.33,394.35,202.2,193.3,0.769,459689.2,459689.2,7964,0,0,0,L,1151911521,0,125.85,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321632,263721.00
07/19/2015 12:00,2,7.727,ACTIVE,220.52,364.89,60.039,1437321604,"201051344001203","174011321042388",27.85,38.40,0,337.84,415.09,218.0,208.5,1.016,182165.3,182165.3,7094,0,0,0,L,1122011218,0,125.17,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321633,263722.00
07/19/2015 12:00,2,7.451,ACTIVE,218.93,364.89,60.055,1437321604,"201051344000646","174011321042388",28.31,38.60,0,318.61,422.90,213.4,204.1,0.994,179112.7,179112.7,7080,0,0,0,L,1122011218,0,124.27,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321634,263723.00
07/19/2015 12:00,2,4.924,ACTIVE,219.16,427.11,60.023,1437321604,"274151322000068","174011321042388",37.59,47.00,0,391.34,457.77,187.9,179.5,0.707,366438.1,366438.1,8093,0,0,0,L,1151911521,0,126.30,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321635,263724.00
07/19/2015 12:00,2,7.592,ACTIVE,218.93,369.70,60.028,1437321604,"274151322000076","174011321042388",28.35,49.30,0,337.84,399.76,218.0,208.5,0.831,490537.7,490537.7,8364,0,0,0,L,1151911521,0,125.85,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321636,263725.00
07/19/2015 12:00,1,4.482,ACTIVE,218.1,364.10,60.07,1437321604,"033051125000132","174011321042388",33.70,34,0.661,318.57,376.92,150.3,143.1,0.665,43753.400000024,43788.300000024,397,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321637,263726.00
07/19/2015 12:00,1,5.075,ACTIVE,217.8,319.17,60.07,1437321604,"033051125000150","174011321042388",38.95,33,0.880,313.42,390.27,196.7,189.4,0.864,58513.199999988,58559.5,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321639,263727.00
07/19/2015 12:00,2,7.623,ACTIVE,218.93,363.39,60.034,1437321604,"201051344000890","174011321042388",27.77,40.80,0,331.83,408.78,214.3,204.9,0.981,183525.1,183525.1,7091,0,0,0,L,1122011218,0,124.27,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321640,263728.00
07/19/2015 12:00,2,7.604,ALERT,220.97,367.90,60.044,1437321604,"201051344000900","174011321042388",28.61,33.00,0,304.18,414.79,220.2,210.6,0.994,183913.0,183913.0,7107,0,0,0,L,1122011218,0,125.17,127.65,0002,29,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321642,263729.00
07/19/2015 12:00,2,7.570,ACTIVE,220.06,366.10,60.034,1437321604,"201051344000633","174011321042388",27.93,38.00,0,336.64,412.98,214.1,204.7,0.986,173368.8,173368.8,7111,0,0,0,L,1122011218,0,124.72,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321642,263730.00
07/19/2015 12:00,1,6.954,ACTIVE,218.7,379.17,60.07,1437321604,"040051121000185","174011321042388",25.07,35,0.771,317.24,383.84,173.5,167.0,0.757,51290.399999999,51331.199999999,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321644,263731.00
07/19/2015 12:00,2,7.457,ACTIVE,221.19,366.40,60.028,1437321604,"201051344000983","174011321042388",28.65,34.50,0,335.14,413.89,216.2,206.8,0.986,180883.1,180883.1,7104,0,0,0,L,1122011218,0,124.94,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321645,263732.00
07/19/2015 12:00,2,7.541,ACTIVE,220.29,365.49,60.028,1437321604,"201051344000917","174011321042388",28.15,36.80,0,336.94,413.29,215.0,205.6,1.016,183993.8,183993.8,7106,0,0,0,L,1122011218,0,124.27,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321645,263733.00
07/19/2015 12:00,1,6.861,ACTIVE,217.3,325.12,60.07,1437321604,"040051121000116","174011321042388",25.12,32,0.762,315.11,382.56,171.5,164.0,0.754,51469.400000024,51509.400000024,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321647,263734.00
07/19/2015 12:00,1,4.429,ACTIVE,218.3,369.43,60.07,1437321604,"033051125000135","174011321042388",33.55,32,0.654,318.09,377.59,147.8,141.5,0.654,43533.10000001,43567.70000001,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321648,263735.00
07/19/2015 12:00,2,7.498,ACTIVE,220.74,366.40,60.044,1437321604,"201051344000648","174011321042388",27.99,35.20,0,336.34,413.59,212.5,203.2,0.990,179587.7,179587.7,7103,0,0,0,L,1122011218,0,124.27,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321649,263736.00
07/19/2015 12:00,2,7.561,ALERT,220.29,367.60,60.034,1437321604,"201051344001093","174011321042388",28.43,37.30,0,306.28,414.79,217.8,208.2,0.986,182152.4,182152.4,7094,0,0,0,L,1122011218,0,124.49,127.43,0002,36,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321651,263737.00
07/19/2015 12:00,2,7.674,ACTIVE,220.97,367.30,60.034,1437321604,"201051344000645","174011321042388",27.75,35.40,0,336.34,412.98,215.4,206.0,0.968,180246.1,180246.1,7108,0,0,0,L,1122011218,0,124.94,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321652,263738.00
07/19/2015 12:00,2,7.258,ACTIVE,218.03,365.49,60.055,1437321604,"274151322000085","174011321042388",27.83,45.00,0,322.51,409.98,204.6,195.6,0.773,462083.0,462083.0,8374,0,0,0,L,1151911521,0,126.30,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321653,263739.00
07/19/2015 12:00,2,7.568,ACTIVE,220.52,366.40,60.028,1437321604,"201051344000651","174011321042388",28.07,35.40,0,336.34,412.98,215.2,205.8,0.941,179613.7,179613.7,7090,0,0,0,L,1122011218,0,124.94,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321654,263740.00
07/19/2015 12:00,2,7.521,ACTIVE,220.06,363.09,60.023,1437321604,"201051344000867","174011321042388",28.25,37.00,0,337.84,412.98,215.2,205.8,0.968,172099.0,172099.0,7110,0,0,0,L,1122011218,0,124.72,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321655,263741.00
07/19/2015 12:00,1,7.001,ACTIVE,218.4,370.32,60.11,1437321604,"040051121000095","174011321042388",22.68,31,0.702,318.36,379.15,158.0,152.1,0.699,49885,49922,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321656,263742.00
07/19/2015 12:00,2,7.477,ACTIVE,218.71,363.09,60.034,1437321604,"201051344001230","174011321042388",28.45,39.00,0,329.13,408.18,215.3,205.9,0.999,183186.7,183186.7,7114,0,0,0,L,1122011218,0,124.04,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321657,263743.00
07/19/2015 12:00,2,7.451,ACTIVE,221.19,367.60,60.039,1437321604,"201051344000576","174011321042388",28.63,34.00,0,332.73,414.49,215.8,206.4,0.968,179427.8,179427.8,7120,0,0,0,L,1122011218,0,124.94,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321658,263744.00
07/19/2015 12:00,2,7.531,ACTIVE,221.64,367.90,60.028,1437321604,"201051344000579","174011321042388",28.11,38.60,0,336.34,412.38,214.3,204.9,0.990,186157.3,186157.3,7089,0,0,0,L,1122011218,0,125.17,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437321658,263745.00
07/19/2015 12:15,2,7.809,ACTIVE,219.16,363.39,59.970,1437322503,"201051344000955","174011321042388",27.85,38.80,0,332.43,412.68,220.1,210.5,1.030,185139.8,185139.8,7098,0,0,0,L,1122011218,0,123.81,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322504,263746.00
07/19/2015 12:15,1,7.300,ACTIVE,217.5,351.92,60.03,1437322503,"040051121000195","174011321042388",24.89,37,0.797,317.33,385.02,180.8,172.2,0.791,54149.7,54192.2,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322506,263747.00
07/19/2015 12:15,2,7.828,ACTIVE,217.80,367.00,59.965,1437322503,"274151322000095","174011321042388",27.83,50.60,0,330.33,398.56,220.6,211.0,0.826,484653.0,484653.0,7998,0,0,0,L,1151911521,0,125.85,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322507,263748.00
07/19/2015 12:15,2,7.873,ALERT,220.06,363.99,59.965,1437322503,"201051344000868","174011321042388",28.09,33.80,0,305.68,415.69,223.9,214.2,0.999,171513.3,171513.3,7103,0,0,0,L,1122011218,0,124.49,127.43,0002,30,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322509,263749.00
07/19/2015 12:15,2,7.902,ACTIVE,221.87,368.50,59.975,1437322503,"201051344000853","174011321042388",28.03,34.50,0,335.74,415.69,224.3,214.6,1.034,177837.2,177837.2,7103,0,0,0,L,1122011218,0,125.62,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322510,263750.00
07/19/2015 12:15,2,7.777,ACTIVE,220.52,365.80,59.938,1437322503,"201051344000582","174011321042388",27.73,36.30,0,336.34,416.29,218.4,208.9,1.003,177783.6,177783.6,7088,0,0,0,L,1122011218,0,124.72,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322511,263751.00
07/19/2015 12:15,1,7.149,ALERT,218.4,373.31,60.00,1437322503,"040051121000097","174011321042388",25.20,35,0.795,317.21,386.35,179.3,172.6,0.783,52432.000000012,52474.400000012,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437322512,263752.00
07/19/2015 12:15,2,7.770,ALERT,221.64,366.70,59.970,1437322503,"201051344000469","174011321042388",28.59,32.20,0,305.08,416.29,225.0,215.2,1.043,173106.1,173106.1,7098,0,0,0,L,1122011218,0,124.94,128.11,0002,28,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322514,263753.00
07/19/2015 12:15,2,7.926,ALERT,221.42,369.70,59.965,1437322503,"201051344000988","174011321042388",27.73,35.20,0,291.25,415.09,222.6,212.9,1.012,172554.4,172554.4,7090,0,0,0,L,1122011218,0,124.94,127.88,0002,30,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322516,263754.00
07/19/2015 12:15,2,7.807,ACTIVE,221.64,363.09,59.959,1437322503,"201051344001158","174011321042388",27.75,36.50,0,333.93,415.09,219.5,209.9,1.030,178542.3,178542.3,7089,0,0,0,L,1122011218,0,125.17,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322517,263755.00
07/19/2015 12:15,2,7.840,ACTIVE,220.06,364.29,59.970,1437322503,"201051344001025","174011321042388",28.21,39.00,0,337.24,415.99,224.1,214.4,0.994,182337.2,182337.2,7086,0,0,0,L,1122011218,0,124.27,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322518,263756.00
07/19/2015 12:15,1,5.266,ACTIVE,217.8,358.54,60.03,1437322503,"033051125000118","174011321042388",38.68,36,0.900,313.81,392.26,202.7,194.4,0.887,58447.5,58495.5,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322519,263757.00
07/19/2015 12:15,2,7.750,ACTIVE,221.19,366.40,59.959,1437322503,"201051344000569","174011321042388",28.59,34.80,0,334.24,416.59,224.4,214.7,1.034,185665.8,185665.8,7102,0,0,0,L,1122011218,0,124.72,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322520,263758.00
07/19/2015 12:15,2,4.990,ACTIVE,218.03,427.71,59.970,1437322503,"274151322000094","174011321042388",38.43,46.40,0,388.64,458.37,194.6,185.9,0.747,367318.3,367318.3,8488,0,0,0,L,1151911521,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322521,263759.00
07/19/2015 12:15,1,7.308,ACTIVE,217.7,325.19,60.00,1437322503,"040051121000068","174011321042388",22.62,34,0.729,316.57,381.82,164.5,157.8,0.724,49625.3,49664.3,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322522,263760.00
07/19/2015 12:15,2,7.740,ACTIVE,221.42,366.70,59.965,1437322503,"201051344000458","174011321042388",28.31,36.50,0,336.34,415.69,222.0,212.3,1.030,181495.7,181495.7,7094,0,0,0,L,1122011218,0,125.17,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322523,263761.00
07/19/2015 12:15,2,7.412,ACTIVE,218.03,371.51,59.959,1437322503,"274151322000087","174011321042388",25.76,70.70,0,331.83,392.25,193.3,184.6,0.716,438343.7,438343.7,7964,0,0,0,L,1151911521,0,125.62,124.27,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322524,263762.00
07/19/2015 12:15,2,7.518,ACTIVE,218.03,357.68,59.959,1437322503,"274151322000052","174011321042388",27.35,51.80,0,330.63,397.35,208.2,199.0,0.791,468736.8,468736.8,8366,0,0,0,L,1151911521,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322525,263763.00
07/19/2015 12:15,2,7.715,ACTIVE,218.93,363.09,59.949,1437322503,"201051344001145","174011321042388",28.13,37.00,0,332.43,413.89,219.7,210.1,0.990,186705.1,186705.1,7108,0,0,0,L,1122011218,0,124.04,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322525,263764.00
07/19/2015 12:15,2,7.863,ACTIVE,218.71,361.89,59.959,1437322503,"201051344000685","174011321042388",27.65,37.80,0,330.63,412.08,220.2,210.6,1.052,185626.7,185626.7,7106,0,0,0,L,1122011218,0,124.49,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322526,263765.00
07/19/2015 12:15,2,7.500,ACTIVE,217.80,354.67,59.954,1437322503,"274151322000088","174011321042388",27.10,46.00,0,331.53,396.45,205.6,196.5,0.773,449342.1,449342.1,7978,0,0,0,L,1151911521,0,126.07,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322527,263766.00
07/19/2015 12:15,2,7.791,ACTIVE,219.84,364.89,59.970,1437322503,"201051344000438","174011321042388",27.73,39.00,0,328.82,416.29,218.8,209.3,1.008,185720.5,185720.5,7088,0,0,0,L,1122011218,0,124.49,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322528,263767.00
07/19/2015 12:15,2,7.770,ACTIVE,220.06,365.80,59.991,1437322503,"201051344001135","174011321042388",28.01,36.00,0,337.24,414.79,220.3,210.7,0.999,177070.8,177070.8,7070,0,0,0,L,1122011218,0,124.49,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322529,263768.00
07/19/2015 12:15,2,7.730,ACTIVE,219.39,363.99,59.954,1437322503,"201051344000417","174011321042388",27.63,41.30,0,336.64,412.98,216.2,206.7,1.012,181182.0,181182.0,7087,0,0,0,L,1122011218,0,124.04,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322530,263769.00
07/19/2015 12:15,2,7.943,ACTIVE,219.39,364.89,59.959,1437322503,"201051344000594","174011321042388",27.53,42.00,0,330.03,414.49,221.5,211.9,1.012,182049.2,182049.2,7095,0,0,0,L,1122011218,0,124.27,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322531,263770.00
07/19/2015 12:15,2,7.445,ACTIVE,217.58,378.42,59.959,1437322503,"274151322000083","174011321042388",27.27,51.50,0,330.63,395.55,205.6,196.5,0.818,464793.9,464793.9,8394,0,0,0,L,1151911521,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322532,263771.00
07/19/2015 12:15,2,7.857,ACTIVE,220.52,364.59,59.959,1437322503,"201051344000585","174011321042388",28.11,37.80,0,335.74,415.09,223.7,213.9,1.021,181172.4,181172.4,7087,0,0,0,L,1122011218,0,124.27,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322533,263772.00
07/19/2015 12:15,2,7.496,ACTIVE,218.26,356.48,59.959,1437322503,"274151322000054","174011321042388",27.45,46.40,0,331.53,396.75,208.3,199.2,0.791,459738.3,459738.3,7965,0,0,0,L,1151911521,0,125.62,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322534,263773.00
07/19/2015 12:15,2,7.908,ACTIVE,220.52,365.49,59.970,1437322503,"201051344001203","174011321042388",28.05,39.50,0,336.94,416.59,224.6,214.8,1.043,182218.3,182218.3,7095,0,0,0,L,1122011218,0,125.17,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322535,263774.00
07/19/2015 12:15,2,7.783,ACTIVE,218.93,363.69,59.949,1437322503,"201051344000646","174011321042388",27.93,39.30,0,330.33,413.59,220.2,210.6,1.016,179164.6,179164.6,7081,0,0,0,L,1122011218,0,124.27,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322536,263775.00
07/19/2015 12:15,2,4.994,ACTIVE,218.93,414.79,59.954,1437322503,"274151322000068","174011321042388",38.49,48.00,0,390.44,458.97,194.5,185.8,0.729,366483.7,366483.7,8094,0,0,0,L,1151911521,0,126.07,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322537,263776.00
07/19/2015 12:15,2,7.818,ACTIVE,218.93,381.73,59.938,1437322503,"274151322000076","174011321042388",28.25,50.40,0,334.24,401.26,223.6,213.9,0.853,490590.5,490590.5,8365,0,0,0,L,1151911521,0,125.62,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322537,263777.00
07/19/2015 12:15,1,4.601,ACTIVE,218.0,327.20,60.00,1437322503,"033051125000132","174011321042388",33.66,35,0.676,317.79,378.16,154.1,146.6,0.676,43788.300000024,43824.500000024,399,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322539,263778.00
07/19/2015 12:15,1,5.248,ACTIVE,218.3,333.21,60.00,1437322503,"033051125000150","174011321042388",38.78,34,0.903,313.93,392.96,202.5,195.7,0.883,58559.5,58607.800000012,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322540,263779.00
07/19/2015 12:15,2,7.861,ACTIVE,219.16,363.39,59.981,1437322503,"201051344000890","174011321042388",27.65,42.50,0,330.63,412.98,220.1,210.5,1.003,183577.1,183577.1,7092,0,0,0,L,1122011218,0,124.49,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322541,263780.00
07/19/2015 12:15,2,7.832,ACTIVE,221.19,365.19,59.954,1437322503,"201051344000900","174011321042388",28.65,33.80,0,335.74,417.79,227.1,217.3,1.021,183966.5,183966.5,7109,0,0,0,L,1122011218,0,125.17,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322542,263781.00
07/19/2015 12:15,2,7.725,ACTIVE,220.29,364.29,59.970,1437322503,"201051344000633","174011321042388",28.19,39.30,0,335.74,414.79,220.3,210.7,1.025,173420.7,173420.7,7112,0,0,0,L,1122011218,0,124.72,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322543,263782.00
07/19/2015 12:15,1,7.225,ACTIVE,218.5,327.40,60.03,1437322503,"040051121000185","174011321042388",24.82,35,0.791,317.17,385.44,178.4,172.2,0.779,51331.199999999,51373.599999999,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322544,263783.00
07/19/2015 12:15,2,7.807,ACTIVE,221.64,365.49,59.954,1437322503,"201051344000983","174011321042388",28.25,35.20,0,335.14,416.59,223.3,213.7,1.030,180935.6,180935.6,7105,0,0,0,L,1122011218,0,125.17,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322545,263784.00
07/19/2015 12:15,2,7.850,ACTIVE,220.52,365.49,59.970,1437322503,"201051344000917","174011321042388",27.79,37.50,0,336.34,415.09,220.9,211.3,1.034,184045.9,184045.9,7107,0,0,0,L,1122011218,0,124.49,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322546,263785.00
07/19/2015 12:15,1,7.087,ACTIVE,217.7,364.68,60.00,1437322503,"040051121000116","174011321042388",24.92,33,0.780,316.14,384.06,175.8,168.4,0.773,51509.400000024,51550.800000024,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322547,263786.00
07/19/2015 12:15,1,4.535,ALERT,219.0,327.20,60.00,1437322503,"033051125000135","174011321042388",33.56,33,0.668,317.10,378.95,151.4,145.5,0.664,43567.70000001,43603.50000001,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437322549,263787.00
07/19/2015 12:15,2,7.828,ACTIVE,221.19,367.00,59.965,1437322503,"201051344000648","174011321042388",27.59,35.20,0,336.04,416.29,218.7,209.1,1.003,179639.3,179639.3,7104,0,0,0,L,1122011218,0,124.72,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322550,263788.00
07/19/2015 12:15,2,7.832,ACTIVE,220.52,366.10,59.965,1437322503,"201051344001093","174011321042388",28.21,38.40,0,336.04,416.29,223.8,214.1,0.999,182205.1,182205.1,7096,0,0,0,L,1122011218,0,124.72,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322551,263789.00
07/19/2015 12:15,2,7.885,ACTIVE,221.42,364.89,59.981,1437322503,"201051344000645","174011321042388",27.85,36.30,0,335.74,415.39,222.4,212.7,0.990,180298.4,180298.4,7109,0,0,0,L,1122011218,0,125.40,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322552,263790.00
07/19/2015 12:15,2,7.566,ACTIVE,218.48,368.50,59.944,1437322503,"274151322000085","174011321042388",27.41,46.40,0,334.24,396.45,210.2,200.9,0.791,462132.5,462132.5,8375,0,0,0,L,1151911521,0,126.30,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322553,263791.00
07/19/2015 12:15,2,7.814,ACTIVE,220.97,366.70,59.954,1437322503,"201051344000651","174011321042388",27.95,36.50,0,336.34,415.09,221.3,211.7,0.990,179665.8,179665.8,7091,0,0,0,L,1122011218,0,125.17,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322553,263792.00
07/19/2015 12:15,2,7.850,ALERT,220.29,364.89,59.954,1437322503,"201051344000867","174011321042388",27.93,37.80,0,281.33,414.49,222.0,212.4,0.994,172151.0,172151.0,7111,0,0,0,L,1122011218,0,124.94,127.20,0002,32,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322555,263793.00
07/19/2015 12:15,1,7.220,ACTIVE,218.9,338.85,60.03,1437322503,"040051121000095","174011321042388",22.52,32,0.718,317.54,380.66,161.8,156.3,0.708,49922,49960.6,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322556,263794.00
07/19/2015 12:15,2,7.830,ACTIVE,219.16,363.39,59.944,1437322503,"201051344001230","174011321042388",27.87,39.50,0,329.43,409.68,220.9,211.3,1.030,183238.9,183238.9,7115,0,0,0,L,1122011218,0,124.04,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322557,263795.00
07/19/2015 12:15,2,7.875,ACTIVE,221.64,367.00,59.970,1437322503,"201051344000576","174011321042388",27.91,34.30,0,335.14,416.29,222.5,212.8,0.977,179480.3,179480.3,7121,0,0,0,L,1122011218,0,125.17,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322559,263796.00
07/19/2015 12:15,2,7.674,ACTIVE,221.87,365.49,59.970,1437322503,"201051344000579","174011321042388",28.27,39.50,0,336.04,414.79,219.6,210.0,1.016,186209.3,186209.3,7090,0,0,0,L,1122011218,0,125.17,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437322560,263797.00
07/19/2015 12:30,2,7.902,ACTIVE,219.84,364.89,59.965,1437323404,"201051344000955","174011321042388",27.61,40.00,0,326.12,416.29,221.0,211.4,1.030,185192.6,185192.6,7099,0,0,0,L,1122011218,0,124.04,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323406,263798.00
07/19/2015 12:30,1,7.516,ACTIVE,218.0,378.11,60.03,1437323404,"040051121000195","174011321042388",24.40,38,0.803,317.35,386.10,182.5,173.7,0.792,54192.2,54235.500000012,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323407,263799.00
07/19/2015 12:30,2,8.020,ACTIVE,218.71,379.32,59.965,1437323404,"274151322000095","174011321042388",27.45,51.50,0,330.03,401.26,222.9,213.3,0.831,484705.9,484705.9,7999,0,0,0,L,1151911521,0,126.07,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323408,263800.00
07/19/2015 12:30,2,8.014,ACTIVE,220.74,366.70,59.981,1437323404,"201051344000868","174011321042388",27.67,35.40,0,336.04,416.59,224.4,214.7,1.003,171566.8,171566.8,7105,0,0,0,L,1122011218,0,124.72,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323409,263801.00
07/19/2015 12:30,2,7.959,ACTIVE,222.55,367.90,59.975,1437323404,"201051344000853","174011321042388",27.91,36.00,0,335.44,416.89,224.7,215.0,1.039,177890.8,177890.8,7104,0,0,0,L,1122011218,0,125.85,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323410,263802.00
07/19/2015 12:30,2,7.842,ACTIVE,221.42,367.30,59.944,1437323404,"201051344000582","174011321042388",27.73,37.80,0,334.84,417.19,220.1,210.5,1.003,177835.9,177835.9,7089,0,0,0,L,1122011218,0,125.17,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323410,263803.00
07/19/2015 12:30,1,7.333,ACTIVE,218.9,374.81,60.00,1437323404,"040051121000097","174011321042388",24.75,37,0.797,316.55,387.57,180.6,173.4,0.788,52474.400000012,52517.300000012,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323412,263804.00
07/19/2015 12:30,2,7.988,ACTIVE,222.55,368.20,59.975,1437323404,"201051344000469","174011321042388",27.89,34.00,0,335.14,417.19,225.6,215.8,1.052,173159.8,173159.8,7100,0,0,0,L,1122011218,0,125.17,128.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323413,263805.00
07/19/2015 12:30,2,8.070,ACTIVE,222.32,368.50,59.975,1437323404,"201051344000988","174011321042388",27.23,37.00,0,333.93,415.39,222.5,212.8,0.994,172607.4,172607.4,7092,0,0,0,L,1122011218,0,125.62,128.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323414,263806.00
07/19/2015 12:30,2,7.980,ALERT,222.55,367.30,60.002,1437323404,"201051344001158","174011321042388",27.14,38.60,0,307.78,414.79,219.3,209.8,0.999,178594.4,178594.4,7090,0,0,0,L,1122011218,0,125.40,127.88,0002,37,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323416,263807.00
07/19/2015 12:30,2,8.111,ACTIVE,221.19,364.29,59.975,1437323404,"201051344001025","174011321042388",27.43,40.60,0,336.34,416.89,225.3,215.5,0.981,182390.7,182390.7,7087,0,0,0,L,1122011218,0,124.94,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323416,263808.00
07/19/2015 12:30,1,5.157,ACTIVE,219.0,389.20,60.03,1437323404,"033051125000118","174011321042388",39.61,38,0.898,313.88,394.64,203.2,195.6,0.871,58495.5,58544,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323418,263809.00
07/19/2015 12:30,2,7.994,ACTIVE,222.55,369.10,59.975,1437323404,"201051344000569","174011321042388",27.79,36.00,0,335.44,417.19,224.9,215.1,1.025,185719.3,185719.3,7103,0,0,0,L,1122011218,0,125.40,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323419,263810.00
07/19/2015 12:30,2,5.186,ACTIVE,219.16,419.90,59.991,1437323404,"274151322000094","174011321042388",37.53,47.30,0,385.03,457.47,196.8,188.0,0.747,367364.6,367364.6,8489,0,0,0,L,1151911521,0,125.62,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323419,263811.00
07/19/2015 12:30,1,7.477,ACTIVE,219.7,336.18,60.00,1437323404,"040051121000068","174011321042388",22.25,35,0.729,317.11,382.54,165.5,159.3,0.726,49664.3,49703.8,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323421,263812.00
07/19/2015 12:30,2,7.992,ACTIVE,222.55,368.80,59.970,1437323404,"201051344000458","174011321042388",27.47,37.50,0,336.34,415.99,222.4,212.7,1.039,181548.7,181548.7,7095,0,0,0,L,1122011218,0,125.85,128.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323422,263813.00
07/19/2015 12:30,2,7.562,ACTIVE,219.16,375.71,59.975,1437323404,"274151322000087","174011321042388",25.35,72.30,0,328.82,400.06,194.0,185.3,0.725,438389.7,438389.7,7965,0,0,0,L,1151911521,0,125.85,124.72,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323423,263814.00
07/19/2015 12:30,2,7.619,ACTIVE,218.93,372.71,59.970,1437323404,"274151322000052","174011321042388",27.17,52.80,0,332.43,398.26,209.7,200.4,0.800,468786.5,468786.5,8367,0,0,0,L,1151911521,0,125.62,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323424,263815.00
07/19/2015 12:30,2,7.928,ACTIVE,220.29,366.10,59.970,1437323404,"201051344001145","174011321042388",27.57,38.20,0,336.34,415.69,221.3,211.7,0.968,186757.6,186757.6,7109,0,0,0,L,1122011218,0,124.72,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323425,263816.00
07/19/2015 12:30,2,7.924,ACTIVE,219.84,365.49,59.981,1437323404,"201051344000685","174011321042388",27.63,38.60,0,324.02,420.20,221.7,212.1,1.056,185679.4,185679.4,7107,0,0,0,L,1122011218,0,125.17,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323425,263817.00
07/19/2015 12:30,2,7.582,ACTIVE,219.16,368.80,59.970,1437323404,"274151322000088","174011321042388",27.00,48.00,0,331.23,397.96,207.2,198.1,0.778,449391.2,449391.2,7979,0,0,0,L,1151911521,0,126.53,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323426,263818.00
07/19/2015 12:30,2,7.887,ACTIVE,220.97,367.90,59.970,1437323404,"201051344000438","174011321042388",27.57,40.60,0,336.04,415.69,220.2,210.6,1.021,185772.8,185772.8,7089,0,0,0,L,1122011218,0,125.17,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323427,263819.00
07/19/2015 12:30,2,7.893,ACTIVE,221.19,366.70,59.975,1437323404,"201051344001135","174011321042388",27.67,38.00,0,336.64,415.99,221.2,211.6,0.999,177123.4,177123.4,7071,0,0,0,L,1122011218,0,125.17,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323428,263820.00
07/19/2015 12:30,2,7.914,ACTIVE,220.52,367.60,59.975,1437323404,"201051344000417","174011321042388",27.10,43.60,0,336.94,414.49,217.2,207.7,1.008,181233.6,181233.6,7088,0,0,0,L,1122011218,0,124.72,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323429,263821.00
07/19/2015 12:30,2,8.045,ACTIVE,220.29,367.30,59.986,1437323404,"201051344000594","174011321042388",27.35,43.80,0,330.63,416.59,222.8,213.1,1.025,182102.2,182102.2,7096,0,0,0,L,1122011218,0,124.94,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323430,263822.00
07/19/2015 12:30,2,7.600,ACTIVE,218.71,376.31,59.970,1437323404,"274151322000083","174011321042388",27.04,53.50,0,330.93,397.66,208.0,198.8,0.822,464843.0,464843.0,8395,0,0,0,L,1151911521,0,125.62,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323431,263823.00
07/19/2015 12:30,2,7.920,ACTIVE,221.64,367.60,59.975,1437323404,"201051344000585","174011321042388",28.01,38.60,0,334.54,415.99,224.6,214.8,1.030,181225.8,181225.8,7088,0,0,0,L,1122011218,0,124.94,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323432,263824.00
07/19/2015 12:30,2,7.705,ACTIVE,219.61,369.40,59.965,1437323404,"274151322000054","174011321042388",26.90,48.00,0,325.52,404.87,209.6,200.4,0.791,459787.9,459787.9,7966,0,0,0,L,1151911521,0,126.07,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323433,263825.00
07/19/2015 12:30,2,8.055,ACTIVE,221.64,367.90,59.970,1437323404,"201051344001203","174011321042388",27.79,40.40,0,314.70,431.32,226.6,216.8,1.043,182272.0,182272.0,7096,0,0,0,L,1122011218,0,125.85,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323434,263826.00
07/19/2015 12:30,2,7.877,ACTIVE,220.29,367.60,59.975,1437323404,"201051344000646","174011321042388",27.75,40.40,0,330.33,415.99,221.2,211.6,1.012,179217.1,179217.1,7082,0,0,0,L,1122011218,0,124.94,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323435,263827.00
07/19/2015 12:30,2,5.219,ACTIVE,220.06,407.87,59.954,1437323404,"274151322000068","174011321042388",37.25,48.80,0,383.83,460.17,195.7,187.0,0.729,366530.1,366530.1,8095,0,0,0,L,1151911521,0,126.30,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323436,263828.00
07/19/2015 12:30,2,8.049,ACTIVE,219.61,371.21,59.970,1437323404,"274151322000076","174011321042388",27.71,52.50,0,337.24,402.46,225.6,215.9,0.862,490643.9,490643.9,8366,0,0,0,L,1151911521,0,125.85,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323437,263829.00
07/19/2015 12:30,1,4.714,ACTIVE,219.2,327.90,60.03,1437323404,"033051125000132","174011321042388",33.22,37,0.679,318.50,379.71,155.8,148.1,0.680,43824.500000024,43861.200000024,401,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323438,263830.00
07/19/2015 12:30,1,5.158,ACTIVE,219.5,373.96,60.03,1437323404,"033051125000150","174011321042388",39.59,35,0.899,313.46,394.72,203.2,195.7,0.882,58607.800000012,58656.600000012,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323439,263831.00
07/19/2015 12:30,2,7.980,ACTIVE,220.06,363.69,59.981,1437323404,"201051344000890","174011321042388",27.51,43.60,0,312.59,428.01,222.2,212.6,0.999,183629.7,183629.7,7093,0,0,0,L,1122011218,0,124.72,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323440,263832.00
07/19/2015 12:30,2,8.098,ALERT,222.10,367.90,59.970,1437323404,"201051344000900","174011321042388",27.87,35.00,0,307.48,418.09,228.4,218.6,0.999,184020.5,184020.5,7110,0,0,0,L,1122011218,0,125.62,127.88,0002,32,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323442,263833.00
07/19/2015 12:30,2,8.027,ACTIVE,221.42,367.90,59.975,1437323404,"201051344000633","174011321042388",27.27,40.60,0,335.44,415.69,221.6,211.9,1.034,173473.4,173473.4,7113,0,0,0,L,1122011218,0,125.40,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323443,263834.00
07/19/2015 12:30,1,7.380,ACTIVE,219.6,346.15,60.00,1437323404,"040051121000185","174011321042388",24.58,37,0.796,316.58,386.71,180.5,173.8,0.783,51373.599999999,51416.399999999,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323444,263835.00
07/19/2015 12:30,2,8.004,ACTIVE,222.55,368.80,59.970,1437323404,"201051344000983","174011321042388",27.65,36.50,0,334.84,416.59,224.1,214.4,1.030,180989.0,180989.0,7106,0,0,0,L,1122011218,0,125.85,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323445,263836.00
07/19/2015 12:30,2,8.023,ACTIVE,221.42,369.70,59.959,1437323404,"201051344000917","174011321042388",27.51,38.80,0,336.04,415.69,223.4,213.7,1.065,184098.9,184098.9,7108,0,0,0,L,1122011218,0,125.17,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323446,263837.00
07/19/2015 12:30,1,7.233,ACTIVE,218.7,326.07,60.00,1437323404,"040051121000116","174011321042388",24.78,35,0.788,316.04,385.09,178.4,170.8,0.781,51550.800000024,51593.000000024,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323447,263838.00
07/19/2015 12:30,1,4.661,ALERT,219.8,333.04,60.03,1437323404,"033051125000135","174011321042388",32.97,34,0.672,317.59,381.02,152.9,147.0,0.668,43603.50000001,43639.80000001,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437323449,263839.00
07/19/2015 12:30,2,7.871,ACTIVE,222.32,368.50,59.970,1437323404,"201051344000648","174011321042388",27.57,37.50,0,335.74,416.29,219.8,210.2,1.003,179691.5,179691.5,7105,0,0,0,L,1122011218,0,125.17,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323450,263840.00
07/19/2015 12:30,2,7.920,ACTIVE,221.64,368.50,59.986,1437323404,"201051344001093","174011321042388",28.15,39.50,0,335.14,416.89,225.8,216.0,0.986,182258.6,182258.6,7097,0,0,0,L,1122011218,0,125.40,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323451,263841.00
07/19/2015 12:30,2,7.994,ACTIVE,222.32,367.30,59.970,1437323404,"201051344000645","174011321042388",27.53,38.00,0,336.04,415.39,222.9,213.2,0.986,180351.4,180351.4,7110,0,0,0,L,1122011218,0,125.85,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323452,263842.00
07/19/2015 12:30,2,7.682,ACTIVE,219.39,376.31,59.975,1437323404,"274151322000085","174011321042388",27.37,47.30,0,326.12,409.98,212.8,203.4,0.782,462182.7,462182.7,8376,0,0,0,L,1151911521,0,126.53,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323452,263843.00
07/19/2015 12:30,2,8.006,ACTIVE,222.10,367.60,59.965,1437323404,"201051344000651","174011321042388",27.51,37.80,0,335.44,415.99,222.9,213.2,0.990,179718.7,179718.7,7092,0,0,0,L,1122011218,0,126.07,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323453,263844.00
07/19/2015 12:30,2,7.996,ACTIVE,221.42,366.10,59.970,1437323404,"201051344000867","174011321042388",27.57,39.50,0,336.64,415.69,223.3,213.6,1.008,172204.0,172204.0,7113,0,0,0,L,1122011218,0,125.62,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323454,263845.00
07/19/2015 12:30,1,7.348,ACTIVE,219.4,359.09,60.03,1437323404,"040051121000095","174011321042388",22.35,33,0.722,317.75,382.30,163.4,157.4,0.713,49960.6,49999.4,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323456,263846.00
