ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2015 12:30,2,7.980,ACTIVE,220.06,365.19,59.975,1437323404,"201051344001230","174011321042388",27.63,40.80,0,329.43,415.69,223.2,213.5,1.034,183291.7,183291.7,7116,0,0,0,L,1122011218,0,124.94,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323457,263847.00
07/19/2015 12:30,2,7.961,ACTIVE,222.55,369.70,59.959,1437323404,"201051344000576","174011321042388",27.73,36.00,0,324.62,423.81,223.6,213.9,0.990,179533.4,179533.4,7122,0,0,0,L,1122011218,0,125.85,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323457,263848.00
07/19/2015 12:30,2,8.027,ACTIVE,223.00,369.10,59.975,1437323404,"201051344000579","174011321042388",27.31,41.00,0,315.30,432.82,221.9,212.2,1.021,186261.9,186261.9,7091,0,0,0,L,1122011218,0,125.85,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437323458,263849.00
07/19/2015 12:45,2,8.232,ACTIVE,220.74,366.40,59.954,1437324304,"201051344000955","174011321042388",27.45,40.40,0,319.81,419.90,228.8,219.0,1.065,185245.3,185245.3,7100,0,0,0,L,1122011218,0,124.72,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324305,263850.00
07/19/2015 12:45,1,7.711,ALERT,219.1,328.42,60.03,1437324304,"040051121000195","174011321042388",24.56,39,0.825,305.63,448.78,188.4,179.3,0.815,54235.500000012,54278.7,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1437324306,263851.00
07/19/2015 12:45,2,8.211,ACTIVE,218.93,354.97,59.981,1437324304,"274151322000095","174011321042388",27.65,53.00,0,324.32,405.17,229.9,220.0,0.857,484759.1,484759.1,8000,0,0,0,L,1151911521,0,125.85,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324307,263852.00
07/19/2015 12:45,2,8.297,ACTIVE,221.64,369.40,59.959,1437324304,"201051344000868","174011321042388",27.63,35.60,0,319.51,421.10,232.2,222.1,1.056,171620.4,171620.4,7106,0,0,0,L,1122011218,0,125.17,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324308,263853.00
07/19/2015 12:45,2,8.172,ACTIVE,223.45,370.60,59.981,1437324304,"201051344000853","174011321042388",28.17,36.00,0,322.21,424.41,233.0,223.0,1.069,177944.5,177944.5,7105,0,0,0,L,1122011218,0,126.53,128.56,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324309,263854.00
07/19/2015 12:45,2,8.092,ACTIVE,222.32,369.10,59.986,1437324304,"201051344000582","174011321042388",27.69,38.40,0,321.01,420.20,227.0,217.2,1.025,177888.4,177888.4,7090,0,0,0,L,1122011218,0,125.62,128.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324310,263855.00
07/19/2015 12:45,1,7.563,ACTIVE,219.8,383.11,60.03,1437324304,"040051121000097","174011321042388",24.76,37,0.818,305.27,450.23,186.3,178.9,0.806,52517.300000012,52560.600000012,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324312,263856.00
07/19/2015 12:45,2,8.156,ACTIVE,223.23,369.40,59.986,1437324304,"201051344000469","174011321042388",28.21,34.30,0,319.21,421.70,232.9,222.9,1.078,173213.6,173213.6,7101,0,0,0,L,1122011218,0,125.62,128.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324312,263857.00
07/19/2015 12:45,2,8.246,ACTIVE,223.23,371.81,59.975,1437324304,"201051344000988","174011321042388",27.55,37.30,0,320.71,423.20,229.9,220.0,1.034,172660.6,172660.6,7093,0,0,0,L,1122011218,0,125.85,128.56,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324314,263858.00
07/19/2015 12:45,2,8.199,ACTIVE,223.23,369.70,60.002,1437324304,"201051344001158","174011321042388",27.31,38.80,0,318.91,419.60,226.8,217.0,1.025,178646.8,178646.8,7092,0,0,0,L,1122011218,0,125.85,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324314,263859.00
07/19/2015 12:45,2,8.223,ACTIVE,221.87,367.90,59.991,1437324304,"201051344001025","174011321042388",27.89,40.80,0,320.11,421.10,232.2,222.2,1.025,182444.5,182444.5,7088,0,0,0,L,1122011218,0,125.17,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324315,263860.00
07/19/2015 12:45,1,4.995,ACTIVE,219.8,334.03,60.03,1437324304,"033051125000118","174011321042388",40.77,38,0.895,305.42,449.27,202.6,195.1,0.875,58544,58591.7,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324317,263861.00
07/19/2015 12:45,2,8.178,ACTIVE,222.77,370.00,59.975,1437324304,"201051344000569","174011321042388",28.03,36.80,0,321.01,421.70,232.1,222.1,1.056,185773.0,185773.0,7104,0,0,0,L,1122011218,0,125.40,128.56,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324317,263862.00
07/19/2015 12:45,2,5.273,ACTIVE,219.61,427.41,59.991,1437324304,"274151322000094","174011321042388",37.67,48.00,0,331.23,456.27,202.3,193.4,0.765,367411.2,367411.2,8490,0,0,0,L,1151911521,0,125.85,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324318,263863.00
07/19/2015 12:45,1,7.657,ACTIVE,219.4,370.10,60.03,1437324304,"040051121000068","174011321042388",22.31,35,0.748,305.32,450.07,170.0,163.1,0.743,49703.8,49743.2,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324320,263864.00
07/19/2015 12:45,2,8.076,ACTIVE,223.00,369.10,59.986,1437324304,"201051344000458","174011321042388",28.03,38.60,0,320.71,421.70,229.2,219.3,1.061,181601.8,181601.8,7096,0,0,0,L,1122011218,0,125.85,128.56,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324321,263865.00
07/19/2015 12:45,2,7.689,ACTIVE,219.61,370.30,59.981,1437324304,"274151322000087","174011321042388",25.56,74.30,0,328.22,397.05,198.9,190.0,0.738,438435.8,438435.8,7966,0,0,0,L,1151911521,0,126.30,124.94,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324322,263866.00
07/19/2015 12:45,2,7.820,ACTIVE,219.61,381.42,59.965,1437324304,"274151322000052","174011321042388",27.17,53.80,0,327.02,401.56,215.2,205.8,0.831,468836.4,468836.4,8368,0,0,0,L,1151911521,0,125.85,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324323,263867.00
07/19/2015 12:45,2,8.119,ACTIVE,220.52,365.49,59.954,1437324304,"201051344001145","174011321042388",27.69,38.60,0,321.91,420.20,227.6,217.8,1.039,186810.3,186810.3,7110,0,0,0,L,1122011218,0,124.49,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324323,263868.00
07/19/2015 12:45,2,8.102,ACTIVE,220.52,367.00,59.981,1437324304,"201051344000685","174011321042388",27.79,39.30,0,318.61,419.00,228.0,218.2,1.078,185732.2,185732.2,7108,0,0,0,L,1122011218,0,125.40,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324324,263869.00
07/19/2015 12:45,2,7.770,ACTIVE,219.61,359.48,59.965,1437324304,"274151322000088","174011321042388",27.04,48.30,0,327.02,400.96,212.6,203.3,0.795,449440.5,449440.5,7980,0,0,0,L,1151911521,0,126.75,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324325,263870.00
07/19/2015 12:45,2,8.166,ACTIVE,221.19,369.10,59.975,1437324304,"201051344000438","174011321042388",27.29,40.80,0,320.71,420.20,225.8,216.0,1.043,185825.2,185825.2,7090,0,0,0,L,1122011218,0,125.40,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324326,263871.00
07/19/2015 12:45,2,8.113,ACTIVE,221.64,367.60,59.975,1437324304,"201051344001135","174011321042388",27.73,38.20,0,321.31,419.90,227.9,218.1,1.021,177176.2,177176.2,7072,0,0,0,L,1122011218,0,125.40,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324327,263872.00
07/19/2015 12:45,2,8.037,ACTIVE,220.74,367.60,59.975,1437324304,"201051344000417","174011321042388",27.41,43.60,0,319.21,419.90,222.9,213.2,1.043,181285.4,181285.4,7089,0,0,0,L,1122011218,0,124.72,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324328,263873.00
07/19/2015 12:45,2,8.107,ACTIVE,220.74,367.60,59.975,1437324304,"201051344000594","174011321042388",27.81,44.00,0,320.41,420.20,228.3,218.5,1.047,182155.2,182155.2,7097,0,0,0,L,1122011218,0,124.94,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324329,263874.00
07/19/2015 12:45,2,7.799,ACTIVE,219.16,354.07,59.970,1437324304,"274151322000083","174011321042388",26.96,55.00,0,327.32,400.66,212.9,203.5,0.835,464892.5,464892.5,8396,0,0,0,L,1151911521,0,125.62,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324330,263875.00
07/19/2015 12:45,2,8.195,ACTIVE,221.87,368.50,59.996,1437324304,"201051344000585","174011321042388",27.85,39.00,0,320.41,421.10,231.1,221.1,1.056,181279.4,181279.4,7089,0,0,0,L,1122011218,0,124.94,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324331,263876.00
07/19/2015 12:45,2,7.766,ACTIVE,219.16,374.51,59.970,1437324304,"274151322000054","174011321042388",27.31,49.00,0,326.72,402.46,214.7,205.3,0.804,459837.8,459837.8,7967,0,0,0,L,1151911521,0,126.07,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324332,263877.00
07/19/2015 12:45,2,8.129,ACTIVE,221.87,367.30,59.959,1437324304,"201051344001203","174011321042388",28.17,40.80,0,318.30,421.70,231.8,221.8,1.069,182325.8,182325.8,7097,0,0,0,L,1122011218,0,125.85,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324333,263878.00
07/19/2015 12:45,2,8.137,ACTIVE,220.52,365.19,59.970,1437324304,"201051344000646","174011321042388",27.53,40.80,0,318.30,420.80,226.9,217.1,1.016,179269.8,179269.8,7083,0,0,0,L,1122011218,0,124.94,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324334,263879.00
07/19/2015 12:45,2,5.324,ACTIVE,220.52,424.71,60.007,1437324304,"274151322000068","174011321042388",37.21,49.80,0,348.96,457.17,200.0,191.1,0.742,366576.7,366576.7,8096,0,0,0,L,1151911521,0,126.53,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324335,263880.00
07/19/2015 12:45,2,8.162,ACTIVE,220.06,376.01,59.959,1437324304,"274151322000076","174011321042388",27.87,53.50,0,327.32,405.47,230.4,220.4,0.875,490697.5,490697.5,8367,0,0,0,L,1151911521,0,126.30,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324336,263881.00
07/19/2015 12:45,1,4.779,ACTIVE,219.3,328.40,60.03,1437324304,"033051125000132","174011321042388",33.45,37,0.693,305.85,443.86,159.1,151.5,0.695,43861.200000024,43897.900000024,403,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324337,263882.00
07/19/2015 12:45,1,5.007,ACTIVE,219.6,343.59,60.00,1437324304,"033051125000150","174011321042388",40.72,36,0.899,305.98,452.37,202.9,196.1,0.879,58656.600000012,58704.600000012,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324338,263883.00
07/19/2015 12:45,2,8.002,ACTIVE,220.29,365.19,59.991,1437324304,"201051344000890","174011321042388",27.97,43.80,0,321.01,419.60,226.6,216.8,1.025,183682.5,183682.5,7094,0,0,0,L,1122011218,0,124.94,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324339,263884.00
07/19/2015 12:45,2,8.154,ACTIVE,222.32,370.00,59.970,1437324304,"201051344000900","174011321042388",28.37,35.20,0,322.51,421.70,234.1,224.0,1.030,184075.0,184075.0,7112,0,0,0,L,1122011218,0,125.85,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324340,263885.00
07/19/2015 12:45,2,8.191,ACTIVE,221.42,365.19,59.965,1437324304,"201051344000633","174011321042388",27.37,40.60,0,320.11,420.80,227.1,217.2,1.047,173526.1,173526.1,7114,0,0,0,L,1122011218,0,125.40,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324341,263886.00
07/19/2015 12:45,1,7.506,ACTIVE,219.7,372.69,60.00,1437324304,"040051121000185","174011321042388",24.69,38,0.812,305.49,449.81,184.4,177.4,0.802,51416.399999999,51459.499999999,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324342,263887.00
07/19/2015 12:45,2,8.100,ACTIVE,222.77,370.30,59.965,1437324304,"201051344000983","174011321042388",28.09,37.00,0,321.01,420.50,230.4,220.5,1.052,181042.3,181042.3,7107,0,0,0,L,1122011218,0,125.85,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324343,263888.00
07/19/2015 12:45,2,8.021,ACTIVE,221.64,367.60,59.970,1437324304,"201051344000917","174011321042388",28.11,39.00,0,320.11,421.40,228.3,218.5,1.065,184151.9,184151.9,7109,0,0,0,L,1122011218,0,125.17,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324344,263889.00
07/19/2015 12:45,1,7.323,ACTIVE,218.5,347.24,60.03,1437324304,"040051121000116","174011321042388",24.95,35,0.803,302.30,449.09,181.8,174.3,0.792,51593.000000024,51635.300000024,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324346,263890.00
07/19/2015 12:45,1,4.676,ACTIVE,219.8,376.60,60.03,1437324304,"033051125000135","174011321042388",33.58,35,0.688,303.58,451.29,156.2,150.5,0.680,43639.80000001,43676.30000001,231,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324347,263891.00
07/19/2015 12:45,2,8.061,ACTIVE,222.10,368.20,59.933,1437324304,"201051344000648","174011321042388",27.65,37.80,0,322.21,420.80,225.6,215.8,1.030,179743.9,179743.9,7106,0,0,0,L,1122011218,0,125.17,128.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324348,263892.00
07/19/2015 12:45,2,8.094,ACTIVE,221.64,368.80,59.965,1437324304,"201051344001093","174011321042388",28.13,39.30,0,320.71,421.10,230.7,220.7,1.034,182312.2,182312.2,7098,0,0,0,L,1122011218,0,125.40,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324349,263893.00
07/19/2015 12:45,2,8.111,ACTIVE,222.32,368.80,59.970,1437324304,"201051344000645","174011321042388",27.89,38.20,0,322.21,421.40,229.0,219.1,1.021,180404.5,180404.5,7111,0,0,0,L,1122011218,0,125.85,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324350,263894.00
07/19/2015 12:45,2,7.795,ACTIVE,219.39,354.97,59.965,1437324304,"274151322000085","174011321042388",27.47,49.00,0,327.62,402.46,216.8,207.3,0.791,462233.1,462233.1,8377,0,0,0,L,1151911521,0,126.53,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324351,263895.00
07/19/2015 12:45,2,8.150,ACTIVE,221.87,366.40,59.965,1437324304,"201051344000651","174011321042388",27.71,38.60,0,322.51,420.20,228.8,218.9,1.021,179771.7,179771.7,7093,0,0,0,L,1122011218,0,125.62,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324352,263896.00
07/19/2015 12:45,2,8.145,ACTIVE,221.19,365.80,59.970,1437324304,"201051344000867","174011321042388",27.77,39.30,0,320.71,420.50,229.0,219.1,1.016,172257.1,172257.1,7114,0,0,0,L,1122011218,0,125.17,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324353,263897.00
07/19/2015 12:45,1,7.423,ACTIVE,218.9,325.72,60.03,1437324304,"040051121000095","174011321042388",22.52,33,0.733,301.98,447.93,166.3,159.9,0.724,49999.4,50038.3,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324354,263898.00
07/19/2015 12:45,2,8.127,ACTIVE,219.84,364.59,59.981,1437324304,"201051344001230","174011321042388",27.73,41.30,0,319.51,419.30,228.1,218.2,1.061,183344.8,183344.8,7117,0,0,0,L,1122011218,0,124.72,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324355,263899.00
07/19/2015 12:45,2,8.023,ACTIVE,222.55,370.30,59.986,1437324304,"201051344000576","174011321042388",28.27,36.30,0,322.51,422.00,229.7,219.7,1.025,179586.6,179586.6,7123,0,0,0,L,1122011218,0,125.85,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324356,263900.00
07/19/2015 12:45,2,8.072,ACTIVE,222.77,368.50,59.970,1437324304,"201051344000579","174011321042388",27.83,41.80,0,320.71,420.50,227.5,217.6,1.047,186314.7,186314.7,7092,0,0,0,L,1122011218,0,125.85,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437324357,263901.00
07/19/2015 13:00,2,8.143,ACTIVE,220.29,365.80,60.012,1437325203,"201051344000955","174011321042388",27.97,39.80,0,337.24,418.09,230.6,220.7,1.074,185299.9,185299.9,7101,0,0,0,L,1122011218,0,124.04,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325204,263902.00
07/19/2015 13:00,1,7.705,ACTIVE,218.7,342.05,60.03,1437325203,"040051121000195","174011321042388",24.81,38,0.838,316.97,388.72,190.2,181.1,0.828,54278.7,54323.500000012,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325205,263903.00
07/19/2015 13:00,2,8.236,ACTIVE,218.48,356.78,60.007,1437325203,"274151322000095","174011321042388",27.89,53.80,0,337.24,403.67,232.5,222.5,0.857,484814.0,484814.0,8001,0,0,0,L,1151911521,0,126.30,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325206,263904.00
07/19/2015 13:00,2,8.279,ACTIVE,220.97,367.00,60.007,1437325203,"201051344000868","174011321042388",28.03,35.40,0,335.14,419.90,235.0,224.9,1.052,171676.0,171676.0,7107,0,0,0,L,1122011218,0,124.72,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325207,263905.00
07/19/2015 13:00,2,8.305,ACTIVE,222.77,370.00,60.007,1437325203,"201051344000853","174011321042388",27.99,35.80,0,338.14,430.72,235.4,225.2,1.092,178000.3,178000.3,7106,0,0,0,L,1122011218,0,125.85,128.56,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325208,263906.00
07/19/2015 13:00,2,8.078,ACTIVE,221.42,370.30,60.002,1437325203,"201051344000582","174011321042388",28.05,38.20,0,334.24,419.00,229.4,219.5,1.047,177942.7,177942.7,7091,0,0,0,L,1122011218,0,124.94,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325209,263907.00
07/19/2015 13:00,1,7.548,ACTIVE,219.7,362.99,60.03,1437325203,"040051121000097","174011321042388",25.07,36,0.834,290.05,394.00,188.3,181.1,0.816,52560.600000012,52605.200000012,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325210,263908.00
07/19/2015 13:00,2,8.232,ACTIVE,222.77,369.10,59.991,1437325203,"201051344000469","174011321042388",28.27,33.50,0,336.94,419.00,235.8,225.6,1.100,173269.4,173269.4,7102,0,0,0,L,1122011218,0,125.17,128.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325211,263909.00
07/19/2015 13:00,2,8.260,ACTIVE,222.55,369.70,60.002,1437325203,"201051344000988","174011321042388",27.85,36.50,0,337.54,421.40,233.1,223.0,1.043,172715.7,172715.7,7094,0,0,0,L,1122011218,0,125.40,128.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325213,263910.00
07/19/2015 13:00,2,8.232,ACTIVE,222.77,370.90,60.007,1437325203,"201051344001158","174011321042388",27.61,38.40,0,337.24,416.89,230.3,220.4,1.052,178701.3,178701.3,7093,0,0,0,L,1122011218,0,125.62,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325214,263911.00
07/19/2015 13:00,2,8.254,ACTIVE,221.42,366.40,60.002,1437325203,"201051344001025","174011321042388",28.13,40.40,0,334.84,419.30,235.2,225.0,1.034,182500.2,182500.2,7089,0,0,0,L,1122011218,0,124.94,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325215,263912.00
07/19/2015 13:00,1,4.941,ACTIVE,219.2,352.22,60.07,1437325203,"033051125000118","174011321042388",41.25,37,0.899,313.43,396.59,202.8,196.1,0.880,58591.7,58640.3,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325216,263913.00
07/19/2015 13:00,2,8.172,ACTIVE,222.32,370.30,60.023,1437325203,"201051344000569","174011321042388",28.45,36.30,0,333.63,418.39,235.3,225.2,1.061,185828.6,185828.6,7105,0,0,0,L,1122011218,0,125.17,128.56,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325217,263914.00
07/19/2015 13:00,2,5.270,ACTIVE,218.93,433.72,60.007,1437325203,"274151322000094","174011321042388",38.19,48.50,0,388.04,457.17,202.9,193.9,0.773,367459.4,367459.4,8491,0,0,0,L,1151911521,0,125.62,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325218,263915.00
07/19/2015 13:00,1,7.697,ACTIVE,218.9,376.62,60.07,1437325203,"040051121000068","174011321042388",22.50,35,0.759,317.18,384.92,172.4,165.1,0.754,49743.2,49784.1,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325219,263916.00
07/19/2015 13:00,2,8.213,ACTIVE,222.55,367.90,60.007,1437325203,"201051344000458","174011321042388",27.95,38.20,0,336.94,417.79,232.4,222.4,1.087,181656.8,181656.8,7097,0,0,0,L,1122011218,0,125.62,128.56,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325220,263917.00
07/19/2015 13:00,2,7.781,ACTIVE,218.93,354.67,60.002,1437325203,"274151322000087","174011321042388",25.76,77.30,0,337.24,396.75,202.9,193.9,0.751,438483.6,438483.6,7967,0,0,0,L,1151911521,0,126.07,124.49,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325221,263918.00
07/19/2015 13:00,2,7.891,ACTIVE,219.16,371.81,60.018,1437325203,"274151322000052","174011321042388",27.25,54.00,0,336.34,400.06,217.6,208.1,0.853,468887.9,468887.9,8369,0,0,0,L,1151911521,0,125.62,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325222,263919.00
07/19/2015 13:00,2,8.205,ACTIVE,220.06,365.80,60.028,1437325203,"201051344001145","174011321042388",27.81,38.40,0,336.04,418.39,231.1,221.1,1.021,186865.0,186865.0,7111,0,0,0,L,1122011218,0,124.27,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325223,263920.00
07/19/2015 13:00,2,8.203,ACTIVE,219.61,365.19,60.007,1437325203,"201051344000685","174011321042388",27.83,39.30,0,336.94,418.09,231.1,221.1,1.096,185786.9,185786.9,7109,0,0,0,L,1122011218,0,124.94,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325224,263921.00
07/19/2015 13:00,2,7.834,ACTIVE,218.93,364.59,60.002,1437325203,"274151322000088","174011321042388",27.15,48.80,0,336.64,400.06,215.3,205.9,0.804,449491.5,449491.5,7981,0,0,0,L,1151911521,0,126.75,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325225,263922.00
07/19/2015 13:00,2,8.018,ACTIVE,220.97,370.60,60.002,1437325203,"201051344000438","174011321042388",28.23,40.60,0,335.74,419.30,229.2,219.3,1.025,185879.5,185879.5,7091,0,0,0,L,1122011218,0,124.94,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325225,263923.00
07/19/2015 13:00,2,8.146,ACTIVE,221.19,367.00,60.002,1437325203,"201051344001135","174011321042388",28.03,37.80,0,336.04,418.39,231.2,221.2,1.003,177230.9,177230.9,7073,0,0,0,L,1122011218,0,124.94,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325226,263924.00
07/19/2015 13:00,2,7.975,ACTIVE,220.29,368.50,60.002,1437325203,"201051344000417","174011321042388",27.99,43.20,0,336.04,417.79,226.0,216.2,1.061,181339.0,181339.0,7090,0,0,0,L,1122011218,0,124.27,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325227,263925.00
07/19/2015 13:00,2,8.271,ACTIVE,220.06,366.10,59.996,1437325203,"201051344000594","174011321042388",27.75,43.40,0,336.94,419.30,232.6,222.5,1.061,182210.2,182210.2,7098,0,0,0,L,1122011218,0,124.27,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325228,263926.00
07/19/2015 13:00,2,7.863,ACTIVE,218.48,377.22,59.991,1437325203,"274151322000083","174011321042388",27.15,54.80,0,337.24,399.16,216.1,206.6,0.849,464943.6,464943.6,8397,0,0,0,L,1151911521,0,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325229,263927.00
07/19/2015 13:00,2,8.256,ACTIVE,221.64,367.90,60.002,1437325203,"201051344000585","174011321042388",28.15,38.60,0,333.63,417.19,235.3,225.2,1.074,181335.1,181335.1,7090,0,0,0,L,1122011218,0,124.72,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325230,263928.00
07/19/2015 13:00,2,7.861,ACTIVE,219.16,363.39,59.991,1437325203,"274151322000054","174011321042388",27.37,49.00,0,336.64,401.26,217.9,208.4,0.822,459889.4,459889.4,7968,0,0,0,L,1151911521,0,126.53,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325231,263929.00
07/19/2015 13:00,2,8.332,ACTIVE,221.64,368.20,60.012,1437325203,"201051344001203","174011321042388",27.85,40.80,0,334.24,419.60,235.0,224.9,1.087,182381.5,182381.5,7098,0,0,0,L,1122011218,0,125.40,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325232,263930.00
07/19/2015 13:00,2,8.133,ACTIVE,220.06,363.99,60.012,1437325203,"201051344000646","174011321042388",28.07,40.40,0,336.34,419.30,231.0,221.1,1.061,179324.5,179324.5,7084,0,0,0,L,1122011218,0,124.72,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325233,263931.00
07/19/2015 13:00,2,5.207,ACTIVE,220.06,420.20,60.002,1437325203,"274151322000068","174011321042388",38.68,50.40,0,382.33,462.28,204.3,195.3,0.751,366624.9,366624.9,8097,0,0,0,L,1151911521,0,126.53,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325234,263932.00
07/19/2015 13:00,2,8.277,ACTIVE,219.84,382.93,60.007,1437325203,"274151322000076","174011321042388",27.95,54.00,0,335.74,403.97,234.2,224.1,0.871,490753.0,490753.0,8368,0,0,0,L,1151911521,0,126.07,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325235,263933.00
07/19/2015 13:00,1,4.794,ACTIVE,218.9,324.81,60.03,1437325203,"033051125000132","174011321042388",33.89,37,0.708,317.67,382.05,161.7,154.0,0.710,43897.900000024,43936.000000024,405,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325236,263934.00
07/19/2015 13:00,1,4.947,ACTIVE,219.3,326.12,60.07,1437325203,"033051125000150","174011321042388",41.22,35,0.902,312.53,397.73,202.9,196.4,0.884,58704.600000012,58753.400000012,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325238,263935.00
07/19/2015 13:00,2,8.203,ACTIVE,220.06,366.70,60.007,1437325203,"201051344000890","174011321042388",27.81,43.40,0,337.54,419.30,230.9,221.0,1.047,183737.1,183737.1,7095,0,0,0,L,1122011218,0,124.72,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325239,263936.00
07/19/2015 13:00,2,8.227,ACTIVE,221.87,368.50,60.002,1437325203,"201051344000900","174011321042388",28.63,35.00,0,334.54,423.81,238.4,228.2,1.065,184131.4,184131.4,7113,0,0,0,L,1122011218,0,125.40,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325240,263937.00
07/19/2015 13:00,2,8.262,ACTIVE,221.19,367.90,60.012,1437325203,"201051344000633","174011321042388",27.67,40.40,0,333.63,417.19,231.4,221.4,1.074,173580.9,173580.9,7115,0,0,0,L,1122011218,0,124.94,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325241,263938.00
07/19/2015 13:00,1,7.606,ACTIVE,219.6,327.43,60.03,1437325203,"040051121000185","174011321042388",24.78,37,0.828,317.98,389.20,187.5,180.7,0.815,51459.499999999,51504.099999999,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325242,263939.00
07/19/2015 13:00,2,8.133,ACTIVE,222.55,369.70,59.996,1437325203,"201051344000983","174011321042388",28.43,36.30,0,332.73,419.00,234.0,223.9,1.065,181097.8,181097.8,7108,0,0,0,L,1122011218,0,125.40,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325243,263940.00
07/19/2015 13:00,2,8.205,ACTIVE,221.19,368.20,59.996,1437325203,"201051344000917","174011321042388",27.93,39.00,0,334.24,417.49,232.2,222.1,1.087,184206.8,184206.8,7110,0,0,0,L,1122011218,0,124.72,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325244,263941.00
07/19/2015 13:00,1,7.403,ACTIVE,218.5,333.10,60.03,1437325203,"040051121000116","174011321042388",25.04,35,0.818,316.79,387.07,184.5,176.9,0.803,51635.300000024,51678.900000024,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325245,263942.00
07/19/2015 13:00,1,4.734,ACTIVE,219.1,339.59,60.07,1437325203,"033051125000135","174011321042388",33.70,34,0.697,317.95,382.38,158.7,152.0,0.696,43676.30000001,43713.90000001,233,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325246,263943.00
07/19/2015 13:00,2,8.174,ACTIVE,221.87,369.10,59.970,1437325203,"201051344000648","174011321042388",27.73,36.80,0,335.74,418.39,229.7,219.7,1.056,179798.2,179798.2,7107,0,0,0,L,1122011218,0,124.72,128.56,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325247,263944.00
07/19/2015 13:00,2,8.137,ACTIVE,221.42,368.20,60.007,1437325203,"201051344001093","174011321042388",28.37,39.00,0,333.63,418.39,233.8,223.8,1.021,182367.5,182367.5,7099,0,0,0,L,1122011218,0,124.94,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325248,263945.00
07/19/2015 13:00,2,8.270,ACTIVE,222.32,367.30,60.007,1437325203,"201051344000645","174011321042388",27.85,37.50,0,336.04,416.59,233.1,223.0,1.039,180459.6,180459.6,7112,0,0,0,L,1122011218,0,125.62,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325249,263946.00
07/19/2015 13:00,2,7.916,ACTIVE,218.93,354.67,60.018,1437325203,"274151322000085","174011321042388",27.49,48.50,0,336.64,401.26,220.7,211.1,0.831,462285.2,462285.2,8378,0,0,0,L,1151911521,0,126.53,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325250,263947.00
07/19/2015 13:00,2,8.211,ACTIVE,221.64,366.70,59.981,1437325203,"201051344000651","174011321042388",27.97,38.00,0,334.84,417.19,232.5,222.5,1.030,179826.6,179826.6,7094,0,0,0,L,1122011218,0,125.62,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325251,263948.00
07/19/2015 13:00,2,8.191,ACTIVE,221.19,368.50,59.991,1437325203,"201051344000867","174011321042388",28.11,39.30,0,336.04,418.09,233.0,223.0,1.047,172312.2,172312.2,7115,0,0,0,L,1122011218,0,125.17,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325252,263949.00
07/19/2015 13:00,1,7.571,ACTIVE,219.2,326.67,60.07,1437325203,"040051121000095","174011321042388",22.40,33,0.749,319.05,383.87,168.8,162.9,0.738,50038.3,50078.5,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325253,263950.00
07/19/2015 13:00,2,8.205,ACTIVE,219.84,366.40,60.023,1437325203,"201051344001230","174011321042388",27.95,41.30,0,336.64,417.79,232.2,222.1,1.078,183399.6,183399.6,7118,0,0,0,L,1122011218,0,124.49,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325254,263951.00
07/19/2015 13:00,2,8.244,ACTIVE,222.55,372.71,60.012,1437325203,"201051344000576","174011321042388",27.97,35.60,0,335.74,419.00,233.5,223.4,1.043,179641.8,179641.8,7124,0,0,0,L,1122011218,0,125.62,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325255,263952.00
07/19/2015 13:00,2,8.232,ACTIVE,222.55,370.00,60.012,1437325203,"201051344000579","174011321042388",27.75,41.00,0,337.84,417.19,231.5,221.5,1.065,186369.4,186369.4,7093,0,0,0,L,1122011218,0,125.40,128.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437325256,263953.00
07/19/2015 13:15,2,8.348,ACTIVE,220.52,365.49,59.981,1437326103,"201051344000955","174011321042388",27.75,39.50,0,321.31,421.40,234.6,224.5,1.092,185354.9,185354.9,7102,0,0,0,L,1122011218,0,124.27,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326105,263954.00
07/19/2015 13:15,1,7.826,ACTIVE,218.4,377.00,60.00,1437326103,"040051121000195","174011321042388",24.75,38,0.847,304.81,450.14,192.7,183.7,0.831,54323.500000012,54368.599999976,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326106,263955.00
07/19/2015 13:15,2,8.309,ACTIVE,218.93,383.23,59.970,1437326103,"274151322000095","174011321042388",28.01,53.30,0,329.13,405.77,235.6,225.4,0.884,484869.2,484869.2,8002,0,0,0,L,1151911521,0,126.53,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326107,263956.00
07/19/2015 13:15,2,8.359,ACTIVE,221.42,367.30,59.986,1437326103,"201051344000868","174011321042388",28.19,35.00,0,323.41,422.00,238.6,228.4,1.056,171731.9,171731.9,7108,0,0,0,L,1122011218,0,124.72,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326108,263957.00
07/19/2015 13:15,2,8.324,ACTIVE,223.45,372.11,59.981,1437326103,"201051344000853","174011321042388",28.43,35.20,0,323.11,426.81,239.4,229.2,1.096,178056.5,178056.5,7107,0,0,0,L,1122011218,0,126.30,128.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326108,263958.00
07/19/2015 13:15,2,8.301,ACTIVE,222.10,368.80,59.996,1437326103,"201051344000582","174011321042388",27.71,38.00,0,323.11,420.50,233.1,223.0,1.056,177997.3,177997.3,7092,0,0,0,L,1122011218,0,125.17,128.56,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326109,263959.00
07/19/2015 13:15,1,7.636,ACTIVE,219.4,384.60,60.03,1437326103,"040051121000097","174011321042388",25.17,36,0.847,305.18,446.65,191.2,184.2,0.819,52605.200000012,52650.200000012,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326111,263960.00
07/19/2015 13:15,2,8.248,ACTIVE,223.00,372.71,59.975,1437326103,"201051344000469","174011321042388",28.65,33.30,0,320.71,424.41,239.2,228.9,1.100,173325.5,173325.5,7103,0,0,0,L,1122011218,0,125.17,129.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326112,263961.00
07/19/2015 13:15,2,8.379,ACTIVE,223.00,372.41,59.986,1437326103,"201051344000988","174011321042388",27.93,36.80,0,324.32,425.91,236.9,226.7,1.065,172771.3,172771.3,7095,0,0,0,L,1122011218,0,125.40,129.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326112,263962.00
07/19/2015 13:15,2,8.381,ACTIVE,223.00,370.30,59.991,1437326103,"201051344001158","174011321042388",27.55,37.50,0,323.72,421.40,233.9,223.8,1.065,178756.0,178756.0,7094,0,0,0,L,1122011218,0,125.40,128.56,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326113,263963.00
07/19/2015 13:15,2,8.438,ACTIVE,221.42,369.40,59.986,1437326103,"201051344001025","174011321042388",27.97,40.40,0,324.92,420.80,238.9,228.6,1.047,182556.1,182556.1,7090,0,0,0,L,1122011218,0,124.72,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326114,263964.00
07/19/2015 13:15,1,5.921,ACTIVE,218.9,378.66,60.03,1437326103,"033051125000118","174011321042388",34.43,38,0.896,304.21,444.96,202.8,194.7,0.878,58640.3,58688.4,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326115,263965.00
07/19/2015 13:15,2,8.311,ACTIVE,222.32,370.90,59.996,1437326103,"201051344000569","174011321042388",28.39,36.30,0,322.51,422.00,238.7,228.5,1.096,185884.6,185884.6,7106,0,0,0,L,1122011218,0,124.94,128.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326116,263966.00
07/19/2015 13:15,2,5.432,ACTIVE,218.93,431.92,59.981,1437326103,"274151322000094","174011321042388",37.53,48.50,0,329.73,457.77,205.7,196.6,0.791,367507.8,367507.8,8492,0,0,0,L,1151911521,0,125.85,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326117,263967.00
07/19/2015 13:15,1,7.800,ACTIVE,219.0,367.60,60.00,1437326103,"040051121000068","174011321042388",22.50,35,0.772,308.27,448.67,174.6,167.6,0.765,49784.1,49825,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326119,263968.00
07/19/2015 13:15,2,8.352,ACTIVE,222.77,370.60,59.986,1437326103,"201051344000458","174011321042388",27.95,37.50,0,322.21,420.80,236.4,226.2,1.100,181712.2,181712.2,7098,0,0,0,L,1122011218,0,125.85,128.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326119,263969.00
07/19/2015 13:15,2,7.844,ACTIVE,218.93,365.19,59.981,1437326103,"274151322000087","174011321042388",25.86,78.00,0,327.92,399.16,205.4,196.4,0.765,438531.8,438531.8,7968,0,0,0,L,1151911521,0,126.30,124.49,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326120,263970.00
07/19/2015 13:15,2,7.949,ACTIVE,219.39,375.11,59.975,1437326103,"274151322000052","174011321042388",27.47,54.50,0,326.12,402.16,221.0,211.4,0.840,468939.7,468939.7,8370,0,0,0,L,1151911521,0,126.07,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326121,263971.00
07/19/2015 13:15,2,8.281,ACTIVE,220.29,368.50,59.975,1437326103,"201051344001145","174011321042388",27.97,38.60,0,323.41,420.20,234.6,224.5,1.047,186920.0,186920.0,7112,0,0,0,L,1122011218,0,124.27,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326122,263972.00
07/19/2015 13:15,2,8.357,ACTIVE,219.84,367.30,59.991,1437326103,"201051344000685","174011321042388",27.67,38.80,0,319.51,421.70,234.1,224.0,1.114,185841.8,185841.8,7110,0,0,0,L,1122011218,0,124.94,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326123,263973.00
07/19/2015 13:15,2,7.887,ACTIVE,218.71,376.62,59.981,1437326103,"274151322000088","174011321042388",27.35,48.00,0,323.41,401.56,218.4,208.9,0.813,449542.7,449542.7,7982,0,0,0,L,1151911521,0,126.75,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326124,263974.00
07/19/2015 13:15,2,8.326,ACTIVE,220.97,369.70,59.991,1437326103,"201051344000438","174011321042388",27.61,40.40,0,323.11,420.50,232.9,222.9,1.065,185934.1,185934.1,7092,0,0,0,L,1122011218,0,124.94,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326125,263975.00
07/19/2015 13:15,2,8.363,ACTIVE,221.19,367.00,59.996,1437326103,"201051344001135","174011321042388",27.75,37.80,0,326.42,420.80,235.0,224.9,1.047,177286.0,177286.0,7074,0,0,0,L,1122011218,0,124.94,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326126,263976.00
07/19/2015 13:15,2,8.180,ACTIVE,220.52,368.50,59.975,1437326103,"201051344000417","174011321042388",27.83,43.20,0,321.01,419.30,230.5,220.5,1.065,181392.9,181392.9,7091,0,0,0,L,1122011218,0,124.49,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326127,263977.00
07/19/2015 13:15,2,8.350,ACTIVE,220.52,369.70,59.981,1437326103,"201051344000594","174011321042388",27.95,43.40,0,321.61,422.30,236.3,226.1,1.092,182265.4,182265.4,7099,0,0,0,L,1122011218,0,124.72,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326128,263978.00
07/19/2015 13:15,2,7.965,ACTIVE,218.93,372.71,59.975,1437326103,"274151322000083","174011321042388",27.17,55.80,0,329.43,401.86,219.1,209.5,0.866,464994.9,464994.9,8398,0,0,0,L,1151911521,0,126.07,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326129,263979.00
07/19/2015 13:15,2,8.361,ACTIVE,221.87,369.40,59.965,1437326103,"201051344000585","174011321042388",28.33,38.00,0,324.02,421.10,239.8,229.6,1.100,181391.1,181391.1,7091,0,0,0,L,1122011218,0,124.72,128.56,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326130,263980.00
07/19/2015 13:15,2,7.990,ACTIVE,219.16,381.12,59.975,1437326103,"274151322000054","174011321042388",27.37,49.00,0,324.62,403.37,221.5,211.9,0.840,459941.2,459941.2,7969,0,0,0,L,1151911521,0,126.53,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326131,263981.00
07/19/2015 13:15,2,8.361,ACTIVE,221.64,367.30,59.991,1437326103,"201051344001203","174011321042388",28.23,40.60,0,322.21,421.40,238.7,228.5,1.100,182437.5,182437.5,7099,0,0,0,L,1122011218,0,125.40,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326132,263982.00
07/19/2015 13:15,2,8.373,ACTIVE,220.29,366.70,60.012,1437326103,"201051344000646","174011321042388",27.73,39.50,0,322.51,422.30,235.2,225.1,1.087,179379.5,179379.5,7085,0,0,0,L,1122011218,0,124.72,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326133,263983.00
07/19/2015 13:15,2,5.346,ACTIVE,219.84,417.49,59.986,1437326103,"274151322000068","174011321042388",38.21,50.40,0,373.91,459.57,206.8,197.6,0.765,366673.3,366673.3,8098,0,0,0,L,1151911521,0,126.75,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326134,263984.00
07/19/2015 13:15,2,8.369,ACTIVE,219.84,366.10,59.975,1437326103,"274151322000076","174011321042388",28.05,54.00,0,326.12,405.47,237.9,227.7,0.879,490808.8,490808.8,8369,0,0,0,L,1151911521,0,126.30,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326135,263985.00
07/19/2015 13:15,1,4.925,ACTIVE,219.4,376.10,60.03,1437326103,"033051125000132","174011321042388",33.45,37,0.717,307.26,443.74,163.9,156.3,0.714,43936.000000024,43974.100000024,407,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326137,263986.00
07/19/2015 13:15,1,5.897,ACTIVE,219.3,385.22,60.00,1437326103,"033051125000150","174011321042388",34.61,35,0.900,306.71,451.08,203.1,195.9,0.878,58753.400000012,58802.000000012,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326138,263987.00
07/19/2015 13:15,2,8.336,ACTIVE,220.06,367.30,59.986,1437326103,"201051344000890","174011321042388",27.77,43.20,0,323.11,421.10,234.2,224.2,1.061,183792.0,183792.0,7096,0,0,0,L,1122011218,0,124.49,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326139,263988.00
07/19/2015 13:15,2,8.438,ACTIVE,222.10,370.90,59.959,1437326103,"201051344000900","174011321042388",28.37,34.80,0,321.91,422.00,242.3,231.9,1.069,184188.1,184188.1,7114,0,0,0,L,1122011218,0,125.62,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326140,263989.00
07/19/2015 13:15,2,8.410,ACTIVE,221.42,369.10,59.975,1437326103,"201051344000633","174011321042388",27.63,40.20,0,322.21,419.90,235.3,225.2,1.092,173635.9,173635.9,7116,0,0,0,L,1122011218,0,125.17,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326141,263990.00
