ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2015 13:15,1,7.766,ACTIVE,219.6,324.56,60.03,1437326103,"040051121000185","174011321042388",24.70,37,0.841,305.25,443.71,190.9,183.6,0.831,51504.099999999,51548.999999999,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326142,263991.00
07/19/2015 13:15,2,8.389,ACTIVE,222.77,372.11,59.981,1437326103,"201051344000983","174011321042388",28.09,35.80,0,322.51,421.70,238.8,228.5,1.087,181153.6,181153.6,7109,0,0,0,L,1122011218,0,125.85,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326143,263992.00
07/19/2015 13:15,2,8.424,ACTIVE,221.64,368.20,59.981,1437326103,"201051344000917","174011321042388",27.63,39.30,0,323.11,420.20,235.7,225.6,1.105,184262.1,184262.1,7111,0,0,0,L,1122011218,0,124.94,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326144,263993.00
07/19/2015 13:15,1,7.571,ACTIVE,218.3,358.92,60.03,1437326103,"040051121000116","174011321042388",24.96,34,0.831,304.26,449.95,188.1,180.1,0.819,51678.900000024,51722.900000024,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326145,263994.00
07/19/2015 13:15,1,4.844,ACTIVE,219.5,329.12,60.03,1437326103,"033051125000135","174011321042388",33.55,34,0.710,307.03,446.11,161.7,155.0,0.705,43713.90000001,43751.80000001,235,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326147,263995.00
07/19/2015 13:15,2,8.260,ACTIVE,222.32,369.40,59.981,1437326103,"201051344000648","174011321042388",27.99,37.30,0,322.81,420.80,234.0,223.9,1.065,179852.8,179852.8,7108,0,0,0,L,1122011218,0,124.94,128.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326147,263996.00
07/19/2015 13:15,2,8.340,ACTIVE,221.64,369.40,59.959,1437326103,"201051344001093","174011321042388",28.15,38.80,0,321.91,419.90,237.6,227.4,1.065,182423.0,182423.0,7100,0,0,0,L,1122011218,0,125.17,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326148,263997.00
07/19/2015 13:15,2,8.434,ACTIVE,222.55,370.60,59.959,1437326103,"201051344000645","174011321042388",27.81,37.50,0,323.72,420.50,237.4,227.2,1.056,180515.0,180515.0,7113,0,0,0,L,1122011218,0,125.62,128.56,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326149,263998.00
07/19/2015 13:15,2,8.100,ACTIVE,219.61,369.70,59.986,1437326103,"274151322000085","174011321042388",27.29,48.80,0,329.43,403.07,223.7,213.9,0.862,462337.5,462337.5,8379,0,0,0,L,1151911521,0,126.75,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326150,263999.00
07/19/2015 13:15,2,8.369,ACTIVE,222.32,370.00,60.007,1437326103,"201051344000651","174011321042388",27.93,38.00,0,322.51,419.60,236.7,226.5,1.047,179881.9,179881.9,7095,0,0,0,L,1122011218,0,125.85,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326151,264000.00
07/19/2015 13:15,2,8.305,ACTIVE,221.64,365.49,59.986,1437326103,"201051344000867","174011321042388",28.23,39.00,0,323.41,420.20,237.3,227.1,1.074,172367.6,172367.6,7116,0,0,0,L,1122011218,0,125.40,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326152,264001.00
07/19/2015 13:15,1,7.679,ALERT,219.2,345.50,60.03,1437326103,"040051121000095","174011321042388",22.58,33,0.765,304.02,446.14,172.5,166.3,0.751,50078.5,50118.9,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437326154,264002.00
07/19/2015 13:15,2,8.295,ACTIVE,220.29,366.40,59.981,1437326103,"201051344001230","174011321042388",28.11,41.00,0,321.31,421.10,236.0,225.9,1.087,183454.8,183454.8,7119,0,0,0,L,1122011218,0,124.49,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326155,264003.00
07/19/2015 13:15,2,8.342,ACTIVE,222.77,371.81,59.975,1437326103,"201051344000576","174011321042388",28.19,35.80,0,324.62,424.11,238.0,227.8,1.065,179697.4,179697.4,7125,0,0,0,L,1122011218,0,125.62,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326155,264004.00
07/19/2015 13:15,2,8.377,ACTIVE,223.00,371.51,59.996,1437326103,"201051344000579","174011321042388",27.85,40.40,0,323.11,423.81,236.2,226.1,1.083,186424.5,186424.5,7094,0,0,0,L,1122011218,0,125.62,128.56,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437326156,264005.00
07/19/2015 13:30,2,8.279,ACTIVE,220.06,365.49,59.986,1437327004,"201051344000955","174011321042388",27.81,39.80,0,319.51,422.30,233.1,223.0,1.087,185410.1,185410.1,7103,0,0,0,L,1122011218,0,124.04,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327005,264006.00
07/19/2015 13:30,1,7.863,ALERT,217.9,336.57,60.03,1437327004,"040051121000195","174011321042388",24.54,38,0.847,306.63,448.79,192.0,183.4,0.830,54368.599999976,54413.7,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437327007,264007.00
07/19/2015 13:30,2,8.355,ACTIVE,218.48,364.59,59.991,1437327004,"274151322000095","174011321042388",27.73,53.50,0,327.92,406.67,234.7,224.6,0.879,484924.8,484924.8,8003,0,0,0,L,1151911521,0,126.07,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327008,264008.00
07/19/2015 13:30,2,8.303,ACTIVE,220.97,369.70,59.981,1437327004,"201051344000868","174011321042388",28.21,35.20,0,322.81,423.50,237.1,226.9,1.056,171788.0,171788.0,7109,0,0,0,L,1122011218,0,124.94,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327009,264009.00
07/19/2015 13:30,2,8.426,ACTIVE,222.77,371.21,59.986,1437327004,"201051344000853","174011321042388",27.99,35.80,0,322.81,428.61,238.8,228.6,1.096,178112.9,178112.9,7108,0,0,0,L,1122011218,0,126.07,128.56,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327010,264010.00
07/19/2015 13:30,2,8.275,ACTIVE,221.19,368.80,60.012,1437327004,"201051344000582","174011321042388",27.73,38.20,0,322.51,423.50,232.4,222.4,1.056,178052.2,178052.2,7093,0,0,0,L,1122011218,0,124.72,128.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327010,264011.00
07/19/2015 13:30,1,7.701,ACTIVE,219.1,353.52,60.03,1437327004,"040051121000097","174011321042388",24.85,36,0.840,305.87,452.99,190.4,182.7,0.826,52650.200000012,52695.400000012,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327012,264012.00
07/19/2015 13:30,2,8.312,ACTIVE,222.77,370.90,59.996,1437327004,"201051344000469","174011321042388",28.43,33.30,0,320.11,428.91,239.1,228.9,1.109,173381.9,173381.9,7104,0,0,0,L,1122011218,0,125.17,129.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327013,264013.00
07/19/2015 13:30,2,8.451,ACTIVE,222.55,371.51,60.018,1437327004,"201051344000988","174011321042388",27.59,36.30,0,319.81,428.91,235.9,225.8,1.069,172827.1,172827.1,7096,0,0,0,L,1122011218,0,125.40,128.56,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327014,264014.00
07/19/2015 13:30,2,8.250,ACTIVE,222.55,368.20,59.991,1437327004,"201051344001158","174011321042388",27.87,37.50,0,321.31,427.71,232.8,222.7,1.065,178811.2,178811.2,7095,0,0,0,L,1122011218,0,125.40,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327015,264015.00
07/19/2015 13:30,2,8.398,ACTIVE,221.42,369.40,59.991,1437327004,"201051344001025","174011321042388",28.05,40.40,0,320.71,422.60,238.5,228.3,1.047,182612.5,182612.5,7091,0,0,0,L,1122011218,0,124.94,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327016,264016.00
07/19/2015 13:30,1,4.960,ACTIVE,218.6,383.26,60.07,1437327004,"033051125000118","174011321042388",41.22,37,0.900,306.03,448.28,203.4,195.3,0.881,58688.4,58736.6,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327017,264017.00
07/19/2015 13:30,2,8.268,ACTIVE,222.10,368.20,60.023,1437327004,"201051344000569","174011321042388",28.49,36.50,0,320.71,427.71,238.4,228.2,1.087,185940.9,185940.9,7107,0,0,0,L,1122011218,0,124.94,128.56,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327018,264018.00
07/19/2015 13:30,2,5.391,ACTIVE,218.71,430.72,59.991,1437327004,"274151322000094","174011321042388",37.75,48.50,0,344.45,460.47,204.9,195.8,0.778,367556.5,367556.5,8493,0,0,0,L,1151911521,0,125.85,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327019,264019.00
07/19/2015 13:30,1,7.842,ACTIVE,218.5,329.47,60.03,1437327004,"040051121000068","174011321042388",22.33,35,0.770,306.79,450.02,174.2,167.1,0.764,49825,49866.2,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327020,264020.00
07/19/2015 13:30,2,8.371,ACTIVE,222.55,368.20,59.996,1437327004,"201051344000458","174011321042388",27.91,38.00,0,319.81,437.03,236.4,226.2,1.100,181768.0,181768.0,7099,0,0,0,L,1122011218,0,125.62,128.56,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327021,264021.00
07/19/2015 13:30,2,7.877,ACTIVE,218.71,355.88,59.970,1437327004,"274151322000087","174011321042388",25.78,79.30,0,328.82,400.06,205.6,196.5,0.769,438580.3,438580.3,7969,0,0,0,L,1151911521,0,126.30,124.27,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327022,264022.00
07/19/2015 13:30,2,8.010,ACTIVE,218.93,359.48,59.986,1437327004,"274151322000052","174011321042388",27.19,55.00,0,324.32,402.77,220.6,211.0,0.840,468991.7,468991.7,8371,0,0,0,L,1151911521,0,126.07,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327023,264023.00
07/19/2015 13:30,2,8.357,ACTIVE,220.06,367.00,59.991,1437327004,"201051344001145","174011321042388",27.77,38.40,0,322.81,422.30,234.9,224.8,1.043,186975.4,186975.4,7113,0,0,0,L,1122011218,0,124.49,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327024,264024.00
07/19/2015 13:30,2,8.344,ACTIVE,219.84,366.70,59.991,1437327004,"201051344000685","174011321042388",27.79,39.00,0,318.00,424.11,234.8,224.8,1.109,185897.2,185897.2,7111,0,0,0,L,1122011218,0,124.94,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327025,264025.00
07/19/2015 13:30,2,7.947,ACTIVE,218.71,375.41,59.981,1437327004,"274151322000088","174011321042388",27.10,48.30,0,323.72,402.16,217.9,208.4,0.804,449594.2,449594.2,7983,0,0,0,L,1151911521,0,126.53,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327026,264026.00
07/19/2015 13:30,2,8.221,ACTIVE,220.97,368.80,59.991,1437327004,"201051344000438","174011321042388",27.91,40.80,0,319.81,421.70,232.4,222.4,1.065,185989.0,185989.0,7093,0,0,0,L,1122011218,0,125.17,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327027,264027.00
07/19/2015 13:30,2,8.350,ACTIVE,221.19,369.40,59.991,1437327004,"201051344001135","174011321042388",27.75,38.00,0,321.61,421.70,234.6,224.5,1.056,177341.3,177341.3,7075,0,0,0,L,1122011218,0,125.17,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327028,264028.00
07/19/2015 13:30,2,8.213,ACTIVE,220.29,367.60,59.986,1437327004,"201051344000417","174011321042388",27.65,43.20,0,320.11,420.20,229.9,220.0,1.065,181447.2,181447.2,7092,0,0,0,L,1122011218,0,124.49,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327029,264029.00
07/19/2015 13:30,2,8.459,ACTIVE,220.06,368.50,59.986,1437327004,"201051344000594","174011321042388",27.51,44.00,0,321.01,423.20,235.7,225.5,1.100,182321.1,182321.1,7100,0,0,0,L,1122011218,0,124.49,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327029,264030.00
07/19/2015 13:30,2,8.014,ACTIVE,218.71,381.73,59.981,1437327004,"274151322000083","174011321042388",27.02,55.30,0,330.33,404.87,219.1,209.5,0.857,465046.6,465046.6,8399,0,0,0,L,1151911521,0,125.62,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327030,264031.00
07/19/2015 13:30,2,8.395,ACTIVE,221.87,370.60,59.981,1437327004,"201051344000585","174011321042388",28.15,38.20,0,319.81,422.30,239.2,228.9,1.092,181447.5,181447.5,7092,0,0,0,L,1122011218,0,124.94,128.56,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327031,264032.00
07/19/2015 13:30,2,8.041,ACTIVE,219.16,383.23,59.981,1437327004,"274151322000054","174011321042388",27.10,49.80,0,323.72,403.37,220.5,210.9,0.835,459993.3,459993.3,7970,0,0,0,L,1151911521,0,126.53,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327032,264033.00
07/19/2015 13:30,2,8.402,ACTIVE,221.42,368.80,59.981,1437327004,"201051344001203","174011321042388",28.01,40.80,0,320.71,422.30,238.3,228.1,1.100,182493.7,182493.7,7100,0,0,0,L,1122011218,0,125.62,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327033,264034.00
07/19/2015 13:30,2,8.178,ACTIVE,220.06,365.19,59.991,1437327004,"201051344000646","174011321042388",28.23,40.00,0,319.81,424.11,233.6,223.5,1.087,179434.8,179434.8,7086,0,0,0,L,1122011218,0,124.72,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327034,264035.00
07/19/2015 13:30,2,5.381,ACTIVE,219.84,411.48,59.986,1437327004,"274151322000068","174011321042388",37.79,50.20,0,356.18,459.87,205.3,196.2,0.787,366722.1,366722.1,8099,0,0,0,L,1151911521,0,126.75,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327035,264036.00
07/19/2015 13:30,2,8.426,ACTIVE,219.84,362.49,59.970,1437327004,"274151322000076","174011321042388",27.71,54.30,0,328.52,411.18,236.4,226.2,0.902,490864.7,490864.7,8370,0,0,0,L,1151911521,0,126.53,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327036,264037.00
07/19/2015 13:30,1,4.921,ACTIVE,218.8,374.39,60.07,1437327004,"033051125000132","174011321042388",33.33,37,0.716,304.06,447.17,163.2,155.4,0.715,43974.100000024,44012.500000024,409,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327037,264038.00
07/19/2015 13:30,1,4.933,ACTIVE,218.7,381.26,60.03,1437327004,"033051125000150","174011321042388",41.32,35,0.905,311.50,398.33,202.8,196.3,0.881,58802.000000012,58850.200000012,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327038,264039.00
07/19/2015 13:30,2,8.250,ACTIVE,219.84,367.00,60.028,1437327004,"201051344000890","174011321042388",27.93,43.40,0,322.51,423.50,233.2,223.2,1.061,183847.2,183847.2,7097,0,0,0,L,1122011218,0,124.72,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327039,264040.00
07/19/2015 13:30,2,8.410,ACTIVE,222.10,370.00,59.991,1437327004,"201051344000900","174011321042388",28.29,34.80,0,321.61,425.01,240.8,230.5,1.078,184245.0,184245.0,7115,0,0,0,L,1122011218,0,125.62,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327040,264041.00
07/19/2015 13:30,2,8.320,ACTIVE,221.19,368.80,59.986,1437327004,"201051344000633","174011321042388",27.79,40.40,0,322.21,422.60,234.0,224.0,1.069,173691.2,173691.2,7117,0,0,0,L,1122011218,0,125.17,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327041,264042.00
07/19/2015 13:30,1,7.742,ACTIVE,219.4,362.92,60.03,1437327004,"040051121000185","174011321042388",24.59,37,0.839,306.07,448.94,189.4,182.7,0.817,51548.999999999,51593.799999999,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327042,264043.00
07/19/2015 13:30,2,8.229,ACTIVE,222.55,368.80,59.975,1437327004,"201051344000983","174011321042388",28.49,36.50,0,320.11,428.91,237.5,227.3,1.092,181209.6,181209.6,7110,0,0,0,L,1122011218,0,125.62,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327043,264044.00
07/19/2015 13:30,2,8.398,ACTIVE,221.19,366.40,59.996,1437327004,"201051344000917","174011321042388",27.67,39.30,0,322.21,422.60,235.3,225.2,1.100,184317.6,184317.6,7112,0,0,0,L,1122011218,0,124.72,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327044,264045.00
07/19/2015 13:30,1,7.585,ALERT,218.5,362.71,60.03,1437327004,"040051121000116","174011321042388",24.73,35,0.826,303.83,448.96,186.7,179.3,0.811,51722.900000024,51766.900000024,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437327046,264046.00
07/19/2015 13:30,1,4.882,ACTIVE,219.3,370.76,60.03,1437327004,"033051125000135","174011321042388",33.06,34,0.707,303.46,447.56,160.6,153.9,0.698,43751.80000001,43789.70000001,237,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327047,264047.00
07/19/2015 13:30,2,8.242,ACTIVE,221.87,367.30,59.981,1437327004,"201051344000648","174011321042388",27.81,36.80,0,321.31,428.01,232.0,222.0,1.052,179907.7,179907.7,7109,0,0,0,L,1122011218,0,124.94,128.56,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327048,264048.00
07/19/2015 13:30,2,8.256,ACTIVE,221.42,368.20,59.991,1437327004,"201051344001093","174011321042388",28.19,38.60,0,321.31,422.90,235.6,225.4,1.061,182478.7,182478.7,7101,0,0,0,L,1122011218,0,125.17,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327049,264049.00
07/19/2015 13:30,2,8.311,ACTIVE,222.10,369.40,60.007,1437327004,"201051344000645","174011321042388",27.93,37.50,0,321.01,422.60,234.9,224.8,1.043,180570.7,180570.7,7114,0,0,0,L,1122011218,0,125.62,128.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327050,264050.00
07/19/2015 13:30,2,7.959,ACTIVE,218.71,359.78,59.986,1437327004,"274151322000085","174011321042388",27.53,48.50,0,324.92,403.97,221.9,212.3,0.844,462390.1,462390.1,8380,0,0,0,L,1151911521,0,126.53,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327051,264051.00
07/19/2015 13:30,2,8.418,ACTIVE,221.64,368.50,60.007,1437327004,"201051344000651","174011321042388",27.51,38.20,0,323.41,422.90,234.5,224.4,1.047,179937.5,179937.5,7096,0,0,0,L,1122011218,0,125.62,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327052,264052.00
07/19/2015 13:30,2,8.369,ACTIVE,221.19,368.20,59.991,1437327004,"201051344000867","174011321042388",27.75,39.50,0,321.01,422.00,235.1,225.0,1.065,172423.2,172423.2,7117,0,0,0,L,1122011218,0,125.40,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327053,264053.00
07/19/2015 13:30,1,7.664,ALERT,218.7,379.54,60.03,1437327004,"040051121000095","174011321042388",22.37,33,0.757,302.84,446.14,170.6,164.3,0.743,50118.9,50159.4,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1437327055,264054.00
07/19/2015 13:30,2,8.375,ACTIVE,219.84,366.10,60.018,1437327004,"201051344001230","174011321042388",27.65,40.80,0,320.11,424.11,234.4,224.3,1.087,183510.2,183510.2,7120,0,0,0,L,1122011218,0,124.49,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327056,264055.00
07/19/2015 13:30,2,8.227,ACTIVE,222.32,371.21,59.986,1437327004,"201051344000576","174011321042388",28.33,35.80,0,321.61,428.91,236.0,225.8,1.056,179753.3,179753.3,7126,0,0,0,L,1122011218,0,125.62,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327056,264056.00
07/19/2015 13:30,2,8.297,ACTIVE,222.77,370.00,60.002,1437327004,"201051344000579","174011321042388",27.85,40.60,0,320.71,427.71,233.9,223.8,1.078,186479.8,186479.8,7095,0,0,0,L,1122011218,0,125.40,128.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327057,264057.00
07/19/2015 13:45,2,5.596,ACTIVE,216.67,355.58,59.986,1437327903,"201051344000955","174011321042388",27.65,39.80,0,318.61,423.81,156.8,149.4,0.742,185462.9,185462.9,7104,0,0,0,L,1122011218,0,122.91,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327905,264058.00
07/19/2015 13:45,1,5.374,ACTIVE,216.5,349.60,60.03,1437327903,"040051121000195","174011321042388",24.62,38,0.583,302.08,449.38,131.6,125.4,0.589,54413.7,54456.899999988,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327906,264059.00
07/19/2015 13:45,2,5.881,ACTIVE,216.00,365.19,59.965,1437327903,"274151322000095","174011321042388",27.83,52.50,0,327.32,407.87,165.7,158.0,0.628,484978.1,484978.1,8004,0,0,0,L,1151911521,0,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327907,264060.00
07/19/2015 13:45,2,5.674,ACTIVE,217.35,357.08,59.975,1437327903,"201051344000868","174011321042388",28.09,35.00,0,321.31,424.11,161.3,153.8,0.729,171841.7,171841.7,7110,0,0,0,L,1122011218,0,123.14,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327908,264061.00
07/19/2015 13:45,2,5.607,ALERT,218.93,358.58,59.975,1437327903,"201051344000853","174011321042388",28.45,35.20,0,310.19,428.91,161.6,154.0,0.760,178166.5,178166.5,7109,0,0,0,L,1122011218,0,124.27,126.75,0002,33,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327909,264062.00
07/19/2015 13:45,2,5.756,ACTIVE,217.80,358.28,59.986,1437327903,"201051344000582","174011321042388",27.55,38.20,0,317.40,423.50,160.5,153.0,0.747,178104.7,178104.7,7094,0,0,0,L,1122011218,0,123.59,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327910,264063.00
07/19/2015 13:45,1,5.504,ACTIVE,216.8,348.11,60.03,1437327903,"040051121000097","174011321042388",24.97,36,0.608,303.90,451.51,136.7,131.1,0.610,52695.400000012,52738.600000012,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327912,264064.00
07/19/2015 13:45,2,5.814,ACTIVE,218.71,358.88,59.975,1437327903,"201051344000469","174011321042388",28.49,33.30,0,318.91,428.31,167.6,159.9,0.795,173435.7,173435.7,7105,0,0,0,L,1122011218,0,123.59,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327912,264065.00
07/19/2015 13:45,2,5.891,ACTIVE,218.71,358.28,59.986,1437327903,"201051344000988","174011321042388",27.77,35.80,0,319.51,428.01,165.6,157.9,0.769,172880.4,172880.4,7097,0,0,0,L,1122011218,0,123.81,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327913,264066.00
07/19/2015 13:45,2,5.822,ACTIVE,218.71,358.28,59.981,1437327903,"201051344001158","174011321042388",27.69,37.30,0,317.10,428.01,163.3,155.7,0.769,178863.7,178863.7,7096,0,0,0,L,1122011218,0,123.81,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327914,264067.00
07/19/2015 13:45,2,5.803,ACTIVE,217.80,357.68,59.959,1437327903,"201051344001025","174011321042388",28.39,40.00,0,320.71,423.81,166.9,159.2,0.751,182666.3,182666.3,7092,0,0,0,L,1122011218,0,123.36,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327915,264068.00
07/19/2015 13:45,1,3.917,ALERT,216.6,348.54,60.03,1437327903,"033051125000118","174011321042388",38.47,37,0.669,304.22,448.29,150.0,143.9,0.670,58736.6,58782.2,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437327917,264069.00
07/19/2015 13:45,2,5.488,ACTIVE,218.03,357.38,59.986,1437327903,"201051344000569","174011321042388",28.35,36.00,0,321.31,428.01,157.4,150.0,0.720,185994.5,185994.5,7108,0,0,0,L,1122011218,0,123.36,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327918,264070.00
07/19/2015 13:45,2,3.576,ACTIVE,216.00,424.71,59.986,1437327903,"274151322000094","174011321042388",38.27,48.00,0,336.04,460.47,139.4,132.6,0.539,367603.0,367603.0,8494,0,0,0,L,1151911521,0,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327919,264071.00
07/19/2015 13:45,1,5.320,ACTIVE,216.1,359.63,60.03,1437327903,"040051121000068","174011321042388",22.67,35,0.535,303.62,451.56,120.0,114.9,0.546,49866.2,49905.5,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327920,264072.00
07/19/2015 13:45,2,5.604,ACTIVE,218.03,356.18,59.986,1437327903,"201051344000458","174011321042388",28.13,37.50,0,319.21,423.50,159.6,152.1,0.765,181821.1,181821.1,7100,0,0,0,L,1122011218,0,123.81,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327921,264073.00
07/19/2015 13:45,2,5.326,ACTIVE,215.32,363.09,59.991,1437327903,"274151322000087","174011321042388",26.20,79.00,0,329.73,400.66,141.1,134.3,0.535,438626.6,438626.6,7970,0,0,0,L,1151911521,0,124.49,123.14,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327922,264074.00
07/19/2015 13:45,2,5.326,ACTIVE,215.77,348.96,59.986,1437327903,"274151322000052","174011321042388",27.59,53.50,0,327.32,403.97,148.8,141.7,0.588,469041.3,469041.3,8372,0,0,0,L,1151911521,0,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327923,264075.00
07/19/2015 13:45,2,5.480,ACTIVE,216.22,354.07,59.975,1437327903,"201051344001145","174011321042388",27.97,38.20,0,318.91,423.50,155.3,148.0,0.716,187028.1,187028.1,7114,0,0,0,L,1122011218,0,122.91,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327923,264076.00
07/19/2015 13:45,2,5.436,ACTIVE,216.00,354.37,59.986,1437327903,"201051344000685","174011321042388",28.13,38.80,0,315.90,424.71,154.8,147.5,0.756,185949.8,185949.8,7112,0,0,0,L,1122011218,0,123.36,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327924,264077.00
07/19/2015 13:45,2,5.234,ACTIVE,215.32,355.28,59.996,1437327903,"274151322000088","174011321042388",27.41,47.00,0,327.02,403.37,145.2,138.2,0.552,449643.0,449643.0,7984,0,0,0,L,1151911521,0,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327925,264078.00
07/19/2015 13:45,2,5.264,ACTIVE,216.67,353.17,59.986,1437327903,"201051344000438","174011321042388",28.19,40.00,0,318.00,423.20,150.3,143.1,0.707,186041.2,186041.2,7094,0,0,0,L,1122011218,0,123.36,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327926,264079.00
07/19/2015 13:45,2,5.168,ACTIVE,216.45,352.87,59.986,1437327903,"201051344001135","174011321042388",28.01,37.80,0,319.21,423.81,146.5,139.5,0.667,177393.9,177393.9,7076,0,0,0,L,1122011218,0,123.14,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327927,264080.00
07/19/2015 13:45,2,5.025,ACTIVE,216.00,352.87,59.991,1437327903,"201051344000417","174011321042388",27.85,42.00,0,318.30,423.20,141.7,134.9,0.676,181498.6,181498.6,7093,0,0,0,L,1122011218,0,122.68,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327928,264081.00
07/19/2015 13:45,2,5.025,ACTIVE,215.54,351.67,59.991,1437327903,"201051344000594","174011321042388",27.99,43.00,0,319.21,425.31,142.4,135.5,0.672,182373.9,182373.9,7101,0,0,0,L,1122011218,0,122.91,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327929,264082.00
07/19/2015 13:45,2,4.740,ACTIVE,215.09,344.45,60.002,1437327903,"274151322000083","174011321042388",27.57,54.00,0,328.22,403.67,132.3,125.8,0.526,465095.8,465095.8,8400,0,0,0,L,1151911521,0,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327930,264083.00
07/19/2015 13:45,2,4.920,ACTIVE,216.45,353.47,59.981,1437327903,"201051344000585","174011321042388",28.21,38.00,0,319.21,423.50,140.5,133.7,0.658,181501.0,181501.0,7093,0,0,0,L,1122011218,0,122.91,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327931,264084.00
07/19/2015 13:45,2,4.660,ACTIVE,215.32,361.59,59.991,1437327903,"274151322000054","174011321042388",27.45,48.30,0,325.82,404.87,129.6,123.1,0.495,460042.7,460042.7,7971,0,0,0,L,1151911521,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327932,264085.00
07/19/2015 13:45,2,4.828,ACTIVE,216.45,352.57,59.981,1437327903,"201051344001203","174011321042388",28.59,40.00,0,319.21,423.81,139.8,133.0,0.667,182547.0,182547.0,7101,0,0,0,L,1122011218,0,123.59,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327933,264086.00
07/19/2015 13:45,2,4.734,ACTIVE,215.32,350.77,59.981,1437327903,"201051344000646","174011321042388",27.93,39.50,0,317.40,425.31,134.0,127.4,0.636,179487.1,179487.1,7087,0,0,0,L,1122011218,0,122.91,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327934,264087.00
07/19/2015 13:45,2,2.977,ACTIVE,216.00,405.17,59.981,1437327903,"274151322000068","174011321042388",37.65,49.30,0,340.55,461.68,114.2,108.3,0.433,366768.2,366768.2,8100,0,0,0,L,1151911521,0,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327935,264088.00
07/19/2015 13:45,2,4.350,ACTIVE,215.54,359.48,59.986,1437327903,"274151322000076","174011321042388",28.07,52.30,0,325.22,406.67,123.6,117.4,0.477,490917.7,490917.7,8371,0,0,0,L,1151911521,0,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327936,264089.00
07/19/2015 13:45,1,2.439,ACTIVE,215.6,335.72,60.03,1437327903,"033051125000132","174011321042388",33.54,36,0.355,302.75,445.60,81.4,76.4,0.375,44012.500000024,44048.800000024,411,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327938,264090.00
07/19/2015 13:45,1,2.833,ACTIVE,215.8,327.98,60.03,1437327903,"033051125000150","174011321042388",38.36,35,0.484,305.24,453.61,108.1,104.2,0.498,58850.200000012,58895.800000012,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327939,264091.00
07/19/2015 13:45,2,4.338,ACTIVE,214.87,349.26,59.954,1437327903,"201051344000890","174011321042388",27.97,42.50,0,318.91,423.81,123.0,116.8,0.575,183899.3,183899.3,7098,0,0,0,L,1122011218,0,122.68,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327940,264092.00
07/19/2015 13:45,2,4.355,ACTIVE,216.00,351.07,59.986,1437327903,"201051344000900","174011321042388",28.63,34.00,0,320.71,424.11,126.3,120.0,0.583,184298.7,184298.7,7116,0,0,0,L,1122011218,0,123.14,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327941,264093.00
07/19/2015 13:45,2,4.297,ACTIVE,215.77,350.77,59.981,1437327903,"201051344000633","174011321042388",27.65,39.30,0,321.61,423.50,120.3,114.2,0.575,173743.3,173743.3,7118,0,0,0,L,1122011218,0,123.14,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327942,264094.00
07/19/2015 13:45,1,3.844,ACTIVE,215.2,340.18,60.03,1437327903,"040051121000185","174011321042388",24.53,36,0.417,303.53,449.81,93.8,89.5,0.434,51593.799999999,51636.399999999,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327943,264095.00
07/19/2015 13:45,2,3.693,ACTIVE,215.54,348.06,59.981,1437327903,"201051344000983","174011321042388",28.65,35.40,0,321.61,424.11,107.2,101.5,0.508,181262.5,181262.5,7111,0,0,0,L,1122011218,0,122.68,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327944,264096.00
07/19/2015 13:45,2,3.656,ACTIVE,214.87,347.46,59.981,1437327903,"201051344000917","174011321042388",27.99,38.60,0,319.81,423.81,103.6,98.1,0.491,184369.9,184369.9,7113,0,0,0,L,1122011218,0,122.46,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327945,264097.00
07/19/2015 13:45,1,3.269,ACTIVE,214.2,322.88,60.03,1437327903,"040051121000116","174011321042388",24.86,34,0.355,300.58,450.35,80.9,75.6,0.379,51766.900000024,51808.400000024,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327946,264098.00
07/19/2015 13:45,1,1.965,ACTIVE,215.2,339.75,60.03,1437327903,"033051125000135","174011321042388",33.51,34,0.286,300.90,449.99,65.5,61.3,0.311,43789.70000001,43825.60000001,239,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327947,264099.00
07/19/2015 13:45,2,3.264,ACTIVE,214.87,345.66,60.012,1437327903,"201051344000648","174011321042388",28.01,36.30,0,317.70,423.81,92.7,87.5,0.438,179959.3,179959.3,7110,0,0,0,L,1122011218,0,122.23,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327948,264100.00
07/19/2015 13:45,2,3.229,ACTIVE,214.41,345.96,59.975,1437327903,"201051344001093","174011321042388",28.27,38.60,0,318.91,423.20,92.3,87.2,0.438,182530.9,182530.9,7102,0,0,0,L,1122011218,0,122.46,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327949,264101.00
07/19/2015 13:45,2,3.289,ACTIVE,215.09,345.06,59.981,1437327903,"201051344000645","174011321042388",27.65,36.50,0,322.51,423.20,92.1,87.0,0.429,180622.8,180622.8,7115,0,0,0,L,1122011218,0,122.91,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327950,264102.00
07/19/2015 13:45,2,3.129,ACTIVE,214.19,345.96,59.981,1437327903,"274151322000085","174011321042388",27.65,47.30,0,327.32,404.87,87.6,82.6,0.336,462439.4,462439.4,8381,0,0,0,L,1151911521,0,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327951,264103.00
07/19/2015 13:45,2,3.207,ACTIVE,214.64,344.76,59.981,1437327903,"201051344000651","174011321042388",27.93,37.80,0,321.31,422.30,90.7,85.6,0.424,179989.5,179989.5,7097,0,0,0,L,1122011218,0,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327952,264104.00
07/19/2015 13:45,2,3.203,ACTIVE,214.41,343.55,59.981,1437327903,"201051344000867","174011321042388",27.95,38.20,0,319.51,423.20,90.7,85.7,0.420,172475.2,172475.2,7118,0,0,0,L,1122011218,0,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327953,264105.00
07/19/2015 13:45,1,2.870,ACTIVE,214.4,322.35,60.00,1437327903,"040051121000095","174011321042388",22.78,32,0.282,299.45,447.84,65.0,60.1,0.308,50159.4,50197.3,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327954,264106.00
07/19/2015 13:45,2,3.041,ACTIVE,213.29,342.35,60.002,1437327903,"201051344001230","174011321042388",27.95,40.00,0,318.61,424.71,86.0,81.1,0.415,183562.0,183562.0,7121,0,0,0,L,1122011218,0,122.23,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327955,264107.00
07/19/2015 13:45,2,2.939,ACTIVE,214.64,345.36,59.981,1437327903,"201051344000576","174011321042388",28.15,35.00,0,321.91,427.71,83.8,79.0,0.384,179805.3,179805.3,7127,0,0,0,L,1122011218,0,122.68,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327956,264108.00
07/19/2015 13:45,2,2.871,ACTIVE,214.19,344.15,59.981,1437327903,"201051344000579","174011321042388",28.19,39.80,0,320.11,427.71,81.8,77.1,0.384,186531.4,186531.4,7096,0,0,0,L,1122011218,0,122.46,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437327957,264109.00
07/19/2015 14:00,2,8.320,ACTIVE,220.52,366.10,59.975,1437328803,"201051344000955","174011321042388",27.61,39.30,0,319.51,423.50,232.6,222.5,1.056,185507.7,185507.7,7105,0,0,0,L,1122011218,0,124.27,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328804,264110.00
07/19/2015 14:00,1,7.929,ACTIVE,218.3,338.05,60.03,1437328803,"040051121000195","174011321042388",24.33,38,0.843,301.03,449.71,192.0,183.0,0.828,54456.899999988,54493.500000012,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328806,264111.00
07/19/2015 14:00,2,8.406,ACTIVE,218.71,361.89,59.954,1437328803,"274151322000095","174011321042388",27.59,52.30,0,329.73,408.48,234.6,224.5,0.866,485023.4,485023.4,8005,0,0,0,L,1151911521,0,126.53,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328807,264112.00
07/19/2015 14:00,2,8.455,ACTIVE,221.19,369.40,59.949,1437328803,"201051344000868","174011321042388",27.59,35.20,0,317.70,422.60,236.2,226.0,1.056,171887.2,171887.2,7111,0,0,0,L,1122011218,0,124.94,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328808,264113.00
07/19/2015 14:00,2,8.238,ACTIVE,223.23,371.51,59.965,1437328803,"201051344000853","174011321042388",28.43,35.60,0,318.00,428.31,236.9,226.7,1.087,178212.2,178212.2,7111,0,0,0,L,1122011218,0,126.30,128.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328809,264114.00
07/19/2015 14:00,2,8.318,ACTIVE,221.64,368.80,59.970,1437328803,"201051344000582","174011321042388",27.53,38.00,0,317.10,423.20,231.9,221.9,1.052,178149.4,178149.4,7095,0,0,0,L,1122011218,0,124.94,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328810,264115.00
07/19/2015 14:00,1,7.697,ACTIVE,220.0,326.03,60.00,1437328803,"040051121000097","174011321042388",24.76,36,0.835,301.77,451.34,189.7,182.6,0.820,52738.600000012,52775.400000012,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328811,264116.00
07/19/2015 14:00,2,8.336,ACTIVE,223.00,371.21,59.981,1437328803,"201051344000469","174011321042388",28.07,33.30,0,315.00,428.01,236.8,226.7,1.096,173481.4,173481.4,7106,0,0,0,L,1122011218,0,125.17,129.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328812,264117.00
07/19/2015 14:00,2,8.484,ACTIVE,222.77,372.41,59.970,1437328803,"201051344000988","174011321042388",27.31,35.80,0,317.70,428.91,234.6,224.5,1.061,172925.7,172925.7,7098,0,0,0,L,1122011218,0,125.62,128.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328813,264118.00
07/19/2015 14:00,2,8.301,ACTIVE,223.00,370.90,59.965,1437328803,"201051344001158","174011321042388",27.57,37.50,0,318.00,428.91,231.9,221.9,1.056,178908.6,178908.6,7097,0,0,0,L,1122011218,0,125.62,128.56,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328814,264119.00
07/19/2015 14:00,2,8.443,ACTIVE,221.42,367.60,59.981,1437328803,"201051344001025","174011321042388",27.75,39.80,0,318.30,422.60,237.3,227.1,1.039,182712.1,182712.1,7093,0,0,0,L,1122011218,0,124.94,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328815,264120.00
07/19/2015 14:00,1,4.962,ACTIVE,219.0,332.06,60.03,1437328803,"033051125000118","174011321042388",41.05,37,0.899,299.77,448.35,202.6,195.8,0.877,58782.2,58821.6,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328816,264121.00
07/19/2015 14:00,2,8.344,ACTIVE,222.10,370.30,59.970,1437328803,"201051344000569","174011321042388",28.03,36.00,0,318.00,426.81,236.8,226.7,1.092,186040.2,186040.2,7109,0,0,0,L,1122011218,0,124.94,128.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328817,264122.00
07/19/2015 14:00,2,5.391,ACTIVE,219.16,418.09,59.970,1437328803,"274151322000094","174011321042388",37.65,48.50,0,336.04,465.58,206.1,197.0,0.787,367642.5,367642.5,8495,0,0,0,L,1151911521,0,125.85,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328818,264123.00
07/19/2015 14:00,1,7.740,ACTIVE,218.8,380.23,60.00,1437328803,"040051121000068","174011321042388",22.42,35,0.762,300.74,450.88,172.6,165.5,0.752,49905.5,49939.1,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328819,264124.00
07/19/2015 14:00,2,8.357,ACTIVE,222.77,369.70,59.970,1437328803,"201051344000458","174011321042388",27.71,37.50,0,317.40,426.81,234.6,224.5,1.092,181866.5,181866.5,7101,0,0,0,L,1122011218,0,125.62,128.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328820,264125.00
07/19/2015 14:00,2,7.936,ACTIVE,218.71,354.97,59.965,1437328803,"274151322000087","174011321042388",25.56,79.30,0,327.02,405.77,205.4,196.4,0.769,438666.7,438666.7,7971,0,0,0,L,1151911521,0,126.07,124.27,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328821,264126.00
07/19/2015 14:00,2,8.021,ACTIVE,218.93,361.59,59.949,1437328803,"274151322000052","174011321042388",26.96,52.80,0,328.22,412.68,218.9,209.3,0.849,469083.9,469083.9,8373,0,0,0,L,1151911521,0,125.62,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328822,264127.00
07/19/2015 14:00,2,8.396,ACTIVE,220.06,367.60,59.981,1437328803,"201051344001145","174011321042388",27.43,38.00,0,319.51,423.81,233.4,223.3,1.039,187073.4,187073.4,7115,0,0,0,L,1122011218,0,124.49,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328823,264128.00
07/19/2015 14:00,2,8.391,ACTIVE,219.84,366.40,59.975,1437328803,"201051344000685","174011321042388",27.45,39.00,0,314.70,423.50,233.2,223.2,1.109,185995.1,185995.1,7113,0,0,0,L,1122011218,0,124.94,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328824,264129.00
07/19/2015 14:00,2,7.973,ACTIVE,218.93,359.78,59.965,1437328803,"274151322000088","174011321042388",26.78,47.50,0,327.92,405.47,216.1,206.6,0.809,449685.1,449685.1,7985,0,0,0,L,1151911521,0,126.75,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328825,264130.00
07/19/2015 14:00,2,8.256,ACTIVE,220.74,367.30,59.965,1437328803,"201051344000438","174011321042388",27.65,39.80,0,317.40,426.81,231.2,221.2,1.061,186086.2,186086.2,7095,0,0,0,L,1122011218,0,124.94,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328826,264131.00
07/19/2015 14:00,2,8.258,ACTIVE,221.19,368.20,59.975,1437328803,"201051344001135","174011321042388",27.79,37.30,0,319.51,423.20,232.3,222.3,1.043,177439.2,177439.2,7077,0,0,0,L,1122011218,0,124.94,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328827,264132.00
07/19/2015 14:00,2,8.285,ACTIVE,220.29,367.30,59.975,1437328803,"201051344000417","174011321042388",27.21,41.80,0,317.40,422.60,228.3,218.5,1.069,181543.1,181543.1,7094,0,0,0,L,1122011218,0,124.27,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328828,264133.00
07/19/2015 14:00,2,8.398,ALERT,220.06,366.40,59.975,1437328803,"201051344000594","174011321042388",27.53,42.80,0,307.48,424.41,234.1,224.0,1.061,182419.4,182419.4,7102,0,0,0,L,1122011218,0,124.49,127.20,0002,37,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328829,264134.00
