ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2015 14:00,2,8.000,ACTIVE,218.48,381.73,59.965,1437328803,"274151322000083","174011321042388",26.90,55.00,0,327.32,405.17,217.7,208.2,0.866,465138.4,465138.4,8401,0,0,0,L,1151911521,0,125.62,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328830,264135.00
07/19/2015 14:00,2,8.363,ACTIVE,221.64,369.70,59.981,1437328803,"201051344000585","174011321042388",27.99,38.20,0,318.00,422.30,237.2,227.0,1.083,181547.3,181547.3,7094,0,0,0,L,1122011218,0,124.72,128.56,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328831,264136.00
07/19/2015 14:00,2,8.033,ACTIVE,218.71,382.03,59.981,1437328803,"274151322000054","174011321042388",26.88,48.50,0,326.72,405.47,218.4,208.9,0.822,460085.5,460085.5,7972,0,0,0,L,1151911521,0,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328832,264137.00
07/19/2015 14:00,2,8.412,ACTIVE,221.42,367.00,59.986,1437328803,"201051344001203","174011321042388",27.71,39.50,0,318.91,422.90,235.9,225.7,1.092,182593.2,182593.2,7102,0,0,0,L,1122011218,0,125.40,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328833,264138.00
07/19/2015 14:00,2,8.248,ACTIVE,220.06,366.70,59.981,1437328803,"201051344000646","174011321042388",27.79,39.50,0,317.10,424.41,232.1,222.1,1.056,179532.6,179532.6,7088,0,0,0,L,1122011218,0,124.49,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328834,264139.00
07/19/2015 14:00,2,5.398,ACTIVE,219.84,407.57,59.959,1437328803,"274151322000068","174011321042388",37.45,49.00,0,336.94,491.73,204.0,195.0,0.765,366808.1,366808.1,8101,0,0,0,L,1151911521,0,126.98,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328835,264140.00
07/19/2015 14:00,2,8.438,ACTIVE,220.06,382.33,59.965,1437328803,"274151322000076","174011321042388",27.45,52.80,0,321.31,411.48,234.6,224.5,0.902,490963.9,490963.9,8372,0,0,0,L,1151911521,0,126.75,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328836,264141.00
07/19/2015 14:00,1,4.895,ACTIVE,218.8,358.67,60.03,1437328803,"033051125000132","174011321042388",33.23,36,0.709,299.52,445.45,161.8,153.9,0.708,44048.800000024,44080.300000024,413,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328837,264142.00
07/19/2015 14:00,1,4.978,ACTIVE,219.2,324.16,60.03,1437328803,"033051125000150","174011321042388",40.97,35,0.903,300.17,453.05,203.0,197.0,0.877,58895.800000012,58935.800000012,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328839,264143.00
07/19/2015 14:00,2,8.293,ACTIVE,220.06,365.19,59.981,1437328803,"201051344000890","174011321042388",27.55,42.00,0,319.51,424.11,231.5,221.5,1.025,183944.9,183944.9,7099,0,0,0,L,1122011218,0,124.72,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328840,264144.00
07/19/2015 14:00,2,8.365,ACTIVE,222.10,369.40,59.986,1437328803,"201051344000900","174011321042388",28.21,34.80,0,317.40,423.81,238.8,228.5,1.069,184345.5,184345.5,7117,0,0,0,L,1122011218,0,125.62,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328840,264145.00
07/19/2015 14:00,2,8.311,ACTIVE,221.19,369.40,59.986,1437328803,"201051344000633","174011321042388",27.59,39.30,0,318.91,422.00,232.3,222.3,1.074,173789.1,173789.1,7119,0,0,0,L,1122011218,0,125.17,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328841,264146.00
07/19/2015 14:00,1,7.726,ACTIVE,219.5,333.19,60.03,1437328803,"040051121000185","174011321042388",24.51,37,0.831,300.76,449.60,188.4,181.0,0.819,51636.399999999,51673.399999999,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328843,264147.00
07/19/2015 14:00,2,8.303,ACTIVE,222.55,370.00,60.012,1437328803,"201051344000983","174011321042388",27.95,35.80,0,318.61,424.71,234.8,224.7,1.078,181308.8,181308.8,7112,0,0,0,L,1122011218,0,125.40,128.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328843,264148.00
07/19/2015 14:00,2,8.277,ACTIVE,221.42,367.90,59.996,1437328803,"201051344000917","174011321042388",27.83,38.80,0,319.81,421.70,233.3,223.2,1.087,184415.9,184415.9,7114,0,0,0,L,1122011218,0,124.94,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328844,264149.00
07/19/2015 14:00,1,7.517,ACTIVE,218.8,349.01,60.03,1437328803,"040051121000116","174011321042388",24.70,34,0.819,299.85,448.66,184.8,177.4,0.808,51808.400000024,51845.000000024,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328846,264150.00
07/19/2015 14:00,1,4.820,ACTIVE,219.7,359.80,60.03,1437328803,"033051125000135","174011321042388",33.17,34,0.698,300.05,448.58,159.1,153.0,0.696,43825.60000001,43856.90000001,241,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328847,264151.00
07/19/2015 14:00,2,8.189,ACTIVE,222.10,370.30,59.991,1437328803,"201051344000648","174011321042388",27.77,36.30,0,316.80,424.71,230.3,220.4,1.052,180004.8,180004.8,7111,0,0,0,L,1122011218,0,125.17,128.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328848,264152.00
07/19/2015 14:00,2,8.344,ACTIVE,221.42,370.00,59.981,1437328803,"201051344001093","174011321042388",27.57,38.20,0,317.70,422.90,233.0,222.9,1.043,182577.2,182577.2,7103,0,0,0,L,1122011218,0,125.17,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328849,264153.00
07/19/2015 14:00,2,8.467,ACTIVE,222.32,369.40,59.981,1437328803,"201051344000645","174011321042388",27.21,37.00,0,319.81,422.90,233.2,223.1,1.034,180669.1,180669.1,7116,0,0,0,L,1122011218,0,125.62,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328850,264154.00
07/19/2015 14:00,2,8.078,ACTIVE,219.16,381.42,59.970,1437328803,"274151322000085","174011321042388",26.98,47.50,0,329.13,425.91,220.5,210.9,0.822,462483.2,462483.2,8382,0,0,0,L,1151911521,0,126.98,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328851,264155.00
07/19/2015 14:00,2,8.393,ACTIVE,221.64,367.90,59.991,1437328803,"201051344000651","174011321042388",27.43,37.50,0,321.31,422.90,233.1,223.0,1.039,180035.8,180035.8,7098,0,0,0,L,1122011218,0,125.62,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328852,264156.00
07/19/2015 14:00,2,8.312,ACTIVE,221.19,367.30,60.012,1437328803,"201051344000867","174011321042388",27.69,38.80,0,317.70,422.30,233.2,223.1,1.052,172521.7,172521.7,7119,0,0,0,L,1122011218,0,125.17,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328853,264157.00
07/19/2015 14:00,1,7.693,ACTIVE,218.9,376.83,60.03,1437328803,"040051121000095","174011321042388",22.11,33,0.749,297.84,448.10,169.2,162.9,0.736,50197.3,50231.3,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328854,264158.00
07/19/2015 14:00,2,8.311,ACTIVE,219.84,365.49,59.996,1437328803,"201051344001230","174011321042388",27.57,40.20,0,317.10,424.11,232.1,222.1,1.074,183608.3,183608.3,7122,0,0,0,L,1122011218,0,124.49,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328855,264159.00
07/19/2015 14:00,2,8.250,ACTIVE,222.55,370.90,59.986,1437328803,"201051344000576","174011321042388",27.95,35.40,0,319.51,429.52,233.4,223.4,1.047,179851.9,179851.9,7128,0,0,0,L,1122011218,0,125.62,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328856,264160.00
07/19/2015 14:00,2,8.365,ACTIVE,222.77,369.70,59.996,1437328803,"201051344000579","174011321042388",27.37,40.00,0,318.91,428.31,232.0,222.0,1.065,186577.9,186577.9,7097,0,0,0,L,1122011218,0,125.62,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437328857,264161.00
07/19/2015 14:15,2,8.076,ACTIVE,220.29,365.80,59.938,1437329703,"201051344000955","174011321042388",27.71,40.20,0,333.63,419.00,226.6,216.8,1.056,185562.0,185562.0,7106,0,0,0,L,1122011218,0,124.27,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329705,264162.00
07/19/2015 14:15,1,7.641,ACTIVE,218.8,369.36,60.00,1437329703,"040051121000195","174011321042388",24.65,39,0.823,317.86,389.70,187.4,178.8,0.810,54493.500000012,54538.300000024,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329706,264163.00
07/19/2015 14:15,2,8.211,ACTIVE,218.71,381.42,59.938,1437329703,"274151322000095","174011321042388",27.59,53.30,0,332.73,404.57,229.3,219.4,0.853,485078.4,485078.4,8006,0,0,0,L,1151911521,0,126.07,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329707,264164.00
07/19/2015 14:15,2,8.164,ACTIVE,220.97,367.30,59.954,1437329703,"201051344000868","174011321042388",27.93,35.60,0,333.63,419.90,230.8,220.9,1.047,171942.6,171942.6,7112,0,0,0,L,1122011218,0,124.94,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329708,264165.00
07/19/2015 14:15,2,8.094,ACTIVE,223.00,369.70,59.949,1437329703,"201051344000853","174011321042388",28.27,36.30,0,337.84,423.50,231.6,221.6,1.065,178267.9,178267.9,7112,0,0,0,L,1122011218,0,126.07,128.56,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329708,264166.00
07/19/2015 14:15,2,8.053,ACTIVE,221.64,367.90,59.954,1437329703,"201051344000582","174011321042388",27.75,38.80,0,334.84,420.20,226.3,216.5,1.030,178203.6,178203.6,7096,0,0,0,L,1122011218,0,124.94,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329709,264167.00
07/19/2015 14:15,1,7.498,ACTIVE,219.4,367.15,60.00,1437329703,"040051121000097","174011321042388",24.94,37,0.819,317.67,390.54,186.0,178.8,0.807,52775.400000012,52819.800000012,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329711,264168.00
07/19/2015 14:15,2,8.146,ACTIVE,222.55,368.20,59.959,1437329703,"201051344000469","174011321042388",28.11,34.00,0,334.84,419.90,231.9,221.9,1.078,173537.0,173537.0,7107,0,0,0,L,1122011218,0,125.17,128.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329712,264169.00
07/19/2015 14:15,2,8.191,ACTIVE,222.55,368.80,59.949,1437329703,"201051344000988","174011321042388",27.65,37.00,0,335.44,422.30,229.5,219.6,1.034,172980.8,172980.8,7099,0,0,0,L,1122011218,0,125.40,128.56,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329712,264170.00
07/19/2015 14:15,2,8.156,ACTIVE,222.55,368.20,59.954,1437329703,"201051344001158","174011321042388",27.47,38.60,0,335.74,418.70,226.8,217.0,1.039,178962.9,178962.9,7098,0,0,0,L,1122011218,0,125.40,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329713,264171.00
07/19/2015 14:15,2,8.238,ACTIVE,221.19,366.10,59.959,1437329703,"201051344001025","174011321042388",27.81,40.60,0,333.63,419.90,232.0,222.0,1.030,182767.8,182767.8,7094,0,0,0,L,1122011218,0,124.72,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329715,264172.00
07/19/2015 14:15,1,5.736,ACTIVE,218.8,379.41,60.00,1437329703,"033051125000118","174011321042388",35.54,38,0.894,313.15,396.37,202.8,194.8,0.869,58821.6,58870.2,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329716,264173.00
07/19/2015 14:15,2,8.141,ACTIVE,222.32,369.10,59.933,1437329703,"201051344000569","174011321042388",27.99,36.80,0,334.24,419.00,230.8,220.8,1.047,186095.8,186095.8,7110,0,0,0,L,1122011218,0,124.94,128.56,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329717,264174.00
07/19/2015 14:15,2,5.254,ACTIVE,218.93,412.08,59.954,1437329703,"274151322000094","174011321042388",37.77,49.30,0,381.42,456.27,200.9,192.0,0.773,367690.7,367690.7,8496,0,0,0,L,1151911521,0,125.85,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329718,264175.00
07/19/2015 14:15,1,7.593,ACTIVE,218.9,377.96,60.00,1437329703,"040051121000068","174011321042388",22.44,36,0.748,313.17,385.73,169.5,162.8,0.742,49939.1,49979.7,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329720,264176.00
07/19/2015 14:15,2,8.166,ACTIVE,222.55,367.30,59.954,1437329703,"201051344000458","174011321042388",27.69,38.60,0,336.34,419.00,229.1,219.2,1.065,181921.6,181921.6,7102,0,0,0,L,1122011218,0,125.85,128.56,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329720,264177.00
07/19/2015 14:15,2,7.754,ACTIVE,218.71,356.48,59.912,1437329703,"274151322000087","174011321042388",25.47,79.00,0,333.03,397.35,199.8,190.9,0.751,438714.7,438714.7,7972,0,0,0,L,1151911521,0,126.07,124.49,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329721,264178.00
07/19/2015 14:15,2,7.768,ACTIVE,219.16,378.42,59.954,1437329703,"274151322000052","174011321042388",27.31,54.80,0,334.54,401.26,214.9,205.5,0.822,469135.3,469135.3,8374,0,0,0,L,1151911521,0,125.62,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329722,264179.00
07/19/2015 14:15,2,8.146,ACTIVE,220.06,365.80,59.917,1437329703,"201051344001145","174011321042388",27.65,38.80,0,335.74,419.90,228.0,218.1,1.021,187128.2,187128.2,7116,0,0,0,L,1122011218,0,124.49,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329723,264180.00
07/19/2015 14:15,2,8.172,ACTIVE,219.84,365.80,59.944,1437329703,"201051344000685","174011321042388",27.55,39.80,0,331.83,419.30,227.8,218.0,1.083,186049.8,186049.8,7114,0,0,0,L,1122011218,0,124.94,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329724,264181.00
07/19/2015 14:15,2,7.738,ACTIVE,218.93,366.70,59.954,1437329703,"274151322000088","174011321042388",27.06,49.00,0,334.24,400.36,211.9,202.6,0.791,449735.9,449735.9,7986,0,0,0,L,1151911521,0,126.75,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329725,264182.00
07/19/2015 14:15,2,8.061,ACTIVE,220.97,366.40,59.938,1437329703,"201051344000438","174011321042388",27.67,40.80,0,334.84,419.90,225.7,216.0,1.061,186140.4,186140.4,7096,0,0,0,L,1122011218,0,125.17,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329726,264183.00
07/19/2015 14:15,2,8.090,ACTIVE,221.19,366.70,59.954,1437329703,"201051344001135","174011321042388",27.77,38.60,0,333.63,419.90,227.5,217.7,1.016,177493.8,177493.8,7078,0,0,0,L,1122011218,0,125.17,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329727,264184.00
07/19/2015 14:15,2,7.943,ACTIVE,220.29,365.49,59.959,1437329703,"201051344000417","174011321042388",27.71,43.00,0,334.24,418.09,223.0,213.3,1.043,181596.6,181596.6,7095,0,0,0,L,1122011218,0,124.27,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329728,264185.00
07/19/2015 14:15,2,8.236,ACTIVE,220.06,366.70,59.949,1437329703,"201051344000594","174011321042388",27.45,44.00,0,331.53,419.90,228.8,218.9,1.047,182474.3,182474.3,7104,0,0,0,L,1122011218,0,124.72,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329729,264186.00
07/19/2015 14:15,2,7.787,ACTIVE,218.48,370.30,59.954,1437329703,"274151322000083","174011321042388",27.17,55.50,0,333.03,400.36,214.3,204.9,0.844,465189.6,465189.6,8402,0,0,0,L,1151911521,0,125.62,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329729,264187.00
07/19/2015 14:15,2,8.209,ACTIVE,221.64,367.90,59.949,1437329703,"201051344000585","174011321042388",27.97,38.60,0,333.93,419.00,232.4,222.4,1.061,181603.0,181603.0,7095,0,0,0,L,1122011218,0,124.72,128.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329731,264188.00
07/19/2015 14:15,2,7.791,ACTIVE,219.16,356.18,59.954,1437329703,"274151322000054","174011321042388",27.21,49.30,0,333.33,401.86,214.5,205.1,0.809,460136.8,460136.8,7973,0,0,0,L,1151911521,0,126.30,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329731,264189.00
07/19/2015 14:15,2,8.148,ACTIVE,221.42,366.10,59.949,1437329703,"201051344001203","174011321042388",28.01,40.40,0,335.44,420.20,231.2,221.2,1.061,182648.6,182648.6,7103,0,0,0,L,1122011218,0,125.62,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329732,264190.00
07/19/2015 14:15,2,8.074,ACTIVE,220.06,366.10,59.954,1437329703,"201051344000646","174011321042388",27.83,40.40,0,331.53,419.60,227.6,217.7,1.052,179587.1,179587.1,7089,0,0,0,L,1122011218,0,124.72,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329733,264191.00
07/19/2015 14:15,2,5.197,ACTIVE,219.84,413.89,59.917,1437329703,"274151322000068","174011321042388",38.33,50.20,0,383.53,457.47,201.2,192.3,0.738,366856.3,366856.3,8102,0,0,0,L,1151911521,0,126.75,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329734,264192.00
07/19/2015 14:15,2,8.154,ACTIVE,219.61,374.51,59.938,1437329703,"274151322000076","174011321042388",27.89,54.50,0,335.44,404.87,230.3,220.4,0.888,491019.0,491019.0,8373,0,0,0,L,1151911521,0,126.07,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329735,264193.00
07/19/2015 14:15,1,4.802,ACTIVE,218.8,345.29,60.00,1437329703,"033051125000132","174011321042388",33.32,37,0.697,319.26,382.14,159.2,151.8,0.687,44080.300000024,44118.000000024,415,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329736,264194.00
07/19/2015 14:15,1,5.009,ACTIVE,219.0,324.44,60.00,1437329703,"033051125000150","174011321042388",40.72,36,0.902,311.91,398.03,203.0,196.4,0.884,58935.800000012,58984.700000012,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329738,264195.00
07/19/2015 14:15,2,8.113,ACTIVE,219.84,364.29,59.944,1437329703,"201051344000890","174011321042388",27.63,43.20,0,332.13,418.70,227.2,217.3,1.021,183999.3,183999.3,7100,0,0,0,L,1122011218,0,124.49,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329739,264196.00
07/19/2015 14:15,2,8.178,ACTIVE,221.87,368.80,59.954,1437329703,"201051344000900","174011321042388",28.27,35.60,0,333.93,419.60,233.9,223.9,1.039,184401.7,184401.7,7118,0,0,0,L,1122011218,0,125.62,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329740,264197.00
07/19/2015 14:15,1,7.508,ACTIVE,219.3,326.45,60.00,1437329703,"040051121000185","174011321042388",24.77,37,0.818,317.70,389.73,185.1,178.4,0.802,51673.399999999,51717.899999999,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329742,264198.00
07/19/2015 14:15,2,7.973,ACTIVE,222.55,367.60,59.907,1437329703,"201051344000983","174011321042388",28.45,37.50,0,333.63,419.00,229.6,219.7,1.052,181364.1,181364.1,7113,0,0,0,L,1122011218,0,125.62,128.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329743,264199.00
07/19/2015 14:15,2,8.115,ACTIVE,221.19,368.20,59.954,1437329703,"201051344000917","174011321042388",27.81,39.80,0,334.54,419.00,228.6,218.7,1.074,184470.8,184470.8,7115,0,0,0,L,1122011218,0,124.94,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329744,264200.00
07/19/2015 14:15,1,7.300,ACTIVE,218.1,379.36,60.00,1437329703,"040051121000116","174011321042388",25.06,35,0.806,316.35,387.84,182.0,174.6,0.792,51845.000000024,51888.600000024,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329745,264201.00
07/19/2015 14:15,1,4.732,ACTIVE,219.6,328.81,60.00,1437329703,"033051125000135","174011321042388",33.20,35,0.689,318.04,382.96,156.3,150.4,0.684,43856.90000001,43894.40000001,243,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329746,264202.00
07/19/2015 14:15,2,8.055,ACTIVE,221.87,365.80,59.954,1437329703,"201051344000648","174011321042388",27.65,37.80,0,334.84,419.00,225.4,215.7,1.021,180059.0,180059.0,7112,0,0,0,L,1122011218,0,124.94,128.56,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329747,264203.00
07/19/2015 14:15,2,8.131,ACTIVE,221.19,367.00,59.959,1437329703,"201051344001093","174011321042388",27.71,39.50,0,334.24,419.00,228.2,218.4,1.003,182632.0,182632.0,7104,0,0,0,L,1122011218,0,124.94,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329748,264204.00
07/19/2015 14:15,2,8.201,ACTIVE,221.87,365.80,59.949,1437329703,"201051344000645","174011321042388",27.51,38.00,0,335.14,418.09,228.6,218.7,1.021,180724.0,180724.0,7117,0,0,0,L,1122011218,0,125.40,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329749,264205.00
07/19/2015 14:15,2,7.799,ACTIVE,218.71,382.03,59.949,1437329703,"274151322000085","174011321042388",27.39,49.50,0,334.54,401.86,216.3,206.9,0.818,462535.0,462535.0,8383,0,0,0,L,1151911521,0,126.53,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329750,264206.00
07/19/2015 14:15,2,8.143,ACTIVE,221.42,367.00,59.965,1437329703,"201051344000651","174011321042388",27.69,38.60,0,334.54,418.09,228.3,218.4,1.030,180090.5,180090.5,7099,0,0,0,L,1122011218,0,125.62,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329751,264207.00
07/19/2015 14:15,2,8.139,ACTIVE,220.52,364.29,59.949,1437329703,"201051344000867","174011321042388",27.73,39.80,0,334.84,419.90,228.6,218.7,1.030,172576.5,172576.5,7120,0,0,0,L,1122011218,0,124.94,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329752,264208.00
07/19/2015 14:15,1,7.501,ACTIVE,218.8,339.27,60.00,1437329703,"040051121000095","174011321042388",22.41,34,0.741,315.97,384.87,167.3,160.9,0.730,50231.3,50271.5,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329753,264209.00
07/19/2015 14:15,2,7.994,ACTIVE,219.39,363.99,59.933,1437329703,"201051344001230","174011321042388",28.13,40.80,0,331.53,419.30,227.7,217.9,1.052,183662.9,183662.9,7123,0,0,0,L,1122011218,0,124.49,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329754,264210.00
07/19/2015 14:15,2,8.076,ACTIVE,222.10,368.50,59.944,1437329703,"201051344000576","174011321042388",27.99,36.50,0,335.44,419.30,228.8,218.9,1.025,179906.9,179906.9,7129,0,0,0,L,1122011218,0,125.40,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329755,264211.00
07/19/2015 14:15,2,8.150,ACTIVE,222.32,368.20,59.949,1437329703,"201051344000579","174011321042388",27.57,41.30,0,336.34,419.00,227.5,217.6,1.047,186632.4,186632.4,7098,0,0,0,L,1122011218,0,125.40,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329756,264212.00
07/19/2015 14:15,2,7.986,ACTIVE,220.97,365.49,59.959,1437329703,"201051344000633","174011321042388",28.05,40.40,0,334.54,418.70,226.7,216.9,1.030,173844.6,173844.6,7120,0,0,0,L,1122011218,1,125.17,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437329757,264213.00
07/19/2015 14:30,2,7.938,ACTIVE,219.61,363.99,59.970,1437330603,"201051344000955","174011321042388",27.59,41.30,0,327.62,419.00,221.6,211.9,1.034,185615.1,185615.1,7107,0,0,0,L,1122011218,0,123.81,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330604,264214.00
07/19/2015 14:30,1,7.481,ACTIVE,218.6,375.82,60.03,1437330603,"040051121000195","174011321042388",24.62,39,0.806,317.67,388.41,183.2,175.0,0.796,54538.300000024,54581.899999988,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330605,264215.00
07/19/2015 14:30,2,8.043,ACTIVE,218.71,367.60,59.965,1437330603,"274151322000095","174011321042388",27.61,54.00,0,330.03,403.67,224.8,215.0,0.844,485132.2,485132.2,8007,0,0,0,L,1151911521,0,126.53,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330606,264216.00
07/19/2015 14:30,2,7.982,ACTIVE,220.52,365.49,59.949,1437330603,"201051344000868","174011321042388",27.93,36.80,0,334.24,419.00,225.7,215.9,1.012,171996.7,171996.7,7113,0,0,0,L,1122011218,0,124.49,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330607,264217.00
07/19/2015 14:30,2,7.963,ACTIVE,222.55,368.50,59.981,1437330603,"201051344000853","174011321042388",28.07,37.50,0,327.32,423.50,226.4,216.6,1.039,178322.1,178322.1,7113,0,0,0,L,1122011218,0,125.85,128.56,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330608,264218.00
07/19/2015 14:30,2,7.992,ACTIVE,221.19,366.40,59.970,1437330603,"201051344000582","174011321042388",27.35,39.50,0,335.14,418.39,221.3,211.7,1.003,178256.7,178256.7,7097,0,0,0,L,1122011218,0,124.94,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330609,264219.00
07/19/2015 14:30,1,7.327,ACTIVE,219.1,381.44,60.03,1437330603,"040051121000097","174011321042388",24.95,38,0.803,316.14,389.07,181.9,174.7,0.792,52819.800000012,52863.600000012,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330610,264220.00
07/19/2015 14:30,2,8.004,ACTIVE,222.32,368.50,59.975,1437330603,"201051344000469","174011321042388",27.97,34.80,0,335.14,418.39,226.6,216.8,1.056,173591.3,173591.3,7108,0,0,0,L,1122011218,0,124.94,128.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330611,264221.00
07/19/2015 14:30,2,8.045,ACTIVE,222.10,370.30,59.970,1437330603,"201051344000988","174011321042388",27.53,38.20,0,334.54,417.49,224.3,214.6,1.012,173034.4,173034.4,7100,0,0,0,L,1122011218,0,125.17,128.56,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330612,264222.00
07/19/2015 14:30,2,7.998,ACTIVE,222.10,367.00,60.002,1437330603,"201051344001158","174011321042388",27.35,39.50,0,335.44,416.59,221.6,212.0,1.016,179016.0,179016.0,7099,0,0,0,L,1122011218,0,125.17,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330613,264223.00
07/19/2015 14:30,2,8.016,ACTIVE,220.74,366.40,59.975,1437330603,"201051344001025","174011321042388",27.99,41.50,0,334.84,419.00,226.9,217.1,1.003,182822.2,182822.2,7095,0,0,0,L,1122011218,0,124.49,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330614,264224.00
07/19/2015 14:30,1,5.128,ACTIVE,218.3,387.70,60.03,1437330603,"033051125000118","174011321042388",39.81,38,0.901,314.71,395.10,203.1,195.2,0.878,58870.2,58918.6,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330615,264225.00
07/19/2015 14:30,2,8.070,ALERT,221.87,366.10,59.970,1437330603,"201051344000569","174011321042388",27.59,37.80,0,299.07,418.39,225.4,215.7,1.012,186149.6,186149.6,7111,0,0,0,L,1122011218,0,124.72,128.56,0002,33,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330617,264226.00
07/19/2015 14:30,2,4.969,ACTIVE,218.26,438.53,59.944,1437330603,"274151322000094","174011321042388",39.04,49.30,0,382.63,455.97,197.5,188.7,0.756,367737.9,367737.9,8497,0,0,0,L,1151911521,0,125.62,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330618,264227.00
07/19/2015 14:30,1,7.418,ACTIVE,218.7,338.05,60.00,1437330603,"040051121000068","174011321042388",22.49,37,0.734,317.99,384.53,165.9,159.3,0.726,49979.7,50019.5,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330619,264228.00
07/19/2015 14:30,2,7.871,ACTIVE,221.87,366.10,59.949,1437330603,"201051344000458","174011321042388",28.15,39.00,0,335.74,417.79,224.2,214.5,1.056,181975.3,181975.3,7103,0,0,0,L,1122011218,0,125.40,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330620,264229.00
07/19/2015 14:30,2,7.564,ACTIVE,218.48,354.07,59.965,1437330603,"274151322000087","174011321042388",25.58,79.30,0,332.73,396.75,195.9,187.1,0.725,438761.5,438761.5,7973,0,0,0,L,1151911521,0,125.85,124.27,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330621,264230.00
07/19/2015 14:30,2,7.617,ACTIVE,218.71,360.38,59.975,1437330603,"274151322000052","174011321042388",27.27,55.00,0,332.43,400.06,210.5,201.2,0.800,469185.7,469185.7,8375,0,0,0,L,1151911521,0,125.85,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330622,264231.00
07/19/2015 14:30,2,8.049,ALERT,219.61,366.40,59.975,1437330603,"201051344001145","174011321042388",27.39,39.80,0,288.85,418.70,223.4,213.7,0.994,187181.5,187181.5,7117,0,0,0,L,1122011218,0,124.27,127.20,0002,39,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330624,264232.00
07/19/2015 14:30,2,8.012,ACTIVE,219.39,363.39,60.002,1437330603,"201051344000685","174011321042388",27.49,40.60,0,332.73,417.79,223.1,213.4,1.065,186103.3,186103.3,7115,0,0,0,L,1122011218,0,124.72,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330625,264233.00
07/19/2015 14:30,2,7.576,ACTIVE,218.48,353.47,59.954,1437330603,"274151322000088","174011321042388",27.10,49.30,0,333.63,400.36,207.7,198.5,0.769,449785.6,449785.6,7987,0,0,0,L,1151911521,0,126.75,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330626,264234.00
07/19/2015 14:30,2,7.914,ACTIVE,220.29,364.29,59.975,1437330603,"201051344000438","174011321042388",27.57,41.50,0,333.03,418.70,221.0,211.4,1.021,186193.3,186193.3,7097,0,0,0,L,1122011218,0,124.72,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330626,264235.00
07/19/2015 14:30,2,8.045,ACTIVE,220.29,364.89,59.959,1437330603,"201051344001135","174011321042388",27.31,39.50,0,334.84,418.09,222.6,212.9,0.999,177547.1,177547.1,7079,0,0,0,L,1122011218,0,124.72,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330627,264236.00
07/19/2015 14:30,2,7.893,ACTIVE,219.84,365.49,59.975,1437330603,"201051344000417","174011321042388",27.33,44.00,0,333.63,417.19,218.3,208.8,1.016,181649.0,181649.0,7096,0,0,0,L,1122011218,0,124.27,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330628,264237.00
07/19/2015 14:30,2,7.959,ACTIVE,219.61,364.29,59.970,1437330603,"201051344000594","174011321042388",27.75,44.80,0,331.83,418.70,223.5,213.8,1.030,182528.0,182528.0,7105,0,0,0,L,1122011218,0,124.27,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330629,264238.00
07/19/2015 14:30,2,7.783,ACTIVE,217.80,355.88,59.965,1437330603,"274151322000083","174011321042388",26.56,56.50,0,332.43,399.46,209.1,199.9,0.826,465239.8,465239.8,8403,0,0,0,L,1151911521,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330630,264239.00
07/19/2015 14:30,2,8.121,ACTIVE,220.97,366.10,59.970,1437330603,"201051344000585","174011321042388",27.69,39.80,0,334.54,417.19,227.7,217.8,1.025,181657.7,181657.7,7096,0,0,0,L,1122011218,0,124.49,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330631,264240.00
07/19/2015 14:30,2,7.646,ACTIVE,218.71,363.09,59.970,1437330603,"274151322000054","174011321042388",27.14,50.60,0,333.03,400.66,210.1,200.9,0.800,460187.2,460187.2,7974,0,0,0,L,1151911521,0,126.30,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330632,264241.00
07/19/2015 14:30,2,8.006,ACTIVE,220.97,365.49,59.975,1437330603,"201051344001203","174011321042388",27.87,41.50,0,335.74,418.70,225.8,216.0,1.043,182702.9,182702.9,7104,0,0,0,L,1122011218,0,125.40,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330633,264242.00
07/19/2015 14:30,2,7.850,ACTIVE,219.39,363.69,59.965,1437330603,"201051344000646","174011321042388",27.99,41.30,0,332.13,419.30,222.4,212.8,1.034,179640.5,179640.5,7090,0,0,0,L,1122011218,0,124.49,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330634,264243.00
07/19/2015 14:30,2,5.135,ACTIVE,219.39,412.68,59.965,1437330603,"274151322000068","174011321042388",37.79,50.20,0,384.73,458.67,196.1,187.3,0.756,366903.4,366903.4,8103,0,0,0,L,1151911521,0,126.53,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330635,264244.00
07/19/2015 14:30,2,8.051,ACTIVE,219.16,356.78,59.959,1437330603,"274151322000076","174011321042388",27.67,54.50,0,334.84,403.67,225.4,215.7,0.866,491073.2,491073.2,8374,0,0,0,L,1151911521,0,126.07,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330636,264245.00
07/19/2015 14:30,1,4.700,ACTIVE,218.8,369.32,60.03,1437330603,"033051125000132","174011321042388",33.21,38,0.682,319.42,380.94,155.3,148.4,0.680,44118.000000024,44155.300000024,417,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330637,264246.00
07/19/2015 14:30,1,5.139,ACTIVE,218.8,334.71,60.00,1437330603,"033051125000150","174011321042388",39.71,37,0.902,312.61,396.41,203.1,195.4,0.888,58984.700000012,59033.600000012,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330639,264247.00
07/19/2015 14:30,2,7.959,ACTIVE,219.39,362.19,59.970,1437330603,"201051344000890","174011321042388",27.53,43.80,0,333.63,417.79,221.8,212.1,1.016,184052.6,184052.6,7101,0,0,0,L,1122011218,0,124.27,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330640,264248.00
07/19/2015 14:30,2,8.109,ACTIVE,221.42,367.00,59.986,1437330603,"201051344000900","174011321042388",27.87,36.50,0,322.81,431.02,229.1,219.2,1.016,184456.6,184456.6,7119,0,0,0,L,1122011218,0,125.17,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330641,264249.00
07/19/2015 14:30,2,7.959,ACTIVE,220.74,365.49,59.965,1437330603,"201051344000633","174011321042388",27.63,41.00,0,335.14,417.49,222.4,212.8,1.034,173897.1,173897.1,7121,0,0,0,L,1122011218,0,124.94,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330641,264250.00
07/19/2015 14:30,1,7.432,ACTIVE,218.9,381.10,60.03,1437330603,"040051121000185","174011321042388",24.45,38,0.800,317.90,388.67,180.8,173.8,0.791,51717.899999999,51761.499999999,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330643,264251.00
07/19/2015 14:30,2,7.963,ACTIVE,222.10,367.60,59.981,1437330603,"201051344000983","174011321042388",28.01,38.20,0,334.24,418.09,225.8,216.1,1.056,181418.1,181418.1,7114,0,0,0,L,1122011218,0,125.40,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330644,264252.00
07/19/2015 14:30,2,7.930,ACTIVE,220.74,365.19,60.012,1437330603,"201051344000917","174011321042388",27.87,40.40,0,332.13,417.49,223.8,214.1,1.047,184524.5,184524.5,7116,0,0,0,L,1122011218,0,124.72,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330645,264253.00
07/19/2015 14:30,1,7.227,ACTIVE,218.1,327.60,60.03,1437330603,"040051121000116","174011321042388",24.83,36,0.790,316.54,386.91,178.5,171.1,0.780,51888.600000024,51931.300000024,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330646,264254.00
07/19/2015 14:30,1,4.558,ACTIVE,218.9,332.55,60.00,1437330603,"033051125000135","174011321042388",33.69,36,0.672,317.87,381.82,152.8,146.6,0.671,43894.40000001,43931.20000001,245,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330647,264255.00
07/19/2015 14:30,2,7.969,ACTIVE,221.64,366.70,59.970,1437330603,"201051344000648","174011321042388",27.35,38.20,0,330.93,417.49,220.6,211.0,1.003,180112.0,180112.0,7113,0,0,0,L,1122011218,0,124.72,128.56,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330648,264256.00
07/19/2015 14:30,2,7.842,ACTIVE,220.97,369.10,59.965,1437330603,"201051344001093","174011321042388",28.13,40.20,0,334.84,418.09,223.3,213.6,0.999,182685.6,182685.6,7105,0,0,0,L,1122011218,0,124.94,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330649,264257.00
07/19/2015 14:30,2,8.057,ALERT,221.64,366.10,59.965,1437330603,"201051344000645","174011321042388",27.41,38.60,0,301.17,416.29,223.5,213.8,0.999,180777.5,180777.5,7118,0,0,0,L,1122011218,0,125.40,128.33,0002,34,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330651,264258.00
07/19/2015 14:30,2,7.621,ACTIVE,218.71,356.78,59.970,1437330603,"274151322000085","174011321042388",27.49,49.80,0,334.54,402.16,212.0,202.7,0.804,462585.9,462585.9,8384,0,0,0,L,1151911521,0,126.30,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330652,264259.00
07/19/2015 14:30,2,7.992,ACTIVE,221.42,367.90,59.975,1437330603,"201051344000651","174011321042388",27.65,39.30,0,335.14,416.89,223.8,214.0,0.994,180144.2,180144.2,7100,0,0,0,L,1122011218,0,125.40,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330653,264260.00
07/19/2015 14:30,2,7.988,ACTIVE,220.74,365.49,59.954,1437330603,"201051344000867","174011321042388",27.67,40.40,0,333.33,417.79,223.8,214.1,1.003,172630.2,172630.2,7121,0,0,0,L,1122011218,0,124.94,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330654,264261.00
07/19/2015 14:30,1,7.276,ALERT,218.9,334.23,60.00,1437330603,"040051121000095","174011321042388",22.59,34,0.727,317.09,384.21,163.6,158.2,0.714,50271.5,50310.9,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437330656,264262.00
07/19/2015 14:30,2,7.939,ACTIVE,219.39,362.79,59.975,1437330603,"201051344001230","174011321042388",27.73,41.50,0,329.73,413.29,222.8,213.1,1.039,183716.5,183716.5,7124,0,0,0,L,1122011218,0,124.27,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330657,264263.00
07/19/2015 14:30,2,7.830,ACTIVE,221.87,365.80,59.970,1437330603,"201051344000576","174011321042388",28.25,37.00,0,321.91,435.53,223.9,214.2,1.012,179960.7,179960.7,7130,0,0,0,L,1122011218,0,125.17,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330657,264264.00
07/19/2015 14:30,2,8.020,ACTIVE,222.10,367.00,59.970,1437330603,"201051344000579","174011321042388",27.41,42.30,0,336.34,417.19,222.6,212.9,1.034,186685.9,186685.9,7099,0,0,0,L,1122011218,0,125.17,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437330658,264265.00
07/19/2015 14:45,2,7.666,ACTIVE,220.06,365.49,59.965,1437331503,"201051344000955","174011321042388",27.87,41.50,0,337.24,415.09,216.4,206.9,1.012,185667.6,185667.6,7108,0,0,0,L,1122011218,0,124.27,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331504,264266.00
07/19/2015 14:45,1,7.390,ACTIVE,218.9,377.06,60.03,1437331503,"040051121000195","174011321042388",24.36,40,0.788,316.35,386.20,179.1,171.3,0.777,54581.899999988,54625.2,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331505,264267.00
07/19/2015 14:45,2,7.912,ACTIVE,218.26,363.69,59.959,1437331503,"274151322000095","174011321042388",27.41,53.80,0,331.53,400.96,219.5,209.9,0.826,485185.6,485185.6,8008,0,0,0,L,1151911521,0,126.30,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331507,264268.00
07/19/2015 14:45,2,7.846,ACTIVE,220.74,366.10,59.996,1437331503,"201051344000868","174011321042388",27.75,36.80,0,336.64,417.19,220.3,210.7,0.990,172050.1,172050.1,7114,0,0,0,L,1122011218,0,124.94,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331508,264269.00
07/19/2015 14:45,2,7.750,ACTIVE,222.77,368.50,59.965,1437331503,"201051344000853","174011321042388",28.15,38.20,0,324.92,436.73,220.8,211.2,1.016,178375.6,178375.6,7114,0,0,0,L,1122011218,0,126.07,128.56,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331508,264270.00
07/19/2015 14:45,2,7.715,ACTIVE,221.19,365.49,59.959,1437331503,"201051344000582","174011321042388",27.71,40.00,0,335.74,417.49,216.4,207.0,0.981,178309.2,178309.2,7098,0,0,0,L,1122011218,0,124.94,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331509,264271.00
07/19/2015 14:45,1,7.184,ACTIVE,219.3,381.39,60.03,1437331503,"040051121000097","174011321042388",24.87,38,0.785,316.54,387.82,177.8,171.1,0.773,52863.600000012,52906.800000012,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331511,264272.00
07/19/2015 14:45,2,7.879,ACTIVE,222.32,367.00,59.981,1437331503,"201051344000469","174011321042388",27.73,35.00,0,334.84,416.29,221.2,211.6,1.025,173644.9,173644.9,7109,0,0,0,L,1122011218,0,125.17,128.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331511,264273.00
07/19/2015 14:45,2,7.920,ACTIVE,222.10,367.30,59.954,1437331503,"201051344000988","174011321042388",27.33,38.60,0,334.24,414.79,219.3,209.7,0.994,173087.5,173087.5,7101,0,0,0,L,1122011218,0,125.40,128.56,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331512,264274.00
07/19/2015 14:45,2,7.771,ACTIVE,222.32,367.60,59.965,1437331503,"201051344001158","174011321042388",27.49,39.80,0,334.84,414.49,216.1,206.6,0.990,179068.4,179068.4,7100,0,0,0,L,1122011218,0,125.40,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331513,264275.00
07/19/2015 14:45,2,7.883,ACTIVE,220.97,368.80,59.949,1437331503,"201051344001025","174011321042388",27.81,42.00,0,335.74,417.79,221.9,212.3,0.981,182876.0,182876.0,7096,0,0,0,L,1122011218,0,124.72,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331514,264276.00
07/19/2015 14:45,1,5.278,ACTIVE,218.3,349.54,60.03,1437331503,"033051125000118","174011321042388",38.26,38,0.888,314.39,394.14,200.9,192.6,0.871,58918.6,58967.2,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331516,264277.00
07/19/2015 14:45,2,7.822,ACTIVE,221.64,367.90,59.975,1437331503,"201051344000569","174011321042388",27.85,38.20,0,324.62,420.80,220.7,211.1,1.008,186203.0,186203.0,7113,0,0,0,L,1122011218,0,124.94,128.56,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331517,264278.00
