ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2015 14:45,2,4.914,ACTIVE,218.71,413.89,59.965,1437331503,"274151322000094","174011321042388",38.51,49.00,0,386.53,457.17,191.7,183.1,0.725,367784.5,367784.5,8498,0,0,0,L,1151911521,0,125.85,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331518,264279.00
07/19/2015 14:45,1,7.255,ACTIVE,219.0,331.41,60.03,1437331503,"040051121000068","174011321042388",22.43,37,0.713,316.76,382.78,161.9,155.2,0.710,50019.5,50058.9,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331519,264280.00
07/19/2015 14:45,2,7.742,ACTIVE,222.10,366.70,59.970,1437331503,"201051344000458","174011321042388",27.97,39.80,0,336.04,415.99,219.2,209.7,1.025,182028.2,182028.2,7104,0,0,0,L,1122011218,0,125.62,128.56,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331520,264281.00
07/19/2015 14:45,2,7.449,ACTIVE,218.71,353.77,59.949,1437331503,"274151322000087","174011321042388",25.47,81.50,0,334.24,394.35,192.0,183.4,0.720,438808.0,438808.0,7974,0,0,0,L,1151911521,0,126.07,124.49,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331521,264282.00
07/19/2015 14:45,2,7.543,ACTIVE,219.16,372.41,59.965,1437331503,"274151322000052","174011321042388",26.92,54.50,0,336.34,398.26,205.6,196.5,0.782,469235.5,469235.5,8376,0,0,0,L,1151911521,0,125.62,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331522,264283.00
07/19/2015 14:45,2,7.871,ACTIVE,220.06,364.89,59.944,1437331503,"201051344001145","174011321042388",27.43,40.00,0,337.24,416.29,218.5,209.0,0.981,187234.4,187234.4,7119,0,0,0,L,1122011218,0,124.49,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331523,264284.00
07/19/2015 14:45,2,7.783,ACTIVE,219.84,365.19,59.965,1437331503,"201051344000685","174011321042388",27.69,40.80,0,333.03,415.39,218.3,208.8,1.043,186156.1,186156.1,7116,0,0,0,L,1122011218,0,125.17,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331524,264285.00
07/19/2015 14:45,2,7.463,ACTIVE,218.71,370.30,59.949,1437331503,"274151322000088","174011321042388",26.88,49.00,0,333.33,397.66,202.9,193.9,0.751,449834.7,449834.7,7988,0,0,0,L,1151911521,0,126.75,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331525,264286.00
07/19/2015 14:45,2,7.742,ACTIVE,220.74,366.40,59.965,1437331503,"201051344000438","174011321042388",27.57,41.50,0,337.54,416.29,216.1,206.7,0.994,186245.5,186245.5,7098,0,0,0,L,1122011218,0,125.17,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331525,264287.00
07/19/2015 14:45,2,7.754,ACTIVE,220.97,364.89,59.965,1437331503,"201051344001135","174011321042388",27.77,40.00,0,336.94,416.29,218.0,208.5,0.977,177599.8,177599.8,7080,0,0,0,L,1122011218,0,124.94,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331526,264288.00
07/19/2015 14:45,2,7.688,ACTIVE,220.29,364.59,59.970,1437331503,"201051344000417","174011321042388",27.41,44.00,0,336.64,415.09,213.3,204.0,0.994,181700.6,181700.6,7097,0,0,0,L,1122011218,0,124.49,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331527,264289.00
07/19/2015 14:45,2,7.842,ACTIVE,220.06,363.99,59.965,1437331503,"201051344000594","174011321042388",27.59,45.00,0,333.63,416.29,219.1,209.5,1.008,182580.9,182580.9,7106,0,0,0,L,1122011218,0,124.49,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331528,264290.00
07/19/2015 14:45,2,7.516,ACTIVE,218.26,370.30,59.970,1437331503,"274151322000083","174011321042388",26.96,56.30,0,330.63,397.05,205.0,196.0,0.809,465289.4,465289.4,8404,0,0,0,L,1151911521,0,125.85,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331529,264291.00
07/19/2015 14:45,2,7.961,ACTIVE,221.19,364.59,59.975,1437331503,"201051344000585","174011321042388",27.67,40.00,0,334.24,416.29,222.8,213.2,1.039,181711.5,181711.5,7097,0,0,0,L,1122011218,0,124.49,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331530,264292.00
07/19/2015 14:45,2,7.520,ACTIVE,218.93,376.62,59.965,1437331503,"274151322000054","174011321042388",26.98,50.40,0,331.23,399.16,205.2,196.1,0.769,460236.8,460236.8,7975,0,0,0,L,1151911521,0,126.30,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331531,264293.00
07/19/2015 14:45,2,7.838,ACTIVE,221.19,366.10,59.959,1437331503,"201051344001203","174011321042388",27.87,41.80,0,336.64,417.79,221.1,211.4,1.003,182756.3,182756.3,7105,0,0,0,L,1122011218,0,125.40,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331532,264294.00
07/19/2015 14:45,2,7.768,ACTIVE,219.84,364.59,59.965,1437331503,"201051344000646","174011321042388",27.71,41.30,0,331.23,416.29,217.8,208.3,1.008,179693.1,179693.1,7091,0,0,0,L,1122011218,0,124.72,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331533,264295.00
07/19/2015 14:45,2,4.963,ACTIVE,219.84,419.30,59.959,1437331503,"274151322000068","174011321042388",38.17,50.80,0,387.44,461.08,191.6,183.0,0.729,366949.9,366949.9,8104,0,0,0,L,1151911521,0,126.75,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331534,264296.00
07/19/2015 14:45,2,7.863,ACTIVE,219.61,361.59,59.975,1437331503,"274151322000076","174011321042388",27.69,54.30,0,337.24,402.46,220.4,210.9,0.835,491126.5,491126.5,8375,0,0,0,L,1151911521,0,126.30,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331535,264297.00
07/19/2015 14:45,1,4.613,ACTIVE,218.4,360.88,60.03,1437331503,"033051125000132","174011321042388",33.16,38,0.666,316.55,379.29,152.2,144.8,0.667,44155.300000024,44191.800000024,419,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331536,264298.00
07/19/2015 14:45,1,5.225,ACTIVE,219.2,368.87,60.00,1437331503,"033051125000150","174011321042388",38.52,37,0.889,312.85,395.79,200.2,193.0,0.871,59033.600000012,59082.400000012,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331537,264299.00
07/19/2015 14:45,2,7.857,ACTIVE,219.61,363.99,59.981,1437331503,"201051344000890","174011321042388",27.27,44.30,0,334.84,415.09,217.1,207.6,0.986,184105.1,184105.1,7102,0,0,0,L,1122011218,0,124.72,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331538,264300.00
07/19/2015 14:45,2,7.844,ACTIVE,221.64,366.70,60.007,1437331503,"201051344000900","174011321042388",28.13,36.30,0,335.14,417.19,223.3,213.6,1.003,184510.6,184510.6,7120,0,0,0,L,1122011218,0,125.40,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331539,264301.00
07/19/2015 14:45,2,7.789,ACTIVE,220.74,364.89,59.981,1437331503,"201051344000633","174011321042388",27.55,41.50,0,335.44,415.69,217.2,207.8,0.981,173949.6,173949.6,7122,0,0,0,L,1122011218,0,124.94,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331540,264302.00
07/19/2015 14:45,1,7.314,ACTIVE,219.1,343.99,60.03,1437331503,"040051121000185","174011321042388",24.31,38,0.782,316.90,387.50,176.9,170.3,0.769,51761.499999999,51804.499999999,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331542,264303.00
07/19/2015 14:45,2,7.850,ACTIVE,222.10,368.20,59.981,1437331503,"201051344000983","174011321042388",27.69,38.60,0,324.02,429.82,220.2,210.6,1.012,181471.3,181471.3,7115,0,0,0,L,1122011218,0,125.40,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331543,264304.00
07/19/2015 14:45,2,7.889,ACTIVE,220.97,365.80,59.970,1437331503,"201051344000917","174011321042388",27.39,40.40,0,335.74,416.29,218.9,209.3,1.021,184577.5,184577.5,7117,0,0,0,L,1122011218,0,124.72,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331544,264305.00
07/19/2015 14:45,1,7.063,ACTIVE,218.2,361.50,60.00,1437331503,"040051121000116","174011321042388",24.79,36,0.769,316.27,386.75,174.2,166.7,0.761,51931.300000024,51973.500000024,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331545,264306.00
07/19/2015 14:45,1,4.584,ACTIVE,219.5,368.92,60.03,1437331503,"033051125000135","174011321042388",32.76,36,0.656,318.10,380.52,149.4,143.1,0.656,43931.20000001,43967.50000001,247,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331546,264307.00
07/19/2015 14:45,2,7.756,ACTIVE,221.64,364.29,59.970,1437331503,"201051344000648","174011321042388",27.49,38.80,0,315.60,437.63,215.9,206.5,0.986,180164.1,180164.1,7114,0,0,0,L,1122011218,0,124.72,128.56,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331547,264308.00
07/19/2015 14:45,2,7.709,ACTIVE,221.19,365.80,59.986,1437331503,"201051344001093","174011321042388",27.93,39.80,0,335.74,416.29,218.0,208.5,0.999,182738.4,182738.4,7106,0,0,0,L,1122011218,0,125.17,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331548,264309.00
07/19/2015 14:45,2,7.891,ACTIVE,222.10,368.20,59.981,1437331503,"201051344000645","174011321042388",27.37,39.00,0,329.13,417.19,218.6,209.1,0.981,180830.2,180830.2,7120,0,0,0,L,1122011218,0,125.62,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331549,264310.00
07/19/2015 14:45,2,7.467,ACTIVE,219.16,370.00,59.954,1437331503,"274151322000085","174011321042388",27.39,50.00,0,335.44,398.56,207.2,198.0,0.787,462636.0,462636.0,8385,0,0,0,L,1151911521,0,126.98,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331550,264311.00
07/19/2015 14:45,2,7.787,ACTIVE,221.42,366.40,59.965,1437331503,"201051344000651","174011321042388",27.75,39.50,0,335.14,415.99,218.8,209.3,0.977,180197.0,180197.0,7101,0,0,0,L,1122011218,0,125.62,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331551,264312.00
07/19/2015 14:45,2,7.803,ACTIVE,220.74,363.39,59.996,1437331503,"201051344000867","174011321042388",27.67,41.00,0,338.14,415.39,218.7,209.2,0.986,172682.9,172682.9,7122,0,0,0,L,1122011218,0,125.17,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331552,264313.00
07/19/2015 14:45,1,7.240,ACTIVE,219.1,326.28,60.00,1437331503,"040051121000095","174011321042388",22.21,35,0.708,318.18,382.43,160.0,154.3,0.699,50310.9,50349.8,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331553,264314.00
07/19/2015 14:45,2,7.770,ACTIVE,219.84,363.09,59.996,1437331503,"201051344001230","174011321042388",27.71,41.50,0,330.63,410.58,218.1,208.5,1.008,183769.1,183769.1,7125,0,0,0,L,1122011218,0,124.49,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331554,264315.00
07/19/2015 14:45,2,7.756,ACTIVE,222.10,368.50,59.965,1437331503,"201051344000576","174011321042388",27.89,37.50,0,335.44,415.09,219.0,209.5,0.977,180013.5,180013.5,7131,0,0,0,L,1122011218,0,125.62,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331555,264316.00
07/19/2015 14:45,2,7.850,ACTIVE,222.55,367.90,59.944,1437331503,"201051344000579","174011321042388",27.43,42.50,0,336.04,415.09,218.2,208.7,1.003,186738.5,186738.5,7100,0,0,0,L,1122011218,0,125.62,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437331556,264317.00
07/19/2015 15:00,2,7.582,ACTIVE,219.16,362.79,59.991,1437332404,"201051344000955","174011321042388",27.69,41.00,0,337.24,414.49,212.5,203.2,0.994,185719.2,185719.2,7109,0,0,0,L,1122011218,0,123.59,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332405,264318.00
07/19/2015 15:00,1,7.198,ACTIVE,217.9,379.54,60.00,1437332404,"040051121000195","174011321042388",24.61,39,0.778,316.61,385.95,176.2,168.1,0.765,54625.2,54667.500000012,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332406,264319.00
07/19/2015 15:00,2,7.654,ACTIVE,218.03,362.49,59.959,1437332404,"274151322000095","174011321042388",27.99,53.00,0,336.64,400.36,216.9,207.5,0.800,485238.0,485238.0,8009,0,0,0,L,1151911521,0,126.30,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332407,264320.00
07/19/2015 15:00,2,7.641,ACTIVE,220.06,364.29,59.981,1437332404,"201051344000868","174011321042388",28.01,36.80,0,336.34,415.69,216.7,207.2,0.977,172102.5,172102.5,7115,0,0,0,L,1122011218,0,124.04,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332408,264321.00
07/19/2015 15:00,2,7.605,ACTIVE,221.87,367.60,59.981,1437332404,"201051344000853","174011321042388",28.25,37.00,0,336.04,415.39,217.5,208.0,1.008,178428.2,178428.2,7115,0,0,0,L,1122011218,0,125.40,128.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332409,264322.00
07/19/2015 15:00,2,7.648,ACTIVE,220.52,366.10,60.002,1437332404,"201051344000582","174011321042388",27.53,39.50,0,335.44,415.69,213.3,204.0,0.972,178360.7,178360.7,7099,0,0,0,L,1122011218,0,124.49,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332410,264323.00
07/19/2015 15:00,1,7.029,ACTIVE,218.6,344.76,60.03,1437332404,"040051121000097","174011321042388",25.07,38,0.777,316.97,386.67,175.3,168.8,0.763,52906.800000012,52949.200000012,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332411,264324.00
07/19/2015 15:00,2,7.594,ACTIVE,221.64,368.20,59.981,1437332404,"201051344000469","174011321042388",28.33,34.50,0,335.14,415.09,217.7,208.2,1.025,173697.5,173697.5,7110,0,0,0,L,1122011218,0,124.49,128.56,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332412,264325.00
07/19/2015 15:00,2,7.658,ACTIVE,221.42,368.50,59.986,1437332404,"201051344000988","174011321042388",27.83,38.00,0,334.24,414.79,215.8,206.3,0.981,173139.6,173139.6,7102,0,0,0,L,1122011218,0,124.72,128.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332413,264326.00
07/19/2015 15:00,2,7.551,ACTIVE,221.64,366.10,59.981,1437332404,"201051344001158","174011321042388",27.91,39.00,0,334.84,412.98,213.5,204.1,0.990,179119.9,179119.9,7101,0,0,0,L,1122011218,0,124.72,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332414,264327.00
07/19/2015 15:00,2,7.613,ACTIVE,220.29,364.89,59.975,1437332404,"201051344001025","174011321042388",28.37,41.30,0,336.34,415.99,218.7,209.1,0.959,182928.8,182928.8,7097,0,0,0,L,1122011218,0,124.27,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332414,264328.00
07/19/2015 15:00,1,5.154,ACTIVE,217.9,385.25,60.03,1437332404,"033051125000118","174011321042388",38.55,38,0.878,314.39,392.59,197.7,189.7,0.864,58967.2,59014.9,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332416,264329.00
07/19/2015 15:00,2,7.645,ACTIVE,221.19,365.80,59.981,1437332404,"201051344000569","174011321042388",28.07,37.30,0,334.84,415.09,217.3,207.8,0.972,186255.5,186255.5,7114,0,0,0,L,1122011218,0,124.49,128.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332417,264330.00
07/19/2015 15:00,2,4.979,ACTIVE,218.26,423.81,59.975,1437332404,"274151322000094","174011321042388",37.49,49.00,0,383.23,455.67,190.0,181.5,0.729,367830.1,367830.1,8499,0,0,0,L,1151911521,0,125.62,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332417,264331.00
07/19/2015 15:00,1,7.083,ACTIVE,218.3,377.67,60.00,1437332404,"040051121000068","174011321042388",22.70,37,0.708,317.10,381.70,159.9,153.6,0.705,50058.9,50097.5,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332419,264332.00
07/19/2015 15:00,2,7.656,ACTIVE,221.42,365.19,59.975,1437332404,"201051344000458","174011321042388",27.87,39.30,0,336.34,414.49,216.1,206.7,1.012,182080.4,182080.4,7105,0,0,0,L,1122011218,0,124.94,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332420,264333.00
07/19/2015 15:00,2,7.268,ACTIVE,217.80,360.08,59.975,1437332404,"274151322000087","174011321042388",25.84,81.00,0,336.34,394.35,190.1,181.5,0.716,438853.7,438853.7,7975,0,0,0,L,1151911521,0,125.85,123.81,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332421,264334.00
07/19/2015 15:00,2,7.330,ACTIVE,218.26,378.72,60.002,1437332404,"274151322000052","174011321042388",27.31,55.00,0,336.64,397.35,202.6,193.6,0.769,469284.3,469284.3,8377,0,0,0,L,1151911521,0,125.40,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332422,264335.00
07/19/2015 15:00,2,7.695,ACTIVE,219.16,364.59,59.975,1437332404,"201051344001145","174011321042388",27.71,39.30,0,337.24,415.39,215.8,206.4,0.977,187286.5,187286.5,7120,0,0,0,L,1122011218,0,123.81,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332423,264336.00
07/19/2015 15:00,2,7.668,ALERT,218.93,364.29,59.975,1437332404,"201051344000685","174011321042388",27.69,40.00,0,303.58,414.19,215.1,205.7,1.030,186207.8,186207.8,7117,0,0,0,L,1122011218,0,124.49,126.75,0002,36,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332425,264337.00
07/19/2015 15:00,2,7.293,ACTIVE,218.26,370.60,59.975,1437332404,"274151322000088","174011321042388",27.08,49.00,0,336.94,397.35,199.8,191.0,0.756,449882.9,449882.9,7989,0,0,0,L,1151911521,0,126.53,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332426,264338.00
07/19/2015 15:00,2,7.613,ACTIVE,219.84,365.19,59.981,1437332404,"201051344000438","174011321042388",27.63,41.00,0,336.64,415.39,212.8,203.5,0.981,186296.9,186296.9,7099,0,0,0,L,1122011218,0,124.49,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332426,264339.00
07/19/2015 15:00,2,7.600,ACTIVE,220.06,365.19,59.981,1437332404,"201051344001135","174011321042388",27.89,39.50,0,336.64,415.09,214.6,205.2,0.959,177651.6,177651.6,7081,0,0,0,L,1122011218,0,124.27,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332427,264340.00
07/19/2015 15:00,2,7.498,ACTIVE,219.61,363.39,59.975,1437332404,"201051344000417","174011321042388",27.73,43.20,0,335.44,414.49,210.5,201.2,0.986,181751.4,181751.4,7098,0,0,0,L,1122011218,0,123.81,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332428,264341.00
07/19/2015 15:00,2,7.730,ACTIVE,219.16,363.69,59.970,1437332404,"201051344000594","174011321042388",27.61,44.00,0,335.44,415.69,216.1,206.6,0.999,182633.0,182633.0,7107,0,0,0,L,1122011218,0,124.04,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332429,264342.00
07/19/2015 15:00,2,7.410,ACTIVE,217.35,360.69,59.975,1437332404,"274151322000083","174011321042388",27.10,55.50,0,331.23,396.75,203.2,194.2,0.800,465338.3,465338.3,8405,0,0,0,L,1151911521,0,125.40,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332430,264343.00
07/19/2015 15:00,2,7.740,ACTIVE,220.52,364.89,59.996,1437332404,"201051344000585","174011321042388",28.07,39.30,0,334.84,415.39,220.2,210.6,1.030,181764.6,181764.6,7098,0,0,0,L,1122011218,0,124.04,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332431,264344.00
07/19/2015 15:00,2,7.324,ACTIVE,218.26,377.22,59.975,1437332404,"274151322000054","174011321042388",27.33,49.80,0,336.04,398.56,202.6,193.6,0.769,460285.7,460285.7,7976,0,0,0,L,1151911521,0,126.30,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332433,264345.00
07/19/2015 15:00,2,7.598,ACTIVE,220.52,363.99,59.959,1437332404,"201051344001203","174011321042388",28.29,40.80,0,336.34,415.99,217.6,208.1,1.008,182808.9,182808.9,7106,0,0,0,L,1122011218,0,124.94,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332434,264346.00
07/19/2015 15:00,2,7.576,ACTIVE,219.16,365.49,59.975,1437332404,"201051344000646","174011321042388",27.97,40.60,0,336.04,415.09,214.4,205.0,0.990,179745.0,179745.0,7092,0,0,0,L,1122011218,0,124.27,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332435,264347.00
07/19/2015 15:00,2,4.922,ACTIVE,218.93,420.20,59.981,1437332404,"274151322000068","174011321042388",38.03,50.60,0,386.53,457.17,189.4,180.9,0.716,366995.7,366995.7,8105,0,0,0,L,1151911521,0,126.30,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332436,264348.00
07/19/2015 15:00,2,7.691,ACTIVE,218.71,379.62,59.970,1437332404,"274151322000076","174011321042388",27.97,54.00,0,336.94,401.26,217.9,208.4,0.826,491179.1,491179.1,8376,0,0,0,L,1151911521,0,125.85,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332437,264349.00
07/19/2015 15:00,1,4.516,ACTIVE,218.6,330.06,60.03,1437332404,"033051125000132","174011321042388",33.44,38,0.659,317.92,378.90,150.3,143.2,0.658,44191.800000024,44227.800000024,421,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332438,264350.00
07/19/2015 15:00,1,5.176,ACTIVE,218.3,338.37,60.03,1437332404,"033051125000150","174011321042388",38.28,37,0.877,314.20,393.67,197.2,190.1,0.864,59082.400000012,59130.400000012,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332439,264351.00
07/19/2015 15:00,2,7.676,ACTIVE,219.16,362.79,59.975,1437332404,"201051344000890","174011321042388",27.59,43.20,0,333.33,414.19,214.4,205.0,0.972,184156.9,184156.9,7103,0,0,0,L,1122011218,0,124.27,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332440,264352.00
07/19/2015 15:00,2,7.686,ACTIVE,220.97,365.80,59.986,1437332404,"201051344000900","174011321042388",28.29,36.30,0,334.54,415.39,220.0,210.4,0.963,184563.9,184563.9,7121,0,0,0,L,1122011218,0,124.94,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332441,264353.00
07/19/2015 15:00,2,7.594,ACTIVE,220.29,368.50,59.981,1437332404,"201051344000633","174011321042388",27.89,41.30,0,334.84,414.19,214.6,205.2,1.003,174001.4,174001.4,7123,0,0,0,L,1122011218,0,124.72,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332442,264354.00
07/19/2015 15:00,1,7.140,ACTIVE,218.6,375.14,60.03,1437332404,"040051121000185","174011321042388",24.56,38,0.772,318.06,386.56,174.5,167.6,0.766,51804.499999999,51846.799999999,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332443,264355.00
07/19/2015 15:00,2,7.637,ACTIVE,221.42,366.40,59.991,1437332404,"201051344000983","174011321042388",28.13,38.20,0,335.14,415.69,217.4,207.9,1.008,181523.8,181523.8,7116,0,0,0,L,1122011218,0,124.94,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332444,264356.00
07/19/2015 15:00,2,7.648,ACTIVE,220.29,365.49,59.981,1437332404,"201051344000917","174011321042388",27.91,40.20,0,336.04,414.19,216.2,206.7,1.016,184629.7,184629.7,7118,0,0,0,L,1122011218,0,124.27,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332445,264357.00
07/19/2015 15:00,1,6.959,ACTIVE,217.9,366.53,60.03,1437332404,"040051121000116","174011321042388",24.97,36,0.765,316.07,384.14,172.9,165.7,0.754,51973.500000024,52015.100000024,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332446,264358.00
07/19/2015 15:00,1,4.461,ACTIVE,219.0,349.97,60.03,1437332404,"033051125000135","174011321042388",33.24,35,0.652,318.04,379.78,147.6,141.8,0.647,43967.50000001,44003.20000001,249,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332448,264359.00
07/19/2015 15:00,2,7.455,ACTIVE,220.97,367.00,60.002,1437332404,"201051344000648","174011321042388",28.17,38.20,0,335.74,414.19,212.7,203.3,0.977,180215.4,180215.4,7115,0,0,0,L,1122011218,0,124.49,128.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332449,264360.00
07/19/2015 15:00,2,7.512,ACTIVE,220.29,366.10,59.965,1437332404,"201051344001093","174011321042388",28.21,39.80,0,335.44,415.09,214.4,205.0,0.972,182790.2,182790.2,7107,0,0,0,L,1122011218,0,124.49,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332449,264361.00
07/19/2015 15:00,2,7.676,ACTIVE,221.42,367.30,59.981,1437332404,"201051344000645","174011321042388",27.71,38.60,0,336.04,413.89,215.3,205.9,0.959,180882.3,180882.3,7121,0,0,0,L,1122011218,0,125.17,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332450,264362.00
07/19/2015 15:00,2,7.383,ACTIVE,218.48,370.90,59.975,1437332404,"274151322000085","174011321042388",27.33,49.80,0,337.54,398.56,204.2,195.1,0.773,462685.3,462685.3,8386,0,0,0,L,1151911521,0,126.53,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332451,264363.00
07/19/2015 15:00,2,7.686,ACTIVE,220.97,366.70,59.991,1437332404,"201051344000651","174011321042388",27.67,39.50,0,335.44,414.79,215.3,205.9,0.959,180249.1,180249.1,7102,0,0,0,L,1122011218,0,125.17,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332452,264364.00
07/19/2015 15:00,2,7.607,ACTIVE,220.52,365.80,59.986,1437332404,"201051344000867","174011321042388",27.97,40.00,0,336.94,415.39,215.4,206.0,0.972,172735.0,172735.0,7123,0,0,0,L,1122011218,0,124.72,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332453,264365.00
07/19/2015 15:00,1,7.084,ACTIVE,218.6,333.21,60.03,1437332404,"040051121000095","174011321042388",22.37,34,0.700,318.53,381.64,157.7,152.1,0.695,50349.8,50388,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332455,264366.00
07/19/2015 15:00,2,7.459,ACTIVE,218.93,361.89,59.991,1437332404,"201051344001230","174011321042388",28.39,41.00,0,330.63,412.68,214.5,205.1,1.003,183821.0,183821.0,7126,0,0,0,L,1122011218,0,123.81,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332456,264367.00
07/19/2015 15:00,2,7.648,ACTIVE,221.64,369.10,59.975,1437332404,"201051344000576","174011321042388",27.87,37.00,0,335.44,413.89,215.7,206.3,0.981,180065.7,180065.7,7132,0,0,0,L,1122011218,0,125.17,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332456,264368.00
07/19/2015 15:00,2,7.719,ACTIVE,221.64,367.00,59.991,1437332404,"201051344000579","174011321042388",27.45,41.80,0,336.04,413.59,214.5,205.1,0.994,186790.4,186790.4,7101,0,0,0,L,1122011218,0,124.94,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437332457,264369.00
07/19/2015 15:15,2,7.348,ACTIVE,218.71,361.89,59.970,1437333304,"201051344000955","174011321042388",28.05,40.20,0,333.93,412.68,208.6,199.4,0.981,185769.5,185769.5,7110,0,0,0,L,1122011218,0,123.36,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333305,264370.00
07/19/2015 15:15,1,7.040,ACTIVE,217.3,375.84,60.03,1437333304,"040051121000195","174011321042388",24.69,38,0.764,317.38,384.16,173.0,165.1,0.757,54667.500000012,54709.099999976,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333306,264371.00
07/19/2015 15:15,2,7.494,ACTIVE,217.35,377.22,59.965,1437333304,"274151322000095","174011321042388",28.11,53.00,0,331.23,399.16,213.2,203.8,0.800,485289.3,485289.3,8010,0,0,0,L,1151911521,0,125.62,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333307,264372.00
07/19/2015 15:15,2,7.398,ACTIVE,219.39,362.19,59.981,1437333304,"201051344000868","174011321042388",28.25,36.30,0,336.64,414.49,211.7,202.4,0.955,172153.7,172153.7,7116,0,0,0,L,1122011218,0,123.81,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333308,264373.00
07/19/2015 15:15,2,7.428,ACTIVE,221.19,366.70,59.986,1437333304,"201051344000853","174011321042388",28.29,36.50,0,336.04,413.59,212.9,203.5,0.977,178479.6,178479.6,7116,0,0,0,L,1122011218,0,124.94,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333309,264374.00
07/19/2015 15:15,2,7.309,ACTIVE,220.06,363.39,59.975,1437333304,"201051344000582","174011321042388",28.21,38.80,0,335.74,414.79,208.5,199.3,0.959,178411.1,178411.1,7100,0,0,0,L,1122011218,0,124.04,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333310,264375.00
07/19/2015 15:15,1,6.901,ACTIVE,218.2,372.49,60.03,1437333304,"040051121000097","174011321042388",25.06,37,0.763,316.83,384.90,172.0,165.1,0.753,52949.200000012,52990.700000012,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333311,264376.00
07/19/2015 15:15,2,7.426,ACTIVE,220.97,366.40,59.970,1437333304,"201051344000469","174011321042388",28.27,34.30,0,335.44,413.59,212.5,203.2,0.999,173748.9,173748.9,7111,0,0,0,L,1122011218,0,124.27,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333312,264377.00
07/19/2015 15:15,2,7.471,ACTIVE,220.74,364.59,59.981,1437333304,"201051344000988","174011321042388",27.87,37.50,0,334.84,412.68,210.9,201.6,0.968,173190.5,173190.5,7103,0,0,0,L,1122011218,0,124.49,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333313,264378.00
07/19/2015 15:15,2,7.408,ACTIVE,220.97,365.80,59.981,1437333304,"201051344001158","174011321042388",27.83,38.60,0,335.14,412.08,208.7,199.5,0.972,179170.3,179170.3,7102,0,0,0,L,1122011218,0,124.49,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333314,264379.00
07/19/2015 15:15,2,7.500,ACTIVE,219.61,364.59,59.996,1437333304,"201051344001025","174011321042388",28.21,40.80,0,336.94,415.39,214.2,204.9,0.950,182980.5,182980.5,7098,0,0,0,L,1122011218,0,123.81,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333315,264380.00
07/19/2015 15:15,1,4.982,ACTIVE,217.5,380.15,60.00,1437333304,"033051125000118","174011321042388",38.98,38,0.860,314.32,391.13,193.2,185.1,0.849,59014.9,59061.7,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333316,264381.00
07/19/2015 15:15,2,7.387,ACTIVE,220.52,365.19,59.981,1437333304,"201051344000569","174011321042388",28.37,37.80,0,335.44,414.19,212.0,202.7,0.968,186306.7,186306.7,7115,0,0,0,L,1122011218,0,124.04,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333317,264382.00
07/19/2015 15:15,2,4.699,ACTIVE,217.58,430.12,59.981,1437333304,"274151322000094","174011321042388",38.86,48.30,0,388.04,453.86,183.8,175.5,0.707,367874.7,367874.7,8500,0,0,0,L,1151911521,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333318,264383.00
07/19/2015 15:15,1,6.894,ACTIVE,218.1,335.63,60.03,1437333304,"040051121000068","174011321042388",22.86,36,0.694,316.84,380.27,156.8,150.3,0.694,50097.5,50135.2,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333319,264384.00
07/19/2015 15:15,2,7.422,ACTIVE,220.74,365.49,59.975,1437333304,"201051344000458","174011321042388",28.11,38.60,0,336.34,413.29,211.1,201.9,0.994,182131.3,182131.3,7106,0,0,0,L,1122011218,0,124.72,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333320,264385.00
07/19/2015 15:15,2,7.135,ACTIVE,217.35,356.78,59.975,1437333304,"274151322000087","174011321042388",25.84,79.30,0,332.13,392.85,186.5,178.1,0.703,438898.6,438898.6,7976,0,0,0,L,1151911521,0,125.62,123.81,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333321,264386.00
07/19/2015 15:15,2,7.105,ACTIVE,217.80,377.82,59.996,1437333304,"274151322000052","174011321042388",27.59,54.00,0,331.83,396.15,198.4,189.5,0.765,469332.1,469332.1,8378,0,0,0,L,1151911521,0,125.40,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333322,264387.00
07/19/2015 15:15,2,7.543,ACTIVE,218.48,363.09,59.970,1437333304,"201051344001145","174011321042388",27.61,39.30,0,336.94,413.59,210.9,201.7,0.950,187337.4,187337.4,7121,0,0,0,L,1122011218,0,123.59,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333323,264388.00
07/19/2015 15:15,2,7.428,ACTIVE,218.26,362.19,59.949,1437333304,"201051344000685","174011321042388",27.97,39.80,0,332.13,412.38,210.3,201.1,1.012,186258.5,186258.5,7119,0,0,0,L,1122011218,0,124.04,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333323,264389.00
07/19/2015 15:15,2,7.051,ACTIVE,217.35,369.10,59.970,1437333304,"274151322000088","174011321042388",27.35,48.50,0,332.13,396.15,195.2,186.4,0.742,449929.9,449929.9,7990,0,0,0,L,1151911521,0,126.07,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333324,264390.00
07/19/2015 15:15,2,7.361,ACTIVE,219.39,363.69,60.012,1437333304,"201051344000438","174011321042388",27.97,41.00,0,337.84,413.89,208.5,199.3,0.968,186347.0,186347.0,7100,0,0,0,L,1122011218,0,124.27,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333325,264391.00
07/19/2015 15:15,2,7.402,ACTIVE,219.39,363.69,59.981,1437333304,"201051344001135","174011321042388",28.03,38.60,0,337.54,414.19,210.0,200.8,0.955,177702.2,177702.2,7082,0,0,0,L,1122011218,0,124.04,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333326,264392.00
07/19/2015 15:15,2,7.354,ACTIVE,218.71,363.09,59.970,1437333304,"201051344000417","174011321042388",27.67,42.80,0,336.94,412.08,206.0,196.9,0.968,181801.0,181801.0,7099,0,0,0,L,1122011218,0,123.59,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333327,264393.00
07/19/2015 15:15,2,7.443,ACTIVE,218.71,362.79,59.970,1437333304,"201051344000594","174011321042388",28.01,43.60,0,332.13,413.89,211.1,201.8,0.977,182683.8,182683.8,7108,0,0,0,L,1122011218,0,123.81,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333328,264394.00
07/19/2015 15:15,2,7.201,ACTIVE,216.90,353.47,59.981,1437333304,"274151322000083","174011321042388",27.29,55.00,0,331.23,395.85,198.8,190.0,0.795,465386.1,465386.1,8406,0,0,0,L,1151911521,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333329,264395.00
07/19/2015 15:15,2,7.598,ACTIVE,220.06,365.19,59.981,1437333304,"201051344000585","174011321042388",28.03,38.60,0,335.44,414.19,215.4,206.0,0.994,181816.5,181816.5,7099,0,0,0,L,1122011218,0,124.04,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333330,264396.00
07/19/2015 15:15,2,7.129,ACTIVE,217.58,354.37,59.970,1437333304,"274151322000054","174011321042388",27.43,49.00,0,332.13,397.05,198.2,189.4,0.756,460333.3,460333.3,7977,0,0,0,L,1151911521,0,125.62,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333331,264397.00
07/19/2015 15:15,2,7.459,ACTIVE,218.48,362.49,59.975,1437333304,"201051344000646","174011321042388",27.79,40.00,0,329.43,412.98,209.8,200.6,0.977,179795.5,179795.5,7093,0,0,0,L,1122011218,0,123.81,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333333,264398.00
07/19/2015 15:15,2,4.742,ACTIVE,218.48,419.90,59.959,1437333304,"274151322000068","174011321042388",38.65,49.30,0,388.94,455.37,185.1,176.7,0.694,367040.2,367040.2,8106,0,0,0,L,1151911521,0,126.07,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333334,264399.00
07/19/2015 15:15,2,7.494,ACTIVE,218.26,356.78,59.970,1437333304,"274151322000076","174011321042388",28.13,52.80,0,338.14,400.06,213.3,203.9,0.818,491230.3,491230.3,8377,0,0,0,L,1151911521,0,125.62,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333335,264400.00
07/19/2015 15:15,1,4.386,ACTIVE,217.9,340.43,60.00,1437333304,"033051125000132","174011321042388",33.65,37,0.645,317.61,377.44,146.8,140.1,0.649,44227.800000024,44262.900000024,423,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333336,264401.00
07/19/2015 15:15,1,4.982,ACTIVE,218.5,322.64,60.03,1437333304,"033051125000150","174011321042388",38.91,36,0.861,313.97,391.64,192.9,186.4,0.844,59130.400000012,59177.100000012,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333338,264402.00
07/19/2015 15:15,2,7.469,ACTIVE,218.48,362.49,59.975,1437333304,"201051344000890","174011321042388",27.73,42.80,0,332.13,412.08,209.6,200.4,0.959,184207.3,184207.3,7104,0,0,0,L,1122011218,0,124.04,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333339,264403.00
07/19/2015 15:15,2,7.475,ACTIVE,220.29,365.19,59.970,1437333304,"201051344000900","174011321042388",28.39,35.80,0,335.44,414.79,214.9,205.5,0.972,184615.6,184615.6,7122,0,0,0,L,1122011218,0,124.72,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333340,264404.00
07/19/2015 15:15,2,7.379,ACTIVE,219.61,363.69,59.981,1437333304,"201051344000633","174011321042388",28.09,40.40,0,336.64,413.89,209.9,200.7,0.981,174051.9,174051.9,7124,0,0,0,L,1122011218,0,124.27,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333340,264405.00
07/19/2015 15:15,1,6.912,ACTIVE,218.0,338.57,60.03,1437333304,"040051121000185","174011321042388",24.87,37,0.760,317.37,384.94,171.1,164.8,0.751,51846.799999999,51887.999999999,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333342,264406.00
07/19/2015 15:15,2,7.432,ACTIVE,220.97,363.69,59.981,1437333304,"201051344000983","174011321042388",28.21,37.30,0,335.74,414.19,212.3,203.0,0.986,181574.9,181574.9,7117,0,0,0,L,1122011218,0,124.72,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333343,264407.00
07/19/2015 15:15,2,7.432,ACTIVE,219.61,364.59,59.986,1437333304,"201051344000917","174011321042388",28.13,40.00,0,336.94,413.59,211.7,202.4,0.999,184680.6,184680.6,7119,0,0,0,L,1122011218,0,124.04,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333344,264408.00
07/19/2015 15:15,1,6.757,ACTIVE,216.8,344.73,60.00,1437333304,"040051121000116","174011321042388",25.19,35,0.752,316.08,383.28,169.4,162.1,0.745,52015.100000024,52055.800000024,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333345,264409.00
07/19/2015 15:15,1,4.339,ACTIVE,218.2,368.33,60.03,1437333304,"033051125000135","174011321042388",33.46,35,0.639,318.09,378.42,144.5,138.7,0.636,44003.20000001,44038.10000001,251,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333346,264410.00
07/19/2015 15:15,2,7.240,ACTIVE,220.29,363.09,59.991,1437333304,"201051344000648","174011321042388",28.31,37.50,0,335.74,413.59,207.6,198.4,0.932,180265.5,180265.5,7116,0,0,0,L,1122011218,0,124.04,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333347,264411.00
07/19/2015 15:15,2,7.232,ACTIVE,219.84,365.49,59.970,1437333304,"201051344001093","174011321042388",28.61,38.60,0,335.74,413.89,209.5,200.3,0.941,182840.7,182840.7,7108,0,0,0,L,1122011218,0,124.49,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333348,264412.00
07/19/2015 15:15,2,7.436,ACTIVE,220.74,363.99,59.970,1437333304,"201051344000645","174011321042388",27.95,38.20,0,336.34,412.98,210.4,201.1,0.946,180933.0,180933.0,7122,0,0,0,L,1122011218,0,124.94,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333349,264413.00
07/19/2015 15:15,2,7.148,ACTIVE,218.03,352.87,59.965,1437333304,"274151322000085","174011321042388",27.63,48.50,0,336.64,396.75,200.1,191.2,0.760,462733.4,462733.4,8387,0,0,0,L,1151911521,0,126.07,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333350,264414.00
07/19/2015 15:15,2,7.336,ACTIVE,220.06,363.99,59.965,1437333304,"201051344000651","174011321042388",28.37,38.60,0,335.74,413.59,210.6,201.3,0.941,180299.8,180299.8,7103,0,0,0,L,1122011218,0,124.72,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333351,264415.00
07/19/2015 15:15,2,7.365,ACTIVE,219.61,362.19,59.938,1437333304,"201051344000867","174011321042388",28.21,39.50,0,337.84,412.68,210.4,201.2,0.959,172785.7,172785.7,7124,0,0,0,L,1122011218,0,124.49,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333352,264416.00
07/19/2015 15:15,1,6.833,ACTIVE,218.3,334.22,60.00,1437333304,"040051121000095","174011321042388",22.75,34,0.687,318.10,379.60,154.7,149.1,0.684,50388,50425.4,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333353,264417.00
07/19/2015 15:15,2,7.320,ACTIVE,218.48,362.19,59.975,1437333304,"201051344001230","174011321042388",28.35,40.60,0,329.73,407.87,210.0,200.8,0.981,183871.5,183871.5,7127,0,0,0,L,1122011218,0,124.04,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333354,264418.00
07/19/2015 15:15,2,7.357,ACTIVE,220.97,367.90,59.975,1437333304,"201051344000576","174011321042388",28.23,36.50,0,335.44,412.98,210.3,201.0,0.950,180116.4,180116.4,7133,0,0,0,L,1122011218,0,124.94,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333355,264419.00
07/19/2015 15:15,2,7.475,ACTIVE,221.19,366.40,59.975,1437333304,"201051344000579","174011321042388",27.75,41.30,0,318.91,439.13,210.0,200.8,0.977,186840.9,186840.9,7102,0,0,0,L,1122011218,0,124.94,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333356,264420.00
07/19/2015 15:15,2,7.475,ACTIVE,220.06,363.69,59.970,1437333304,"201051344001203","174011321042388",28.09,40.20,0,337.24,414.79,212.5,203.2,0.968,182861.5,182861.5,7107,0,0,0,L,1122011218,1,124.94,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437333357,264421.00
07/19/2015 15:30,2,7.068,ACTIVE,218.93,363.09,60.002,1437334203,"201051344000955","174011321042388",28.07,40.20,0,336.94,406.37,200.8,191.9,0.941,185818.4,185818.4,7111,0,0,0,L,1122011218,0,123.81,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334204,264422.00
