ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2015 15:30,1,6.767,ACTIVE,217.9,370.35,60.03,1437334203,"040051121000195","174011321042388",24.76,38,0.737,317.84,382.90,166.7,159.0,0.730,54709.099999976,54749.500000012,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334205,264423.00
07/19/2015 15:30,2,7.230,ACTIVE,217.58,375.41,59.986,1437334203,"274151322000095","174011321042388",28.13,52.30,0,331.83,393.75,205.5,196.4,0.769,485339.3,485339.3,8011,0,0,0,L,1151911521,0,125.85,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334206,264424.00
07/19/2015 15:30,2,7.176,ACTIVE,219.84,362.79,60.023,1437334203,"201051344000868","174011321042388",28.17,35.60,0,338.14,412.08,204.4,195.4,0.919,172203.3,172203.3,7117,0,0,0,L,1122011218,0,124.27,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334207,264425.00
07/19/2015 15:30,2,7.203,ACTIVE,221.42,366.40,60.002,1437334203,"201051344000853","174011321042388",28.19,36.00,0,335.44,411.48,205.6,196.5,0.946,178529.6,178529.6,7117,0,0,0,L,1122011218,0,125.40,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334208,264426.00
07/19/2015 15:30,2,7.160,ACTIVE,220.29,364.29,59.986,1437334203,"201051344000582","174011321042388",27.77,38.60,0,337.24,412.98,201.4,192.5,0.946,178460.0,178460.0,7101,0,0,0,L,1122011218,0,124.49,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334209,264427.00
07/19/2015 15:30,1,6.632,ACTIVE,218.3,361.38,60.03,1437334203,"040051121000097","174011321042388",25.19,36,0.735,317.17,383.85,166.2,159.5,0.729,52990.700000012,53031.200000012,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334210,264428.00
07/19/2015 15:30,2,7.188,ACTIVE,221.19,364.59,59.981,1437334203,"201051344000469","174011321042388",28.19,34.00,0,335.14,412.98,205.1,196.0,0.963,173798.8,173798.8,7112,0,0,0,L,1122011218,0,124.49,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334211,264429.00
07/19/2015 15:30,2,7.285,ACTIVE,220.97,366.40,60.002,1437334203,"201051344000988","174011321042388",27.59,37.00,0,335.14,411.78,203.6,194.6,0.928,173239.9,173239.9,7104,0,0,0,L,1122011218,0,124.72,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334212,264430.00
07/19/2015 15:30,2,7.117,ACTIVE,221.42,365.19,59.991,1437334203,"201051344001158","174011321042388",27.99,38.00,0,336.04,411.48,201.6,192.7,0.924,179219.2,179219.2,7103,0,0,0,L,1122011218,0,124.94,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334213,264431.00
07/19/2015 15:30,2,7.266,ACTIVE,220.06,363.69,59.954,1437334203,"201051344001025","174011321042388",28.11,40.40,0,338.14,412.68,206.8,197.7,0.919,183030.7,183030.7,7099,0,0,0,L,1122011218,0,124.27,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334214,264432.00
07/19/2015 15:30,1,4.859,ACTIVE,218.6,347.87,60.03,1437334203,"033051125000118","174011321042388",38.58,38,0.825,313.52,389.58,186.5,179.1,0.814,59061.7,59107.1,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334215,264433.00
07/19/2015 15:30,2,7.125,ACTIVE,220.97,364.89,59.981,1437334203,"201051344000569","174011321042388",28.41,37.00,0,335.44,412.98,204.9,195.9,0.919,186356.4,186356.4,7116,0,0,0,L,1122011218,0,124.27,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334216,264434.00
07/19/2015 15:30,2,4.521,ACTIVE,218.03,437.93,59.981,1437334203,"274151322000094","174011321042388",38.90,48.30,0,389.24,457.47,178.4,170.3,0.685,367917.9,367917.9,8501,0,0,0,L,1151911521,0,125.62,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334217,264435.00
07/19/2015 15:30,1,6.666,ACTIVE,218.7,373.61,60.03,1437334203,"040051121000068","174011321042388",22.80,36,0.667,317.35,379.41,151.2,145.3,0.668,50135.2,50172.1,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334218,264436.00
07/19/2015 15:30,2,7.160,ACTIVE,221.19,362.19,59.991,1437334203,"201051344000458","174011321042388",28.07,38.60,0,336.94,413.29,203.6,194.6,0.959,182180.8,182180.8,7107,0,0,0,L,1122011218,0,124.94,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334219,264437.00
07/19/2015 15:30,2,6.869,ACTIVE,218.03,354.07,59.991,1437334203,"274151322000087","174011321042388",25.98,79.00,0,336.04,388.04,180.7,172.5,0.685,438942.4,438942.4,7977,0,0,0,L,1151911521,0,125.62,124.04,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334220,264438.00
07/19/2015 15:30,2,6.854,ACTIVE,217.13,352.87,59.986,1437334203,"274151322000052","174011321042388",27.61,53.00,0,336.64,394.35,191.5,182.9,0.738,469378.6,469378.6,8379,0,0,0,L,1151911521,0,125.17,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334221,264439.00
07/19/2015 15:30,2,7.209,ACTIVE,218.93,362.19,59.991,1437334203,"201051344001145","174011321042388",27.95,38.60,0,334.24,411.18,203.9,194.9,0.919,187387.0,187387.0,7122,0,0,0,L,1122011218,0,124.04,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334222,264440.00
07/19/2015 15:30,2,7.191,ACTIVE,218.71,361.89,59.981,1437334203,"201051344000685","174011321042388",27.83,39.30,0,330.93,406.97,202.6,193.6,0.968,186307.9,186307.9,7120,0,0,0,L,1122011218,0,124.49,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334224,264441.00
07/19/2015 15:30,2,6.785,ACTIVE,218.03,376.01,59.991,1437334203,"274151322000088","174011321042388",27.45,46.80,0,328.52,397.35,188.4,180.0,0.712,449975.8,449975.8,7991,0,0,0,L,1151911521,0,126.07,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334225,264442.00
07/19/2015 15:30,2,7.078,ACTIVE,219.61,363.99,59.970,1437334203,"201051344000438","174011321042388",28.03,40.20,0,337.54,411.18,200.9,192.0,0.924,186395.9,186395.9,7101,0,0,0,L,1122011218,0,124.49,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334225,264443.00
07/19/2015 15:30,2,7.154,ACTIVE,219.61,363.39,59.981,1437334203,"201051344001135","174011321042388",27.93,38.20,0,337.24,411.48,202.4,193.4,0.919,177751.4,177751.4,7083,0,0,0,L,1122011218,0,124.27,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334227,264444.00
07/19/2015 15:30,2,7.117,ACTIVE,219.16,362.49,59.986,1437334203,"201051344000417","174011321042388",27.55,42.30,0,336.64,409.68,198.6,189.8,0.924,181849.3,181849.3,7100,0,0,0,L,1122011218,0,123.81,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334227,264445.00
07/19/2015 15:30,2,7.283,ACTIVE,218.93,362.49,59.986,1437334203,"201051344000594","174011321042388",27.59,43.20,0,333.03,407.57,203.6,194.5,0.941,182733.4,182733.4,7109,0,0,0,L,1122011218,0,123.81,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334228,264446.00
07/19/2015 15:30,2,6.939,ACTIVE,217.35,372.71,59.986,1437334203,"274151322000083","174011321042388",27.35,54.30,0,330.93,390.14,192.2,183.5,0.765,465432.7,465432.7,8407,0,0,0,L,1151911521,0,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334229,264447.00
07/19/2015 15:30,2,7.287,ACTIVE,220.29,363.99,59.996,1437334203,"201051344000585","174011321042388",28.25,38.40,0,336.34,412.98,208.5,199.3,0.977,181867.1,181867.1,7100,0,0,0,L,1122011218,0,124.27,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334230,264448.00
07/19/2015 15:30,2,6.834,ACTIVE,217.80,369.10,59.991,1437334203,"274151322000054","174011321042388",27.63,48.30,0,334.24,391.34,191.2,182.7,0.725,460379.7,460379.7,7978,0,0,0,L,1151911521,0,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334231,264449.00
07/19/2015 15:30,2,7.203,ACTIVE,220.06,363.69,59.970,1437334203,"201051344001203","174011321042388",28.09,40.00,0,337.84,412.98,204.9,195.8,0.950,182909.9,182909.9,7108,0,0,0,L,1122011218,0,124.94,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334232,264450.00
07/19/2015 15:30,2,7.145,ACTIVE,218.71,362.19,59.981,1437334203,"201051344000646","174011321042388",27.99,39.80,0,332.43,407.27,202.4,193.4,0.941,179844.6,179844.6,7094,0,0,0,L,1122011218,0,124.04,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334233,264451.00
07/19/2015 15:30,2,4.514,ACTIVE,218.93,422.90,59.975,1437334203,"274151322000068","174011321042388",38.74,49.30,0,379.62,462.28,177.7,169.6,0.672,367083.6,367083.6,8107,0,0,0,L,1151911521,0,126.30,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334234,264452.00
07/19/2015 15:30,2,7.207,ACTIVE,218.48,370.60,59.981,1437334203,"274151322000076","174011321042388",28.21,52.30,0,338.44,397.96,205.8,196.7,0.787,491280.3,491280.3,8378,0,0,0,L,1151911521,0,125.62,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334235,264453.00
07/19/2015 15:30,1,4.222,ACTIVE,218.3,370.62,60.00,1437334203,"033051125000132","174011321042388",33.68,37,0.620,316.58,375.88,141.5,134.7,0.625,44262.900000024,44297.000000024,425,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334236,264454.00
07/19/2015 15:30,1,4.814,ACTIVE,218.6,381.81,60.03,1437334203,"033051125000150","174011321042388",38.81,36,0.828,313.49,389.95,185.9,180.1,0.814,59177.100000012,59222.600000012,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334237,264455.00
07/19/2015 15:30,2,7.109,ACTIVE,218.71,360.69,59.991,1437334203,"201051344000890","174011321042388",28.09,42.30,0,333.63,407.57,202.3,193.3,0.919,184256.4,184256.4,7105,0,0,0,L,1122011218,0,124.27,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334238,264456.00
07/19/2015 15:30,2,7.201,ACTIVE,220.52,363.99,59.965,1437334203,"201051344000900","174011321042388",28.47,35.60,0,336.64,413.89,207.6,198.4,0.937,184666.0,184666.0,7123,0,0,0,L,1122011218,0,124.94,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334239,264457.00
07/19/2015 15:30,2,7.182,ACTIVE,219.61,363.69,59.981,1437334203,"201051344000633","174011321042388",27.87,40.20,0,337.54,412.08,202.8,193.8,0.946,174101.0,174101.0,7125,0,0,0,L,1122011218,0,124.49,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334240,264458.00
07/19/2015 15:30,1,6.663,ACTIVE,218.6,341.49,60.03,1437334203,"040051121000185","174011321042388",24.83,36,0.730,316.85,382.81,164.6,158.7,0.722,51887.999999999,51928.199999999,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334241,264459.00
07/19/2015 15:30,2,7.166,ACTIVE,220.97,363.09,59.975,1437334203,"201051344000983","174011321042388",28.25,37.00,0,336.64,413.59,205.2,196.1,0.950,181624.7,181624.7,7118,0,0,0,L,1122011218,0,124.94,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334242,264460.00
07/19/2015 15:30,2,7.232,ACTIVE,219.84,363.39,59.975,1437334203,"201051344000917","174011321042388",27.85,39.30,0,336.94,412.38,204.0,195.0,0.955,184730.1,184730.1,7120,0,0,0,L,1122011218,0,124.27,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334243,264461.00
07/19/2015 15:30,1,6.560,ACTIVE,217.2,362.30,60.00,1437334203,"040051121000116","174011321042388",25.09,35,0.724,316.50,381.90,163.7,156.6,0.722,52055.800000024,52095.400000024,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334245,264462.00
07/19/2015 15:30,1,4.183,ACTIVE,218.3,366.35,60.03,1437334203,"033051125000135","174011321042388",33.48,34,0.614,316.36,376.74,139.3,133.4,0.618,44038.10000001,44072.00000001,253,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334246,264463.00
07/19/2015 15:30,2,7.100,ACTIVE,220.52,363.99,59.986,1437334203,"201051344000648","174011321042388",27.91,37.30,0,335.74,412.98,200.6,191.7,0.910,180314.2,180314.2,7117,0,0,0,L,1122011218,0,124.27,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334247,264464.00
07/19/2015 15:30,2,7.014,ACTIVE,220.06,366.40,59.986,1437334203,"201051344001093","174011321042388",28.41,38.40,0,336.64,412.08,201.7,192.8,0.919,182889.7,182889.7,7109,0,0,0,L,1122011218,0,124.49,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334248,264465.00
07/19/2015 15:30,2,7.260,ACTIVE,220.97,365.19,59.986,1437334203,"201051344000645","174011321042388",27.61,38.20,0,337.24,412.08,203.0,194.0,0.919,180982.3,180982.3,7123,0,0,0,L,1122011218,0,125.17,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334249,264466.00
07/19/2015 15:30,2,6.900,ACTIVE,218.03,375.11,59.991,1437334203,"274151322000085","174011321042388",27.65,47.80,0,333.63,397.35,193.2,184.6,0.734,462780.2,462780.2,8388,0,0,0,L,1151911521,0,126.30,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334249,264467.00
07/19/2015 15:30,2,7.256,ACTIVE,220.29,362.79,59.986,1437334203,"201051344000651","174011321042388",27.65,38.60,0,336.94,412.38,203.1,194.1,0.910,180349.2,180349.2,7104,0,0,0,L,1122011218,0,124.94,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334250,264468.00
07/19/2015 15:30,2,7.205,ACTIVE,219.84,362.79,59.986,1437334203,"201051344000867","174011321042388",27.85,39.30,0,337.54,411.18,203.3,194.3,0.924,172835.0,172835.0,7125,0,0,0,L,1122011218,0,124.72,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334251,264469.00
07/19/2015 15:30,1,6.613,ACTIVE,218.5,337.60,60.03,1437334203,"040051121000095","174011321042388",22.68,34,0.662,318.79,378.46,149.3,143.8,0.656,50425.4,50461.7,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334253,264470.00
07/19/2015 15:30,2,7.010,ACTIVE,218.71,361.59,60.007,1437334203,"201051344001230","174011321042388",28.49,40.20,0,330.03,406.67,202.2,193.2,0.941,183920.7,183920.7,7128,0,0,0,L,1122011218,0,124.04,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334253,264471.00
07/19/2015 15:30,2,7.174,ACTIVE,220.97,364.89,59.986,1437334203,"201051344000576","174011321042388",27.95,36.30,0,335.74,412.68,202.9,194.0,0.919,180165.7,180165.7,7134,0,0,0,L,1122011218,0,124.94,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334254,264472.00
07/19/2015 15:30,2,7.191,ACTIVE,221.42,365.19,60.007,1437334203,"201051344000579","174011321042388",27.89,40.60,0,336.04,411.78,203.1,194.1,0.941,186890.2,186890.2,7103,0,0,0,L,1122011218,0,124.94,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437334255,264473.00
07/19/2015 15:45,2,6.789,ACTIVE,218.93,359.78,59.991,1437335103,"201051344000955","174011321042388",28.07,40.00,0,332.43,405.17,192.9,184.3,0.906,185865.3,185865.3,7112,0,0,0,L,1122011218,0,123.59,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335104,264474.00
07/19/2015 15:45,1,6.461,ACTIVE,217.8,367.97,60.03,1437335103,"040051121000195","174011321042388",24.88,38,0.705,316.86,380.81,159.9,152.4,0.704,54749.500000012,54788.300000024,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335106,264475.00
07/19/2015 15:45,2,7.043,ACTIVE,217.58,374.81,59.981,1437335103,"274151322000095","174011321042388",27.67,51.30,0,331.23,392.25,197.4,188.6,0.738,485387.5,485387.5,8012,0,0,0,L,1151911521,0,125.62,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335106,264476.00
07/19/2015 15:45,2,6.812,ACTIVE,219.39,361.89,59.996,1437335103,"201051344000868","174011321042388",28.47,35.60,0,336.94,410.88,196.4,187.7,0.888,172251.1,172251.1,7118,0,0,0,L,1122011218,0,124.27,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335107,264477.00
07/19/2015 15:45,2,6.844,ACTIVE,221.19,367.00,59.986,1437335103,"201051344000853","174011321042388",28.55,36.00,0,336.34,409.38,197.8,189.0,0.937,178577.6,178577.6,7118,0,0,0,L,1122011218,0,125.40,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335108,264478.00
07/19/2015 15:45,2,6.771,ACTIVE,219.84,362.19,60.028,1437335103,"201051344000582","174011321042388",28.15,38.80,0,337.24,411.18,193.0,184.4,0.888,178507.0,178507.0,7102,0,0,0,L,1122011218,0,124.49,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335109,264479.00
07/19/2015 15:45,1,6.336,ACTIVE,218.3,353.83,60.03,1437335103,"040051121000097","174011321042388",25.31,36,0.708,317.08,381.90,159.6,153.4,0.703,53031.200000012,53070.300000012,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335110,264480.00
07/19/2015 15:45,2,6.867,ACTIVE,220.74,367.60,59.986,1437335103,"201051344000469","174011321042388",28.33,33.80,0,336.04,410.28,197.0,188.2,0.928,173846.7,173846.7,7113,0,0,0,L,1122011218,0,124.72,127.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335111,264481.00
07/19/2015 15:45,2,6.926,ACTIVE,220.52,363.39,59.991,1437335103,"201051344000988","174011321042388",27.91,37.00,0,334.24,409.38,195.8,187.0,0.893,173287.4,173287.4,7105,0,0,0,L,1122011218,0,124.72,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335112,264482.00
07/19/2015 15:45,2,6.898,ACTIVE,220.52,365.19,59.991,1437335103,"201051344001158","174011321042388",27.75,38.00,0,336.04,408.78,193.9,185.2,0.915,179266.3,179266.3,7104,0,0,0,L,1122011218,0,124.72,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335113,264483.00
07/19/2015 15:45,2,6.961,ACTIVE,219.39,362.79,59.996,1437335103,"201051344001025","174011321042388",28.19,40.00,0,336.94,411.18,198.8,189.9,0.888,183079.0,183079.0,7100,0,0,0,L,1122011218,0,124.04,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335114,264484.00
07/19/2015 15:45,1,4.685,ACTIVE,217.5,366.48,60.03,1437335103,"033051125000118","174011321042388",38.32,37,0.796,314.07,387.87,178.6,171.5,0.784,59107.1,59150.8,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335116,264485.00
07/19/2015 15:45,2,6.779,ACTIVE,220.29,363.99,59.986,1437335103,"201051344000569","174011321042388",28.71,36.80,0,335.74,412.08,196.9,188.1,0.910,186404.2,186404.2,7117,0,0,0,L,1122011218,0,124.27,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335116,264486.00
07/19/2015 15:45,2,4.447,ACTIVE,217.80,428.31,59.991,1437335103,"274151322000094","174011321042388",37.93,47.30,0,388.94,452.96,170.7,162.8,0.663,367959.5,367959.5,8502,0,0,0,L,1151911521,0,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335117,264487.00
07/19/2015 15:45,1,6.421,ACTIVE,218.1,363.93,60.03,1437335103,"040051121000068","174011321042388",22.76,36,0.645,317.73,378.90,145.4,139.7,0.647,50172.1,50207.4,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335119,264488.00
07/19/2015 15:45,2,6.900,ACTIVE,220.74,363.69,59.986,1437335103,"201051344000458","174011321042388",28.05,38.00,0,337.54,410.28,195.9,187.1,0.924,182228.4,182228.4,7108,0,0,0,L,1122011218,0,124.94,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335119,264489.00
07/19/2015 15:45,2,6.572,ACTIVE,217.80,373.61,59.981,1437335103,"274151322000087","174011321042388",26.22,77.30,0,332.43,387.44,174.6,166.6,0.654,438984.7,438984.7,7978,0,0,0,L,1151911521,0,125.62,124.27,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335120,264490.00
07/19/2015 15:45,2,6.600,ACTIVE,217.80,351.07,59.986,1437335103,"274151322000052","174011321042388",27.63,52.00,0,332.43,392.55,184.6,176.2,0.698,469423.4,469423.4,8380,0,0,0,L,1151911521,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335121,264491.00
07/19/2015 15:45,2,6.943,ACTIVE,218.71,361.59,59.991,1437335103,"201051344001145","174011321042388",27.89,38.80,0,336.34,409.38,196.2,187.4,0.879,187434.6,187434.6,7123,0,0,0,L,1122011218,0,123.81,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335122,264492.00
07/19/2015 15:45,2,6.877,ACTIVE,218.48,360.69,60.023,1437335103,"201051344000685","174011321042388",27.99,38.80,0,331.53,404.87,194.9,186.2,0.937,186355.2,186355.2,7121,0,0,0,L,1122011218,0,124.49,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335123,264493.00
07/19/2015 15:45,2,6.506,ACTIVE,217.80,367.90,60.007,1437335103,"274151322000088","174011321042388",27.51,46.60,0,332.43,393.45,181.2,173.0,0.685,450019.8,450019.8,7992,0,0,0,L,1151911521,0,126.07,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335124,264494.00
07/19/2015 15:45,2,6.768,ACTIVE,219.16,361.89,59.986,1437335103,"201051344000438","174011321042388",28.13,40.20,0,333.93,409.68,192.7,184.0,0.888,186442.7,186442.7,7102,0,0,0,L,1122011218,0,124.49,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335125,264495.00
07/19/2015 15:45,2,6.816,ACTIVE,219.61,362.19,59.991,1437335103,"201051344001135","174011321042388",28.21,38.40,0,336.94,410.28,194.7,186.0,0.884,177798.6,177798.6,7084,0,0,0,L,1122011218,0,124.49,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335126,264496.00
07/19/2015 15:45,2,6.738,ACTIVE,218.93,361.29,59.986,1437335103,"201051344000417","174011321042388",27.99,42.30,0,334.24,408.18,190.8,182.3,0.884,181895.6,181895.6,7101,0,0,0,L,1122011218,0,123.81,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335127,264497.00
07/19/2015 15:45,2,6.939,ACTIVE,218.71,361.89,59.996,1437335103,"201051344000594","174011321042388",27.93,42.80,0,330.63,406.07,196.2,187.5,0.902,182781.0,182781.0,7110,0,0,0,L,1122011218,0,124.27,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335128,264498.00
07/19/2015 15:45,2,6.641,ACTIVE,217.58,352.27,59.986,1437335103,"274151322000083","174011321042388",27.51,53.00,0,331.53,389.24,184.9,176.6,0.734,465477.6,465477.6,8408,0,0,0,L,1151911521,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335129,264499.00
07/19/2015 15:45,2,7.039,ACTIVE,220.06,363.69,59.996,1437335103,"201051344000585","174011321042388",28.11,38.20,0,336.34,410.58,200.3,191.4,0.915,181915.7,181915.7,7101,0,0,0,L,1122011218,0,124.27,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335130,264500.00
07/19/2015 15:45,2,6.576,ACTIVE,217.80,376.31,59.981,1437335103,"274151322000054","174011321042388",27.61,47.50,0,332.43,393.45,183.7,175.4,0.698,460424.3,460424.3,7979,0,0,0,L,1151911521,0,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335131,264501.00
07/19/2015 15:45,2,6.838,ACTIVE,220.06,362.49,60.012,1437335103,"201051344001203","174011321042388",28.43,40.00,0,337.84,410.88,196.9,188.1,0.915,182957.7,182957.7,7109,0,0,0,L,1122011218,0,124.94,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335132,264502.00
07/19/2015 15:45,2,6.814,ACTIVE,218.93,361.59,60.007,1437335103,"201051344000646","174011321042388",28.21,39.30,0,330.33,405.47,194.7,186.0,0.906,179891.9,179891.9,7095,0,0,0,L,1122011218,0,124.49,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335133,264503.00
07/19/2015 15:45,2,4.457,ACTIVE,218.93,424.11,59.975,1437335103,"274151322000068","174011321042388",37.91,48.30,0,388.34,453.56,170.6,162.7,0.641,367125.2,367125.2,8108,0,0,0,L,1151911521,0,126.07,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335134,264504.00
07/19/2015 15:45,2,6.992,ACTIVE,218.71,354.37,59.991,1437335103,"274151322000076","174011321042388",27.93,51.00,0,338.14,397.05,197.6,188.8,0.760,491328.3,491328.3,8379,0,0,0,L,1151911521,0,125.85,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335135,264505.00
07/19/2015 15:45,1,4.032,ACTIVE,218.1,355.90,60.03,1437335103,"033051125000132","174011321042388",33.83,36,0.595,319.29,374.95,135.7,129.5,0.598,44297.000000024,44329.900000024,427,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335136,264506.00
07/19/2015 15:45,1,4.629,ALERT,218.1,369.22,60.03,1437335103,"033051125000150","174011321042388",38.71,36,0.797,314.39,388.12,178.3,171.9,0.786,59222.600000012,59266.400000012,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437335138,264507.00
07/19/2015 15:45,2,6.773,ACTIVE,218.71,360.38,59.996,1437335103,"201051344000890","174011321042388",28.23,41.80,0,331.53,405.17,193.7,185.0,0.884,184303.5,184303.5,7106,0,0,0,L,1122011218,0,124.27,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335139,264508.00
07/19/2015 15:45,2,6.814,ACTIVE,220.29,365.19,59.975,1437335103,"201051344000900","174011321042388",28.82,35.40,0,337.24,411.48,198.9,190.1,0.888,184714.3,184714.3,7124,0,0,0,L,1122011218,0,124.94,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335139,264509.00
07/19/2015 15:45,2,6.781,ACTIVE,219.84,362.49,59.970,1437335103,"201051344000633","174011321042388",28.31,39.50,0,337.24,409.98,194.3,185.6,0.910,174148.3,174148.3,7126,0,0,0,L,1122011218,0,124.72,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335140,264510.00
07/19/2015 15:45,1,6.354,ACTIVE,218.6,374.23,60.00,1437335103,"040051121000185","174011321042388",24.98,36,0.700,316.81,381.30,157.9,152.2,0.694,51928.199999999,51966.799999999,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335142,264511.00
07/19/2015 15:45,2,6.826,ACTIVE,220.97,363.69,59.970,1437335103,"201051344000983","174011321042388",28.51,36.50,0,336.64,411.18,197.1,188.3,0.919,181672.5,181672.5,7119,0,0,0,L,1122011218,0,125.17,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335143,264512.00
07/19/2015 15:45,2,6.842,ALERT,220.06,362.49,59.970,1437335103,"201051344000917","174011321042388",28.23,39.30,0,298.47,410.28,195.5,186.8,0.915,184777.5,184777.5,7121,0,0,0,L,1122011218,0,124.49,127.65,0002,35,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335145,264513.00
07/19/2015 15:45,1,6.282,ACTIVE,217.7,324.12,60.00,1437335103,"040051121000116","174011321042388",25.15,34,0.696,316.50,380.37,157.2,150.5,0.695,52095.400000024,52133.600000024,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335146,264514.00
07/19/2015 15:45,1,4.017,ACTIVE,218.8,331.44,60.03,1437335103,"033051125000135","174011321042388",33.42,34,0.588,317.66,375.61,133.6,128.1,0.590,44072.00000001,44104.60000001,255,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335147,264515.00
07/19/2015 15:45,2,6.693,ACTIVE,220.52,363.09,59.970,1437335103,"201051344000648","174011321042388",28.39,37.00,0,336.94,410.28,192.3,183.7,0.902,180361.1,180361.1,7118,0,0,0,L,1122011218,0,124.49,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335148,264516.00
07/19/2015 15:45,2,6.760,ACTIVE,220.06,362.79,59.965,1437335103,"201051344001093","174011321042388",28.17,38.40,0,336.34,409.68,192.9,184.3,0.875,182936.8,182936.8,7110,0,0,0,L,1122011218,0,124.72,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335149,264517.00
07/19/2015 15:45,2,6.904,ACTIVE,220.74,363.09,59.970,1437335103,"201051344000645","174011321042388",27.91,37.80,0,336.94,409.08,195.1,186.4,0.884,181029.7,181029.7,7124,0,0,0,L,1122011218,0,125.17,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335150,264518.00
07/19/2015 15:45,2,6.594,ACTIVE,218.03,369.70,59.970,1437335103,"274151322000085","174011321042388",27.77,47.00,0,334.24,390.14,185.5,177.1,0.707,462825.3,462825.3,8389,0,0,0,L,1151911521,0,126.07,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335151,264519.00
07/19/2015 15:45,2,6.953,ACTIVE,220.06,361.59,59.965,1437335103,"201051344000651","174011321042388",27.67,38.60,0,337.24,410.28,194.8,186.1,0.879,180396.7,180396.7,7105,0,0,0,L,1122011218,0,124.94,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335152,264520.00
07/19/2015 15:45,2,6.871,ACTIVE,219.61,360.99,59.965,1437335103,"201051344000867","174011321042388",28.07,38.60,0,337.24,409.38,195.3,186.6,0.888,172882.5,172882.5,7126,0,0,0,L,1122011218,0,124.72,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335153,264521.00
07/19/2015 15:45,1,6.302,ACTIVE,218.2,336.52,60.03,1437335103,"040051121000095","174011321042388",22.88,34,0.636,318.08,376.64,143.4,138.3,0.630,50461.7,50496.8,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335154,264522.00
07/19/2015 15:45,2,6.773,ACTIVE,218.48,359.48,59.970,1437335103,"201051344001230","174011321042388",28.27,39.50,0,330.33,404.57,193.8,185.1,0.906,183968.0,183968.0,7129,0,0,0,L,1122011218,0,124.04,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335155,264523.00
07/19/2015 15:45,2,6.879,ACTIVE,220.97,363.39,59.991,1437335103,"201051344000579","174011321042388",27.95,40.40,0,336.04,409.38,194.7,186.0,0.888,186937.6,186937.6,7104,0,0,0,L,1122011218,0,124.94,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335157,264524.00
07/19/2015 15:45,2,6.730,ACTIVE,220.74,364.59,59.965,1437335103,"201051344000576","174011321042388",28.57,35.80,0,336.04,409.98,194.8,186.1,0.879,180213.3,180213.3,7135,0,0,0,L,1122011218,1,124.94,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437335158,264525.00
07/19/2015 16:00,2,6.379,ACTIVE,217.58,358.28,59.996,1437336004,"201051344000955","174011321042388",28.29,40.40,0,330.93,401.56,182.7,174.4,0.871,185910.1,185910.1,7113,0,0,0,L,1122011218,0,123.59,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336005,264526.00
07/19/2015 16:00,1,6.167,ACTIVE,216.9,359.81,60.07,1437336004,"040051121000195","174011321042388",24.72,38,0.672,316.51,378.85,151.7,144.7,0.673,54788.300000024,54825.300000024,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336006,264527.00
07/19/2015 16:00,2,6.639,ACTIVE,216.67,359.78,60.002,1437336004,"274151322000095","174011321042388",28.01,51.00,0,330.93,389.84,188.3,179.8,0.712,485433.5,485433.5,8013,0,0,0,L,1151911521,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336007,264528.00
07/19/2015 16:00,2,6.541,ACTIVE,218.26,359.48,59.996,1437336004,"201051344000868","174011321042388",28.15,35.80,0,331.23,406.67,186.3,177.9,0.840,172296.6,172296.6,7119,0,0,0,L,1122011218,0,124.04,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336008,264529.00
07/19/2015 16:00,2,6.502,ACTIVE,220.06,362.19,60.002,1437336004,"201051344000853","174011321042388",28.37,36.50,0,336.94,407.87,186.7,178.3,0.871,178623.3,178623.3,7119,0,0,0,L,1122011218,0,125.17,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336009,264530.00
07/19/2015 16:00,2,6.488,ACTIVE,219.16,361.89,60.002,1437336004,"201051344000582","174011321042388",27.91,38.40,0,336.94,407.87,183.3,175.0,0.849,178551.9,178551.9,7103,0,0,0,L,1122011218,0,124.49,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336010,264531.00
07/19/2015 16:00,1,6.018,ACTIVE,218.1,343.87,60.07,1437336004,"040051121000097","174011321042388",25.27,37,0.673,316.50,380.09,151.3,145.7,0.666,53070.300000012,53107.500000012,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336011,264532.00
07/19/2015 16:00,2,6.459,ACTIVE,219.84,363.09,60.002,1437336004,"201051344000469","174011321042388",28.57,34.00,0,336.94,409.08,186.8,178.4,0.879,173892.3,173892.3,7114,0,0,0,L,1122011218,0,124.49,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336012,264533.00
07/19/2015 16:00,2,6.543,ACTIVE,219.39,362.19,60.023,1437336004,"201051344000988","174011321042388",27.97,37.00,0,335.44,407.87,185.2,176.9,0.857,173332.8,173332.8,7106,0,0,0,L,1122011218,0,124.49,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336014,264534.00
07/19/2015 16:00,2,6.553,ACTIVE,219.61,361.29,59.996,1437336004,"201051344001158","174011321042388",27.67,38.20,0,337.24,407.27,183.7,175.4,0.857,179311.2,179311.2,7105,0,0,0,L,1122011218,0,124.49,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336015,264535.00
07/19/2015 16:00,2,6.586,ACTIVE,218.48,359.48,60.007,1437336004,"201051344001025","174011321042388",28.31,40.00,0,335.74,408.18,188.7,180.2,0.844,183125.1,183125.1,7101,0,0,0,L,1122011218,0,123.81,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336016,264536.00
07/19/2015 16:00,1,4.403,ACTIVE,217.5,326.45,60.07,1437336004,"033051125000118","174011321042388",38.71,37,0.754,312.48,384.72,169.6,162.8,0.741,59150.8,59192.6,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336017,264537.00
07/19/2015 16:00,2,6.484,ACTIVE,219.39,361.59,59.996,1437336004,"201051344000569","174011321042388",28.39,36.80,0,336.04,408.78,186.4,178.0,0.871,186449.8,186449.8,7118,0,0,0,L,1122011218,0,124.04,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336018,264538.00
07/19/2015 16:00,2,4.168,ACTIVE,216.90,423.50,60.012,1437336004,"274151322000094","174011321042388",38.53,47.00,0,385.93,455.37,163.8,156.2,0.628,367999.2,367999.2,8503,0,0,0,L,1151911521,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336019,264539.00
07/19/2015 16:00,1,6.113,ACTIVE,217.4,354.94,60.03,1437336004,"040051121000068","174011321042388",22.70,36,0.614,316.67,375.58,138.1,132.4,0.618,50207.4,50241.3,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336020,264540.00
07/19/2015 16:00,2,6.521,ACTIVE,219.61,360.38,59.996,1437336004,"201051344000458","174011321042388",28.15,38.40,0,338.14,408.48,185.9,177.5,0.875,182273.8,182273.8,7109,0,0,0,L,1122011218,0,124.72,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336021,264541.00
07/19/2015 16:00,2,6.260,ACTIVE,216.90,353.17,59.991,1437336004,"274151322000087","174011321042388",26.16,76.00,0,331.23,384.73,165.7,158.0,0.623,439025.2,439025.2,7979,0,0,0,L,1151911521,0,125.17,123.81,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336022,264542.00
07/19/2015 16:00,2,6.291,ACTIVE,217.13,370.90,60.012,1437336004,"274151322000052","174011321042388",27.59,51.50,0,331.53,387.74,175.8,167.8,0.672,469466.2,469466.2,8381,0,0,0,L,1151911521,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336023,264543.00
07/19/2015 16:00,2,6.521,ACTIVE,217.58,358.88,60.002,1437336004,"201051344001145","174011321042388",28.21,38.80,0,330.93,403.37,186.4,178.0,0.844,187480.1,187480.1,7124,0,0,0,L,1122011218,0,123.81,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336024,264544.00
07/19/2015 16:00,2,6.520,ACTIVE,217.58,358.28,59.970,1437336004,"201051344000685","174011321042388",28.01,39.30,0,330.93,401.86,185.0,176.7,0.919,186400.5,186400.5,7122,0,0,0,L,1122011218,0,124.27,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336025,264545.00
07/19/2015 16:00,2,6.182,ACTIVE,216.67,354.97,60.028,1437336004,"274151322000088","174011321042388",27.55,46.40,0,331.83,386.83,172.4,164.5,0.650,450061.9,450061.9,7993,0,0,0,L,1151911521,0,125.62,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336025,264546.00
07/19/2015 16:00,2,6.441,ACTIVE,218.26,360.08,60.002,1437336004,"201051344000438","174011321042388",28.07,40.60,0,332.13,403.37,183.2,174.9,0.853,186487.5,186487.5,7103,0,0,0,L,1122011218,0,124.04,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336026,264547.00
07/19/2015 16:00,2,6.480,ACTIVE,218.26,359.48,59.996,1437336004,"201051344001135","174011321042388",28.17,38.40,0,332.13,405.17,184.8,176.5,0.849,177843.7,177843.7,7085,0,0,0,L,1122011218,0,124.04,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336027,264548.00
07/19/2015 16:00,2,6.455,ACTIVE,218.03,358.58,59.996,1437336004,"201051344000417","174011321042388",27.71,42.00,0,330.93,402.46,181.2,173.0,0.849,181939.9,181939.9,7102,0,0,0,L,1122011218,0,123.59,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336028,264549.00
07/19/2015 16:00,2,6.447,ACTIVE,217.58,360.99,60.007,1437336004,"201051344000594","174011321042388",28.47,42.80,0,330.63,403.67,185.8,177.4,0.844,182826.5,182826.5,7111,0,0,0,L,1122011218,0,123.59,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336029,264550.00
07/19/2015 16:00,2,6.330,ACTIVE,216.22,351.97,59.991,1437336004,"274151322000083","174011321042388",27.47,52.30,0,331.23,386.83,176.1,168.0,0.707,465520.6,465520.6,8409,0,0,0,L,1151911521,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336030,264551.00
07/19/2015 16:00,2,6.574,ACTIVE,218.93,361.29,60.012,1437336004,"201051344000585","174011321042388",28.59,38.40,0,336.94,408.48,190.3,181.8,0.866,181962.1,181962.1,7102,0,0,0,L,1122011218,0,124.04,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336031,264552.00
07/19/2015 16:00,2,6.236,ACTIVE,216.90,369.70,60.012,1437336004,"274151322000054","174011321042388",27.69,47.00,0,330.63,388.04,174.9,166.9,0.667,460466.9,460466.9,7980,0,0,0,L,1151911521,0,125.40,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336032,264553.00
07/19/2015 16:00,2,6.557,ACTIVE,218.93,359.48,60.007,1437336004,"201051344001203","174011321042388",28.07,40.20,0,336.94,406.97,186.3,177.9,0.875,183003.3,183003.3,7110,0,0,0,L,1122011218,0,124.72,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336033,264554.00
07/19/2015 16:00,2,6.512,ACTIVE,217.58,359.78,60.002,1437336004,"201051344000646","174011321042388",27.97,39.50,0,330.33,402.77,184.4,176.1,0.857,179936.9,179936.9,7096,0,0,0,L,1122011218,0,123.81,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336034,264555.00
07/19/2015 16:00,2,4.262,ACTIVE,217.80,423.20,59.981,1437336004,"274151322000068","174011321042388",37.75,48.30,0,386.23,451.76,163.8,156.2,0.619,367164.9,367164.9,8109,0,0,0,L,1151911521,0,125.62,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336035,264556.00
07/19/2015 16:00,2,6.584,ACTIVE,217.58,369.70,60.007,1437336004,"274151322000076","174011321042388",28.17,51.00,0,332.43,393.45,187.8,179.3,0.720,491374.2,491374.2,8380,0,0,0,L,1151911521,0,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336036,264557.00
07/19/2015 16:00,1,3.853,ACTIVE,217.2,341.40,60.07,1437336004,"033051125000132","174011321042388",33.58,36,0.566,317.99,372.75,128.7,122.1,0.574,44329.900000024,44361.100000024,429,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336037,264558.00
07/19/2015 16:00,1,4.384,ACTIVE,217.3,337.73,60.03,1437336004,"033051125000150","174011321042388",38.69,36,0.756,313.97,385.58,168.7,163.2,0.748,59266.400000012,59308.200000012,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336039,264559.00
07/19/2015 16:00,2,6.510,ACTIVE,217.35,357.08,60.002,1437336004,"201051344000890","174011321042388",27.95,41.80,0,331.53,402.16,184.2,175.9,0.849,184348.5,184348.5,7107,0,0,0,L,1122011218,0,123.81,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336040,264560.00
07/19/2015 16:00,2,6.518,ACTIVE,219.16,360.99,60.007,1437336004,"201051344000900","174011321042388",28.57,35.60,0,337.24,408.78,188.5,180.0,0.857,184760.4,184760.4,7125,0,0,0,L,1122011218,0,124.49,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336040,264561.00
07/19/2015 16:00,2,6.461,ACTIVE,218.48,360.38,59.981,1437336004,"201051344000633","174011321042388",28.21,39.80,0,336.34,407.27,184.6,176.2,0.862,174193.4,174193.4,7127,0,0,0,L,1122011218,0,124.27,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336041,264562.00
07/19/2015 16:00,1,6.122,ACTIVE,217.6,363.18,60.07,1437336004,"040051121000185","174011321042388",24.61,36,0.665,317.36,379.36,149.9,143.8,0.668,51966.799999999,52003.699999999,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336043,264563.00
07/19/2015 16:00,2,6.521,ACTIVE,219.61,361.59,60.002,1437336004,"201051344000983","174011321042388",28.33,37.00,0,337.24,408.48,187.1,178.6,0.875,181718.2,181718.2,7120,0,0,0,L,1122011218,0,124.72,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336043,264564.00
07/19/2015 16:00,2,6.533,ACTIVE,218.48,360.99,60.002,1437336004,"201051344000917","174011321042388",28.17,39.50,0,333.03,406.97,186.3,177.9,0.875,184823.0,184823.0,7123,0,0,0,L,1122011218,0,124.04,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336044,264565.00
07/19/2015 16:00,1,5.949,ALERT,216.4,332.08,60.03,1437336004,"040051121000116","174011321042388",25.28,35,0.666,316.21,379.62,149.6,143.2,0.664,52133.600000024,52170.100000024,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437336046,264566.00
