ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2015 16:00,1,3.794,ACTIVE,217.9,333.43,60.03,1437336004,"033051125000135","174011321042388",33.57,35,0.561,317.28,373.38,126.7,121.4,0.563,44104.60000001,44135.40000001,257,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336047,264567.00
07/19/2015 16:00,2,6.383,ACTIVE,219.16,360.38,60.002,1437336004,"201051344000648","174011321042388",28.33,36.80,0,338.14,408.48,183.3,175.0,0.844,180405.6,180405.6,7119,0,0,0,L,1122011218,0,124.04,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336048,264568.00
07/19/2015 16:00,2,6.391,ACTIVE,218.93,360.69,60.007,1437336004,"201051344001093","174011321042388",28.33,38.40,0,336.64,407.27,183.4,175.1,0.835,182981.5,182981.5,7111,0,0,0,L,1122011218,0,124.27,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336049,264569.00
07/19/2015 16:00,2,6.391,ACTIVE,219.39,359.48,60.002,1437336004,"201051344000645","174011321042388",28.57,37.80,0,337.84,407.87,184.8,176.5,0.849,181074.9,181074.9,7125,0,0,0,L,1122011218,0,124.72,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336050,264570.00
07/19/2015 16:00,2,6.242,ACTIVE,217.13,363.69,60.002,1437336004,"274151322000085","174011321042388",27.91,47.30,0,331.53,387.74,176.4,168.3,0.672,462868.3,462868.3,8390,0,0,0,L,1151911521,0,125.62,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336051,264571.00
07/19/2015 16:00,2,6.422,ACTIVE,219.16,359.78,60.012,1437336004,"201051344000651","174011321042388",28.45,38.80,0,337.54,408.48,184.9,176.5,0.835,180441.9,180441.9,7106,0,0,0,L,1122011218,0,124.72,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336052,264572.00
07/19/2015 16:00,2,6.547,ACTIVE,218.48,357.98,60.012,1437336004,"201051344000867","174011321042388",27.93,39.00,0,331.53,403.37,185.2,176.8,0.844,172927.7,172927.7,7127,0,0,0,L,1122011218,0,124.27,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336053,264573.00
07/19/2015 16:00,1,5.997,ACTIVE,216.9,324.14,60.07,1437336004,"040051121000095","174011321042388",22.89,34,0.607,317.76,375.38,136.6,130.8,0.608,50496.8,50530.2,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336054,264574.00
07/19/2015 16:00,2,6.498,ACTIVE,217.35,356.18,60.007,1437336004,"201051344001230","174011321042388",28.09,39.80,0,330.63,402.46,184.8,176.4,0.862,184013.0,184013.0,7130,0,0,0,L,1122011218,0,123.59,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336055,264575.00
07/19/2015 16:00,2,6.523,ACTIVE,219.61,361.89,59.996,1437336004,"201051344000576","174011321042388",28.03,36.00,0,336.94,407.87,185.1,176.8,0.849,180258.3,180258.3,7136,0,0,0,L,1122011218,0,124.49,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336056,264576.00
07/19/2015 16:00,2,6.502,ACTIVE,219.84,362.19,59.981,1437336004,"201051344000579","174011321042388",28.15,40.20,0,337.54,407.57,185.4,177.1,0.862,186982.7,186982.7,7105,0,0,0,L,1122011218,0,124.72,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336057,264577.00
07/19/2015 16:15,2,6.104,ACTIVE,217.58,358.28,60.002,1437336903,"201051344000955","174011321042388",28.09,40.00,0,331.23,397.96,173.6,165.6,0.818,185952.8,185952.8,7114,0,0,0,L,1122011218,0,123.59,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336904,264578.00
07/19/2015 16:15,1,5.809,ACTIVE,216.8,353.87,60.03,1437336903,"040051121000195","174011321042388",25.00,38,0.641,317.67,375.94,144.5,138.1,0.641,54825.300000024,54860.599999976,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336906,264579.00
07/19/2015 16:15,2,6.285,ACTIVE,216.67,357.38,59.996,1437336903,"274151322000095","174011321042388",28.21,49.50,0,330.93,387.74,179.7,171.5,0.685,485477.5,485477.5,8014,0,0,0,L,1151911521,0,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336907,264580.00
07/19/2015 16:15,2,6.229,ACTIVE,218.26,358.88,59.996,1437336903,"201051344000868","174011321042388",27.93,36.00,0,332.13,399.76,176.1,168.0,0.800,172340.0,172340.0,7120,0,0,0,L,1122011218,0,124.04,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336907,264581.00
07/19/2015 16:15,2,6.197,ACTIVE,220.06,360.38,59.991,1437336903,"201051344000853","174011321042388",28.19,36.80,0,338.14,405.47,176.8,168.8,0.826,178666.9,178666.9,7120,0,0,0,L,1122011218,0,125.17,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336908,264582.00
07/19/2015 16:15,2,6.096,ACTIVE,218.93,358.58,59.991,1437336903,"201051344000582","174011321042388",28.29,38.40,0,335.14,400.06,174.7,166.6,0.809,178594.7,178594.7,7104,0,0,0,L,1122011218,0,124.49,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336909,264583.00
07/19/2015 16:15,1,5.744,ACTIVE,217.7,354.20,60.03,1437336903,"040051121000097","174011321042388",25.21,36,0.639,316.57,376.92,144.1,138.2,0.639,53107.500000012,53142.900000012,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336910,264584.00
07/19/2015 16:15,2,6.188,ACTIVE,219.61,361.59,59.991,1437336903,"201051344000469","174011321042388",28.17,33.80,0,337.54,405.47,176.5,168.4,0.840,173935.8,173935.8,7115,0,0,0,L,1122011218,0,124.27,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336911,264585.00
07/19/2015 16:15,2,6.293,ACTIVE,219.61,361.89,60.018,1437336903,"201051344000988","174011321042388",27.51,37.00,0,336.04,405.47,175.3,167.3,0.813,173376.0,173376.0,7107,0,0,0,L,1122011218,0,124.49,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336912,264586.00
07/19/2015 16:15,2,6.172,ACTIVE,219.61,359.48,60.002,1437336903,"201051344001158","174011321042388",27.91,37.80,0,337.84,403.97,174.4,166.4,0.809,179354.0,179354.0,7106,0,0,0,L,1122011218,0,124.49,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336913,264587.00
07/19/2015 16:15,2,6.301,ACTIVE,218.48,357.68,59.991,1437336903,"201051344001025","174011321042388",28.07,39.80,0,333.63,400.66,179.0,170.8,0.800,183169.0,183169.0,7102,0,0,0,L,1122011218,0,124.04,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336914,264588.00
07/19/2015 16:15,1,4.172,ACTIVE,217.3,344.93,60.03,1437336903,"033051125000118","174011321042388",38.88,37,0.718,315.16,381.43,161.4,155.1,0.711,59192.6,59232.2,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336915,264589.00
07/19/2015 16:15,2,6.207,ACTIVE,219.39,360.38,59.991,1437336903,"201051344000569","174011321042388",28.05,36.80,0,337.24,403.67,176.4,168.3,0.818,186493.2,186493.2,7119,0,0,0,L,1122011218,0,124.27,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336916,264590.00
07/19/2015 16:15,2,4.008,ACTIVE,217.13,421.10,60.023,1437336903,"274151322000094","174011321042388",38.01,46.60,0,387.74,448.45,154.3,147.0,0.597,368037.0,368037.0,8504,0,0,0,L,1151911521,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336917,264591.00
07/19/2015 16:15,1,5.763,ACTIVE,217.8,336.69,60.03,1437336903,"040051121000068","174011321042388",22.92,36,0.582,317.31,373.14,131.4,126.2,0.593,50241.3,50273.5,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336918,264592.00
07/19/2015 16:15,2,6.205,ACTIVE,219.61,359.18,60.012,1437336903,"201051344000458","174011321042388",28.03,38.00,0,336.94,403.37,176.2,168.1,0.835,182317.1,182317.1,7110,0,0,0,L,1122011218,0,124.72,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336919,264593.00
07/19/2015 16:15,2,5.934,ACTIVE,217.13,366.40,59.996,1437336903,"274151322000087","174011321042388",26.40,74.30,0,331.53,382.03,158.6,151.1,0.592,439063.9,439063.9,7980,0,0,0,L,1151911521,0,125.17,123.81,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336920,264594.00
07/19/2015 16:15,2,5.982,ACTIVE,217.13,363.99,59.991,1437336903,"274151322000052","174011321042388",27.59,50.80,0,331.53,384.43,167.1,159.3,0.641,469507.1,469507.1,8382,0,0,0,L,1151911521,0,124.72,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336921,264595.00
07/19/2015 16:15,2,6.260,ACTIVE,217.58,357.98,59.991,1437336903,"201051344001145","174011321042388",27.97,38.40,0,331.53,399.46,177.2,169.1,0.809,187523.6,187523.6,7125,0,0,0,L,1122011218,0,123.59,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336922,264596.00
07/19/2015 16:15,2,6.203,ACTIVE,217.58,358.88,60.002,1437336903,"201051344000685","174011321042388",28.03,38.80,0,330.33,399.16,176.1,168.0,0.840,186443.6,186443.6,7123,0,0,0,L,1122011218,0,124.27,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336923,264597.00
07/19/2015 16:15,2,5.859,ACTIVE,216.67,348.96,60.002,1437336903,"274151322000088","174011321042388",27.63,45.80,0,331.53,383.83,163.9,156.2,0.619,450102.0,450102.0,7994,0,0,0,L,1151911521,0,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336924,264598.00
07/19/2015 16:15,2,6.092,ACTIVE,218.26,358.28,59.996,1437336903,"201051344000438","174011321042388",28.25,40.40,0,332.13,399.46,174.2,166.2,0.813,186530.1,186530.1,7104,0,0,0,L,1122011218,0,124.27,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336925,264599.00
07/19/2015 16:15,2,6.189,ACTIVE,218.48,358.88,60.007,1437336903,"201051344001135","174011321042388",27.97,38.40,0,330.93,398.56,175.2,167.2,0.800,177886.7,177886.7,7086,0,0,0,L,1122011218,0,124.04,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336926,264600.00
07/19/2015 16:15,2,6.084,ACTIVE,218.03,358.58,59.996,1437336903,"201051344000417","174011321042388",27.93,41.50,0,331.53,398.26,172.1,164.2,0.809,181982.1,181982.1,7103,0,0,0,L,1122011218,0,123.81,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336926,264601.00
07/19/2015 16:15,2,6.213,ACTIVE,217.80,358.88,59.996,1437336903,"201051344000594","174011321042388",28.07,42.50,0,330.33,400.06,176.8,168.7,0.813,182869.8,182869.8,7112,0,0,0,L,1122011218,0,124.04,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336927,264602.00
07/19/2015 16:15,2,6.014,ACTIVE,216.90,357.68,60.012,1437336903,"274151322000083","174011321042388",27.69,51.50,0,331.23,385.03,168.6,160.8,0.663,465561.8,465561.8,8410,0,0,0,L,1151911521,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336928,264603.00
07/19/2015 16:15,2,6.371,ACTIVE,218.93,361.89,59.996,1437336903,"201051344000585","174011321042388",28.09,38.40,0,336.94,400.66,181.3,173.1,0.835,182006.5,182006.5,7103,0,0,0,L,1122011218,0,124.04,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336929,264604.00
07/19/2015 16:15,2,5.967,ACTIVE,217.13,361.29,59.991,1437336903,"274151322000054","174011321042388",27.55,46.60,0,330.93,385.03,166.4,158.7,0.628,460507.6,460507.6,7981,0,0,0,L,1151911521,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336930,264605.00
07/19/2015 16:15,2,6.244,ACTIVE,218.71,358.88,60.002,1437336903,"201051344001203","174011321042388",28.01,39.50,0,334.84,400.06,177.2,169.1,0.826,183046.7,183046.7,7111,0,0,0,L,1122011218,0,124.72,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336931,264606.00
07/19/2015 16:15,2,6.070,ACTIVE,217.58,357.98,60.018,1437336903,"201051344000646","174011321042388",28.51,39.00,0,330.63,399.76,175.2,167.2,0.818,179979.9,179979.9,7097,0,0,0,L,1122011218,0,124.04,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336932,264607.00
07/19/2015 16:15,2,4.037,ACTIVE,218.26,413.59,60.002,1437336903,"274151322000068","174011321042388",37.99,48.80,0,388.94,450.56,154.9,147.6,0.588,367202.6,367202.6,8110,0,0,0,L,1151911521,0,125.62,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336933,264608.00
07/19/2015 16:15,2,6.244,ACTIVE,217.80,372.41,59.996,1437336903,"274151322000076","174011321042388",28.29,50.00,0,333.63,387.14,178.8,170.6,0.685,491417.9,491417.9,8381,0,0,0,L,1151911521,0,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336934,264609.00
07/19/2015 16:15,1,3.633,ACTIVE,217.4,323.64,60.07,1437336903,"033051125000132","174011321042388",33.88,36,0.536,316.79,369.49,122.5,116.1,0.548,44361.100000024,44390.800000024,431,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336935,264610.00
07/19/2015 16:15,1,4.193,ACTIVE,217.7,322.87,60.03,1437336903,"033051125000150","174011321042388",38.46,36,0.717,313.68,382.09,160.5,154.8,0.710,59308.200000012,59347.800000012,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336936,264611.00
07/19/2015 16:15,2,6.168,ACTIVE,217.80,358.88,59.970,1437336903,"201051344000890","174011321042388",28.03,40.80,0,330.93,400.06,175.2,167.2,0.809,184391.4,184391.4,7108,0,0,0,L,1122011218,0,124.04,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336937,264612.00
07/19/2015 16:15,2,6.211,ACTIVE,219.16,361.29,59.991,1437336903,"201051344000900","174011321042388",28.41,35.80,0,333.33,400.96,178.7,170.5,0.804,184804.3,184804.3,7126,0,0,0,L,1122011218,0,124.72,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336938,264613.00
07/19/2015 16:15,2,6.154,ACTIVE,218.71,359.78,60.002,1437336903,"201051344000633","174011321042388",28.09,39.30,0,333.33,399.76,175.2,167.2,0.818,174236.4,174236.4,7128,0,0,0,L,1122011218,0,124.49,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336940,264614.00
07/19/2015 16:15,1,5.753,ACTIVE,217.9,333.32,60.03,1437336903,"040051121000185","174011321042388",24.92,36,0.633,317.63,376.15,142.6,136.9,0.636,52003.699999999,52038.799999999,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336941,264615.00
07/19/2015 16:15,2,6.137,ACTIVE,219.84,361.29,59.996,1437336903,"201051344000983","174011321042388",28.51,37.30,0,336.34,401.56,177.1,169.0,0.831,181761.7,181761.7,7121,0,0,0,L,1122011218,0,124.72,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336942,264616.00
07/19/2015 16:15,2,6.303,ACTIVE,218.71,358.88,59.991,1437336903,"201051344000917","174011321042388",27.73,39.30,0,332.43,399.46,176.9,168.8,0.831,184866.4,184866.4,7124,0,0,0,L,1122011218,0,124.04,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336943,264617.00
07/19/2015 16:15,1,5.716,ACTIVE,217.1,338.09,60.03,1437336903,"040051121000116","174011321042388",25.07,34,0.632,315.72,375.15,142.6,136.5,0.635,52170.100000024,52204.900000024,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336944,264618.00
07/19/2015 16:15,1,3.589,ACTIVE,218.2,339.76,60.07,1437336903,"033051125000135","174011321042388",33.76,34,0.531,317.36,370.67,120.6,115.4,0.538,44135.40000001,44165.00000001,259,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336946,264619.00
07/19/2015 16:15,2,6.109,ACTIVE,219.16,360.38,60.012,1437336903,"201051344000648","174011321042388",28.05,37.00,0,337.84,403.37,173.4,165.5,0.809,180448.2,180448.2,7120,0,0,0,L,1122011218,0,124.04,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336947,264620.00
07/19/2015 16:15,2,6.014,ACTIVE,218.93,360.69,60.007,1437336903,"201051344001093","174011321042388",28.57,38.20,0,333.03,399.16,174.0,166.0,0.795,183024.1,183024.1,7112,0,0,0,L,1122011218,0,124.49,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336948,264621.00
07/19/2015 16:15,2,6.189,ACTIVE,219.39,360.38,59.996,1437336903,"201051344000645","174011321042388",28.01,37.50,0,337.54,400.06,175.6,167.5,0.791,181117.9,181117.9,7126,0,0,0,L,1122011218,0,124.72,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336949,264622.00
07/19/2015 16:15,2,5.967,ACTIVE,217.35,370.90,59.996,1437336903,"274151322000085","174011321042388",27.79,46.80,0,332.43,384.73,167.9,160.2,0.636,462909.4,462909.4,8391,0,0,0,L,1151911521,0,125.40,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336949,264623.00
07/19/2015 16:15,2,6.176,ACTIVE,218.93,358.58,59.996,1437336903,"201051344000651","174011321042388",28.19,38.40,0,334.24,400.06,176.2,168.2,0.800,180485.0,180485.0,7107,0,0,0,L,1122011218,0,124.72,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336951,264624.00
07/19/2015 16:15,2,6.234,ACTIVE,218.48,358.28,60.028,1437336903,"201051344000867","174011321042388",27.79,39.00,0,332.13,398.86,175.4,167.4,0.804,172970.7,172970.7,7128,0,0,0,L,1122011218,0,124.49,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336952,264625.00
07/19/2015 16:15,1,5.757,ACTIVE,217.2,343.83,60.07,1437336903,"040051121000095","174011321042388",22.67,34,0.577,317.97,372.18,129.8,124.2,0.577,50530.2,50562.1,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336953,264626.00
07/19/2015 16:15,2,6.154,ACTIVE,217.35,356.48,60.007,1437336903,"201051344001230","174011321042388",28.17,39.50,0,331.83,400.06,175.6,167.6,0.822,184055.9,184055.9,7131,0,0,0,L,1122011218,0,123.81,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336954,264627.00
07/19/2015 16:15,2,6.170,ACTIVE,219.61,361.89,60.002,1437336903,"201051344000576","174011321042388",28.03,36.00,0,338.14,404.57,175.1,167.1,0.800,180301.3,180301.3,7137,0,0,0,L,1122011218,0,124.72,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336955,264628.00
07/19/2015 16:15,2,6.236,ACTIVE,219.61,361.29,60.002,1437336903,"201051344000579","174011321042388",27.83,40.20,0,338.14,403.97,175.8,167.7,0.822,187025.8,187025.8,7106,0,0,0,L,1122011218,0,124.72,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437336956,264629.00
07/19/2015 16:30,2,5.721,ACTIVE,216.67,353.47,59.954,1437337806,"201051344000955","174011321042388",28.27,39.30,0,331.23,395.55,163.7,156.1,0.778,185993.2,185993.2,7115,0,0,0,L,1122011218,0,123.14,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337807,264630.00
07/19/2015 16:30,1,5.465,ACTIVE,216.3,324.31,60.03,1437337806,"040051121000195","174011321042388",24.98,37,0.603,317.81,373.25,135.8,129.9,0.605,54860.599999976,54894.000000012,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337808,264631.00
07/19/2015 16:30,2,5.953,ACTIVE,216.00,354.37,59.965,1437337806,"274151322000095","174011321042388",28.19,49.00,0,331.23,385.63,169.8,161.9,0.636,485519.4,485519.4,8015,0,0,0,L,1151911521,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337809,264632.00
07/19/2015 16:30,2,5.820,ACTIVE,217.35,354.67,59.991,1437337806,"201051344000868","174011321042388",28.23,34.80,0,331.53,396.45,166.3,158.6,0.760,172381.1,172381.1,7121,0,0,0,L,1122011218,0,123.59,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337810,264633.00
07/19/2015 16:30,2,5.797,ACTIVE,218.93,357.68,59.965,1437337806,"201051344000853","174011321042388",28.53,35.80,0,333.63,402.77,167.5,159.7,0.787,178708.2,178708.2,7121,0,0,0,L,1122011218,0,124.72,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337811,264634.00
07/19/2015 16:30,2,5.785,ACTIVE,218.03,355.58,59.970,1437337806,"201051344000582","174011321042388",28.07,38.20,0,331.53,397.35,164.4,156.8,0.769,178635.3,178635.3,7105,0,0,0,L,1122011218,0,124.04,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337812,264635.00
07/19/2015 16:30,1,5.416,ACTIVE,216.8,341.29,60.03,1437337806,"040051121000097","174011321042388",25.26,36,0.606,317.40,374.60,136.1,130.6,0.610,53142.900000012,53176.600000012,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337813,264636.00
07/19/2015 16:30,2,5.838,ACTIVE,218.71,357.38,59.986,1437337806,"201051344000469","174011321042388",28.19,33.80,0,331.53,401.86,166.6,158.9,0.791,173977.0,173977.0,7116,0,0,0,L,1122011218,0,124.04,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337814,264637.00
07/19/2015 16:30,2,5.859,ACTIVE,218.71,357.68,59.981,1437337806,"201051344000988","174011321042388",27.95,36.30,0,331.23,401.56,165.8,158.2,0.778,173416.9,173416.9,7108,0,0,0,L,1122011218,0,124.27,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337815,264638.00
07/19/2015 16:30,2,5.875,ACTIVE,218.71,356.18,60.007,1437337806,"201051344001158","174011321042388",27.67,36.80,0,332.43,397.05,164.6,156.9,0.756,179394.6,179394.6,7107,0,0,0,L,1122011218,0,124.04,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337816,264639.00
07/19/2015 16:30,2,5.877,ACTIVE,217.58,353.77,59.975,1437337806,"201051344001025","174011321042388",28.43,38.80,0,332.13,397.66,169.1,161.3,0.760,183210.7,183210.7,7103,0,0,0,L,1122011218,0,123.59,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337817,264640.00
07/19/2015 16:30,1,3.935,ACTIVE,216.7,354.51,60.03,1437337806,"033051125000118","174011321042388",38.77,37,0.676,315.50,379.45,151.8,145.8,0.676,59232.2,59269.8,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337818,264641.00
07/19/2015 16:30,2,5.773,ACTIVE,218.26,356.18,59.981,1437337806,"201051344000569","174011321042388",28.51,36.00,0,331.53,398.26,166.7,159.0,0.773,186534.3,186534.3,7120,0,0,0,L,1122011218,0,123.59,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337819,264642.00
07/19/2015 16:30,2,3.656,ACTIVE,216.22,421.10,59.981,1437337806,"274151322000094","174011321042388",38.92,46.20,0,384.73,448.45,145.2,138.2,0.561,368072.7,368072.7,8505,0,0,0,L,1151911521,0,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337820,264643.00
07/19/2015 16:30,1,5.455,ACTIVE,216.7,352.73,60.03,1437337806,"040051121000068","174011321042388",22.84,36,0.551,317.66,370.78,123.9,118.7,0.562,50273.5,50304.2,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337821,264644.00
07/19/2015 16:30,2,5.854,ACTIVE,218.48,355.58,59.981,1437337806,"201051344000458","174011321042388",28.07,37.80,0,332.73,397.66,166.4,158.7,0.800,182358.1,182358.1,7111,0,0,0,L,1122011218,0,124.49,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337822,264645.00
07/19/2015 16:30,2,5.572,ACTIVE,216.22,347.46,60.012,1437337806,"274151322000087","174011321042388",26.58,72.70,0,332.13,380.52,149.8,142.7,0.566,439100.8,439100.8,7981,0,0,0,L,1151911521,0,124.49,123.81,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337823,264646.00
07/19/2015 16:30,2,5.627,ACTIVE,216.00,346.56,59.975,1437337806,"274151322000052","174011321042388",27.65,50.20,0,331.83,382.93,157.6,150.1,0.605,469546.0,469546.0,8383,0,0,0,L,1151911521,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337824,264647.00
07/19/2015 16:30,2,5.873,ACTIVE,216.90,355.58,60.018,1437337806,"201051344001145","174011321042388",28.09,38.00,0,327.62,406.07,167.0,159.3,0.765,187564.8,187564.8,7126,0,0,0,L,1122011218,0,123.59,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337825,264648.00
07/19/2015 16:30,2,5.809,ACTIVE,216.45,354.37,59.996,1437337806,"201051344000685","174011321042388",28.17,38.60,0,331.53,396.45,165.7,158.0,0.809,186484.5,186484.5,7124,0,0,0,L,1122011218,0,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337826,264649.00
07/19/2015 16:30,2,5.514,ACTIVE,216.00,357.68,59.986,1437337806,"274151322000088","174011321042388",27.67,45.00,0,331.83,382.03,154.4,147.1,0.583,450140.0,450140.0,7995,0,0,0,L,1151911521,0,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337826,264650.00
07/19/2015 16:30,2,5.711,ACTIVE,217.58,355.58,59.986,1437337806,"201051344000438","174011321042388",28.37,40.00,0,331.53,396.45,164.0,156.4,0.765,186570.6,186570.6,7105,0,0,0,L,1122011218,0,124.04,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337827,264651.00
07/19/2015 16:30,2,5.801,ACTIVE,217.58,355.28,59.981,1437337806,"201051344001135","174011321042388",28.09,37.80,0,331.53,396.15,165.0,157.3,0.756,177927.4,177927.4,7087,0,0,0,L,1122011218,0,123.81,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337828,264652.00
07/19/2015 16:30,2,5.668,ACTIVE,217.13,354.67,59.949,1437337806,"201051344000417","174011321042388",28.21,40.80,0,331.83,396.45,162.0,154.4,0.769,182022.1,182022.1,7104,0,0,0,L,1122011218,0,123.36,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337829,264653.00
07/19/2015 16:30,2,5.854,ACTIVE,216.90,354.67,59.981,1437337806,"201051344000594","174011321042388",28.07,41.50,0,330.33,397.35,166.4,158.7,0.778,182910.8,182910.8,7113,0,0,0,L,1122011218,0,123.59,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337830,264654.00
07/19/2015 16:30,2,5.674,ACTIVE,216.00,359.18,59.975,1437337806,"274151322000083","174011321042388",27.63,50.40,0,331.53,383.53,158.8,151.4,0.636,465601.0,465601.0,8411,0,0,0,L,1151911521,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337831,264655.00
07/19/2015 16:30,2,5.980,ACTIVE,218.03,358.28,60.007,1437337806,"201051344000585","174011321042388",28.27,37.50,0,331.23,397.96,171.2,163.3,0.791,182048.7,182048.7,7104,0,0,0,L,1122011218,0,123.59,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337832,264656.00
07/19/2015 16:30,2,5.578,ACTIVE,216.22,357.08,59.975,1437337806,"274151322000054","174011321042388",27.77,45.80,0,331.23,383.23,156.8,149.4,0.605,460546.2,460546.2,7982,0,0,0,L,1151911521,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337833,264657.00
07/19/2015 16:30,2,5.748,ACTIVE,217.58,353.77,59.970,1437337806,"201051344001203","174011321042388",28.61,39.00,0,332.13,397.35,166.6,158.9,0.787,183087.8,183087.8,7112,0,0,0,L,1122011218,0,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337834,264658.00
07/19/2015 16:30,2,5.799,ACTIVE,216.67,353.77,59.981,1437337806,"201051344000646","174011321042388",28.09,38.60,0,330.93,396.75,164.9,157.3,0.778,180020.6,180020.6,7098,0,0,0,L,1122011218,0,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337835,264659.00
07/19/2015 16:30,2,3.672,ACTIVE,217.13,427.71,59.975,1437337806,"274151322000068","174011321042388",38.98,47.80,0,386.83,449.35,143.7,136.8,0.544,367238.4,367238.4,8111,0,0,0,L,1151911521,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337836,264660.00
07/19/2015 16:30,2,5.889,ACTIVE,216.90,363.09,59.970,1437337806,"274151322000076","174011321042388",28.23,49.30,0,331.83,385.63,168.2,160.4,0.650,491459.4,491459.4,8382,0,0,0,L,1151911521,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337837,264661.00
07/19/2015 16:30,1,3.437,ACTIVE,216.4,351.29,60.00,1437337806,"033051125000132","174011321042388",33.62,36,0.505,317.62,367.99,115.0,108.9,0.519,44390.800000024,44419.000000024,433,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337838,264662.00
07/19/2015 16:30,1,3.939,ACTIVE,216.5,353.70,60.00,1437337806,"033051125000150","174011321042388",38.41,35,0.675,314.97,379.28,150.5,145.0,0.673,59347.800000012,59385.500000012,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337839,264663.00
07/19/2015 16:30,2,5.842,ACTIVE,216.67,352.27,59.981,1437337806,"201051344000890","174011321042388",27.81,40.80,0,331.53,396.45,164.6,156.9,0.756,184432.0,184432.0,7109,0,0,0,L,1122011218,0,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337840,264664.00
07/19/2015 16:30,2,5.805,ACTIVE,218.03,356.48,59.991,1437337806,"201051344000900","174011321042388",28.59,35.00,0,331.53,397.96,168.0,160.2,0.760,184845.8,184845.8,7127,0,0,0,L,1122011218,0,124.27,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337841,264665.00
07/19/2015 16:30,2,5.750,ACTIVE,217.58,355.88,59.975,1437337806,"201051344000633","174011321042388",28.31,38.40,0,331.23,397.05,164.8,157.2,0.782,174277.1,174277.1,7129,0,0,0,L,1122011218,0,124.04,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337842,264666.00
07/19/2015 16:30,1,5.397,ACTIVE,217.0,344.31,60.03,1437337806,"040051121000185","174011321042388",24.96,36,0.596,318.06,374.05,134.0,128.6,0.597,52038.799999999,52071.999999999,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337843,264667.00
07/19/2015 16:30,2,5.814,ACTIVE,218.48,354.67,59.981,1437337806,"201051344000983","174011321042388",28.39,36.30,0,332.43,398.56,167.1,159.3,0.787,181802.9,181802.9,7122,0,0,0,L,1122011218,0,124.27,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337844,264668.00
07/19/2015 16:30,2,5.713,ACTIVE,217.58,356.18,59.975,1437337806,"201051344000917","174011321042388",28.71,38.80,0,331.23,397.66,165.9,158.2,0.791,184907.5,184907.5,7125,0,0,0,L,1122011218,0,123.81,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337845,264669.00
07/19/2015 16:30,1,5.370,ACTIVE,215.8,365.35,60.03,1437337806,"040051121000116","174011321042388",25.13,34,0.597,315.76,374.43,134.2,127.9,0.602,52204.900000024,52237.800000024,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337846,264670.00
07/19/2015 16:30,1,3.380,ACTIVE,217.1,344.94,60.03,1437337806,"033051125000135","174011321042388",33.64,34,0.501,316.98,368.61,113.1,108.1,0.512,44165.00000001,44192.90000001,261,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337848,264671.00
07/19/2015 16:30,2,5.725,ACTIVE,218.03,356.78,59.981,1437337806,"201051344000648","174011321042388",28.13,36.30,0,331.53,397.66,163.1,155.5,0.760,180488.4,180488.4,7121,0,0,0,L,1122011218,0,123.59,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337848,264672.00
07/19/2015 16:30,2,5.674,ACTIVE,217.80,356.18,59.975,1437337806,"201051344001093","174011321042388",28.29,37.80,0,332.13,396.75,162.6,155.0,0.738,183064.3,183064.3,7113,0,0,0,L,1122011218,0,123.81,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337849,264673.00
07/19/2015 16:30,2,5.805,ACTIVE,218.48,353.77,60.007,1437337806,"201051344000645","174011321042388",28.05,36.80,0,332.43,396.45,164.9,157.3,0.734,181158.7,181158.7,7127,0,0,0,L,1122011218,0,124.27,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337850,264674.00
07/19/2015 16:30,2,5.551,ACTIVE,216.45,362.19,59.965,1437337806,"274151322000085","174011321042388",28.01,46.00,0,331.83,382.93,157.4,150.0,0.601,462948.3,462948.3,8392,0,0,0,L,1151911521,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337851,264675.00
07/19/2015 16:30,2,5.799,ACTIVE,217.80,354.37,59.965,1437337806,"201051344000651","174011321042388",28.21,37.80,0,332.13,397.35,165.6,157.9,0.756,180525.9,180525.9,7108,0,0,0,L,1122011218,0,124.27,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337852,264676.00
07/19/2015 16:30,2,5.809,ACTIVE,217.58,353.47,60.002,1437337806,"201051344000867","174011321042388",28.05,38.60,0,331.83,395.55,165.1,157.4,0.760,173011.5,173011.5,7129,0,0,0,L,1122011218,0,124.04,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337853,264677.00
07/19/2015 16:30,1,5.352,ACTIVE,217.2,354.79,60.03,1437337806,"040051121000095","174011321042388",22.95,34,0.542,317.76,370.11,122.2,117.0,0.549,50562.1,50592.1,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337854,264678.00
07/19/2015 16:30,2,5.785,ACTIVE,216.45,353.47,59.975,1437337806,"201051344001230","174011321042388",28.03,38.80,0,332.13,396.75,164.2,156.6,0.782,184096.5,184096.5,7132,0,0,0,L,1122011218,0,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337855,264679.00
07/19/2015 16:30,2,5.729,ACTIVE,218.48,356.18,60.002,1437337806,"201051344000576","174011321042388",28.37,35.40,0,331.83,400.96,164.5,156.9,0.742,180341.9,180341.9,7138,0,0,0,L,1122011218,0,124.04,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337856,264680.00
07/19/2015 16:30,2,5.742,ACTIVE,218.48,354.37,59.981,1437337806,"201051344000579","174011321042388",28.41,39.50,0,332.73,400.66,165.2,157.5,0.760,187066.6,187066.6,7107,0,0,0,L,1122011218,0,124.27,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437337857,264681.00
07/19/2015 16:45,2,5.312,ACTIVE,216.90,353.47,59.944,1437338703,"201051344000955","174011321042388",28.53,38.60,0,327.92,390.74,153.4,146.2,0.747,186030.8,186030.8,7116,0,0,0,L,1122011218,0,122.68,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338704,264682.00
07/19/2015 16:45,1,5.063,ACTIVE,216.2,341.97,60.00,1437338703,"040051121000195","174011321042388",25.31,36,0.565,316.85,370.68,127.5,121.6,0.572,54894.000000012,54925.2,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338705,264683.00
07/19/2015 16:45,2,5.561,ACTIVE,216.00,347.46,59.965,1437338703,"274151322000095","174011321042388",28.43,48.30,0,328.22,381.73,159.9,152.4,0.605,485558.4,485558.4,8016,0,0,0,L,1151911521,0,125.17,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338706,264684.00
07/19/2015 16:45,2,5.412,ACTIVE,217.13,354.67,59.949,1437338703,"201051344000868","174011321042388",28.45,34.50,0,331.83,393.75,155.9,148.6,0.707,172419.2,172419.2,7122,0,0,0,L,1122011218,0,123.14,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338707,264685.00
07/19/2015 16:45,2,5.443,ACTIVE,218.71,357.98,59.949,1437338703,"201051344000853","174011321042388",28.43,35.40,0,332.73,394.05,156.8,149.4,0.738,178746.5,178746.5,7122,0,0,0,L,1122011218,0,124.27,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338708,264686.00
07/19/2015 16:45,2,5.379,ACTIVE,217.80,357.98,59.981,1437338703,"201051344000582","174011321042388",28.31,37.30,0,332.13,395.25,154.2,146.9,0.720,178673.0,178673.0,7106,0,0,0,L,1122011218,0,123.36,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338709,264687.00
07/19/2015 16:45,1,5.004,ACTIVE,216.7,365.45,60.03,1437338703,"040051121000097","174011321042388",25.72,35,0.571,316.24,371.07,128.0,123.1,0.572,53176.600000012,53208.000000012,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338710,264688.00
07/19/2015 16:45,2,5.336,ACTIVE,218.26,357.38,59.965,1437338703,"201051344000469","174011321042388",28.88,33.00,0,331.83,394.65,156.1,148.8,0.747,174015.2,174015.2,7117,0,0,0,L,1122011218,0,123.36,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338711,264689.00
07/19/2015 16:45,2,5.471,ACTIVE,218.03,358.28,59.970,1437338703,"201051344000988","174011321042388",28.11,35.60,0,329.73,394.05,155.6,148.2,0.725,173454.9,173454.9,7109,0,0,0,L,1122011218,0,123.59,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338712,264690.00
07/19/2015 16:45,2,5.424,ACTIVE,218.26,355.88,59.970,1437338703,"201051344001158","174011321042388",28.11,36.50,0,331.23,393.15,154.5,147.2,0.725,179432.3,179432.3,7108,0,0,0,L,1122011218,0,123.59,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338713,264691.00
07/19/2015 16:45,2,5.477,ACTIVE,217.35,354.67,59.965,1437338703,"201051344001025","174011321042388",28.63,38.60,0,332.43,395.25,158.7,151.3,0.712,183249.6,183249.6,7104,0,0,0,L,1122011218,0,123.14,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338714,264692.00
07/19/2015 16:45,1,3.695,ACTIVE,216.1,321.11,60.03,1437338703,"033051125000118","174011321042388",38.65,36,0.632,313.64,375.74,142.1,135.5,0.637,59269.8,59304.7,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338715,264693.00
07/19/2015 16:45,2,5.398,ACTIVE,217.80,357.38,59.954,1437338703,"201051344000569","174011321042388",28.55,36.00,0,332.73,395.25,155.9,148.6,0.729,186572.5,186572.5,7121,0,0,0,L,1122011218,0,123.36,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338716,264694.00
07/19/2015 16:45,2,3.502,ACTIVE,216.00,425.01,59.954,1437338703,"274151322000094","174011321042388",38.37,46.20,0,386.53,446.95,137.6,130.9,0.535,368105.8,368105.8,8506,0,0,0,L,1151911521,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338717,264695.00
07/19/2015 16:45,1,5.064,ACTIVE,216.3,360.40,60.00,1437338703,"040051121000068","174011321042388",23.12,35,0.517,316.61,367.26,116.5,111.5,0.530,50304.2,50332.7,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338718,264696.00
07/19/2015 16:45,2,5.367,ACTIVE,218.26,356.48,59.970,1437338703,"201051344000458","174011321042388",28.65,36.80,0,333.03,394.35,155.7,148.3,0.747,182396.2,182396.2,7112,0,0,0,L,1122011218,0,123.81,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338719,264697.00
07/19/2015 16:45,2,5.211,ACTIVE,216.00,357.38,59.959,1437338703,"274151322000087","174011321042388",26.86,71.00,0,332.13,377.82,141.6,134.7,0.530,439135.3,439135.3,7982,0,0,0,L,1151911521,0,125.17,123.36,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338720,264698.00
07/19/2015 16:45,2,5.213,ACTIVE,216.22,367.00,59.959,1437338703,"274151322000052","174011321042388",27.99,49.30,0,328.22,380.22,147.7,140.7,0.561,469582.1,469582.1,8384,0,0,0,L,1151911521,0,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338721,264699.00
07/19/2015 16:45,2,5.482,ACTIVE,216.67,356.48,59.965,1437338703,"201051344001145","174011321042388",28.29,37.50,0,331.83,393.75,156.9,149.6,0.707,187603.2,187603.2,7127,0,0,0,L,1122011218,0,123.14,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338722,264700.00
07/19/2015 16:45,2,5.408,ACTIVE,216.45,353.77,59.970,1437338703,"201051344000685","174011321042388",28.39,38.00,0,327.92,391.64,155.5,148.1,0.760,186522.5,186522.5,7125,0,0,0,L,1122011218,0,123.59,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338723,264701.00
07/19/2015 16:45,2,5.150,ACTIVE,215.77,363.69,59.954,1437338703,"274151322000088","174011321042388",27.77,44.00,0,331.53,379.92,144.7,137.8,0.557,450175.4,450175.4,7996,0,0,0,L,1151911521,0,125.40,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338724,264702.00
07/19/2015 16:45,2,5.367,ACTIVE,217.13,355.28,59.970,1437338703,"201051344000438","174011321042388",28.33,38.80,0,332.13,393.45,153.8,146.6,0.720,186608.2,186608.2,7106,0,0,0,L,1122011218,0,123.59,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338725,264703.00
07/19/2015 16:45,2,5.410,ACTIVE,217.13,354.67,59.965,1437338703,"201051344001135","174011321042388",28.27,37.30,0,327.92,393.75,154.9,147.6,0.716,177965.3,177965.3,7088,0,0,0,L,1122011218,0,123.36,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338725,264704.00
07/19/2015 16:45,2,5.369,ACTIVE,216.67,354.67,59.938,1437338703,"201051344000417","174011321042388",27.97,39.80,0,329.43,392.25,152.0,144.8,0.716,182059.3,182059.3,7105,0,0,0,L,1122011218,0,123.14,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338726,264705.00
07/19/2015 16:45,2,5.436,ACTIVE,216.67,354.37,59.975,1437338703,"201051344000594","174011321042388",28.39,40.60,0,327.02,392.25,156.3,149.0,0.729,182949.0,182949.0,7114,0,0,0,L,1122011218,0,123.36,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338727,264706.00
07/19/2015 16:45,2,5.332,ACTIVE,215.54,348.06,59.959,1437338703,"274151322000083","174011321042388",27.75,49.30,0,329.73,380.52,149.8,142.7,0.605,465637.5,465637.5,8412,0,0,0,L,1151911521,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338728,264707.00
07/19/2015 16:45,2,5.586,ACTIVE,217.58,355.58,59.965,1437338703,"201051344000585","174011321042388",28.45,37.00,0,331.83,394.65,161.0,153.5,0.742,182088.1,182088.1,7105,0,0,0,L,1122011218,0,123.14,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338729,264708.00
07/19/2015 16:45,2,5.188,ACTIVE,216.00,356.78,59.954,1437338703,"274151322000054","174011321042388",27.93,45.00,0,331.53,380.52,146.7,139.7,0.544,460582.2,460582.2,7983,0,0,0,L,1151911521,0,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338730,264709.00
07/19/2015 16:45,2,5.389,ACTIVE,217.35,355.28,59.996,1437338703,"201051344001203","174011321042388",28.63,38.60,0,332.43,394.35,156.2,148.9,0.742,183126.1,183126.1,7113,0,0,0,L,1122011218,0,124.04,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338731,264710.00
