ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2015 16:45,2,5.352,ACTIVE,216.22,353.47,59.949,1437338703,"201051344000646","174011321042388",28.57,38.00,0,326.42,391.64,154.7,147.4,0.729,180058.5,180058.5,7099,0,0,0,L,1122011218,0,123.36,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338732,264711.00
07/19/2015 16:45,2,3.422,ACTIVE,216.90,419.60,59.954,1437338703,"274151322000068","174011321042388",39.04,46.60,0,387.14,449.65,135.3,128.6,0.513,367271.7,367271.7,8112,0,0,0,L,1151911521,0,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338733,264712.00
07/19/2015 16:45,2,5.436,ACTIVE,216.67,347.76,59.944,1437338703,"274151322000076","174011321042388",28.77,47.80,0,332.73,383.53,158.2,150.8,0.605,491498.2,491498.2,8383,0,0,0,L,1151911521,0,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338734,264713.00
07/19/2015 16:45,1,3.188,ACTIVE,216.3,325.18,60.03,1437338703,"033051125000132","174011321042388",34.06,35,0.474,314.63,364.58,108.0,102.3,0.487,44419.000000024,44445.200000024,435,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338735,264714.00
07/19/2015 16:45,1,3.653,ACTIVE,216.4,326.55,60.00,1437338703,"033051125000150","174011321042388",38.90,35,0.634,290.54,427.69,141.4,136.7,0.636,59385.500000012,59420.500000012,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338737,264715.00
07/19/2015 16:45,2,5.484,ACTIVE,216.22,353.77,59.949,1437338703,"201051344000890","174011321042388",27.79,39.80,0,327.02,391.94,154.4,147.1,0.712,184469.9,184469.9,7110,0,0,0,L,1122011218,0,123.36,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338738,264716.00
07/19/2015 16:45,2,5.412,ACTIVE,217.80,356.48,59.959,1437338703,"201051344000900","174011321042388",28.73,34.80,0,331.53,394.65,157.4,150.0,0.729,184884.4,184884.4,7128,0,0,0,L,1122011218,0,123.81,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338739,264717.00
07/19/2015 16:45,2,5.430,ACTIVE,217.35,355.28,59.965,1437338703,"201051344000633","174011321042388",28.15,38.20,0,332.13,394.65,154.8,147.4,0.734,174314.9,174314.9,7130,0,0,0,L,1122011218,0,123.59,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338740,264718.00
07/19/2015 16:45,1,5.043,ACTIVE,216.8,323.55,60.00,1437338703,"040051121000185","174011321042388",25.12,35,0.559,314.49,384.20,126.0,120.6,0.570,52071.999999999,52102.899999999,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338741,264719.00
07/19/2015 16:45,2,5.381,ACTIVE,218.48,356.18,59.938,1437338703,"201051344000983","174011321042388",28.75,36.00,0,331.83,395.55,156.6,149.2,0.734,181841.2,181841.2,7123,0,0,0,L,1122011218,0,124.04,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338742,264720.00
07/19/2015 16:45,2,5.463,ACTIVE,217.35,355.58,59.965,1437338703,"201051344000917","174011321042388",28.29,38.20,0,331.83,394.05,156.6,149.2,0.751,184945.8,184945.8,7126,0,0,0,L,1122011218,0,123.36,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338743,264721.00
07/19/2015 16:45,1,4.985,ACTIVE,215.8,322.85,60.00,1437338703,"040051121000116","174011321042388",25.52,33,0.562,314.12,376.11,126.6,120.4,0.568,52237.800000024,52268.800000024,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338744,264722.00
07/19/2015 16:45,1,3.153,ACTIVE,216.9,346.96,60.00,1437338703,"033051125000135","174011321042388",33.94,34,0.470,315.57,365.07,106.4,101.6,0.483,44192.90000001,44218.90000001,263,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338745,264723.00
07/19/2015 16:45,2,5.338,ACTIVE,217.80,354.97,59.959,1437338703,"201051344000648","174011321042388",28.33,35.80,0,331.53,394.05,153.1,145.8,0.725,180525.9,180525.9,7122,0,0,0,L,1122011218,0,123.36,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338746,264724.00
07/19/2015 16:45,2,5.268,ACTIVE,217.58,356.48,59.970,1437338703,"201051344001093","174011321042388",28.61,37.50,0,331.83,393.75,152.6,145.3,0.694,183101.7,183101.7,7114,0,0,0,L,1122011218,0,123.59,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338747,264725.00
07/19/2015 16:45,2,5.430,ACTIVE,218.26,355.88,59.965,1437338703,"201051344000645","174011321042388",28.17,36.80,0,332.43,393.15,154.9,147.6,0.707,181196.6,181196.6,7128,0,0,0,L,1122011218,0,124.04,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338748,264726.00
07/19/2015 16:45,2,5.211,ACTIVE,216.45,352.57,59.965,1437338703,"274151322000085","174011321042388",28.05,44.80,0,332.43,380.22,148.0,141.0,0.561,462984.5,462984.5,8393,0,0,0,L,1151911521,0,125.62,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338749,264727.00
07/19/2015 16:45,2,5.391,ACTIVE,217.80,355.88,59.954,1437338703,"201051344000651","174011321042388",28.51,37.00,0,331.83,393.75,155.6,148.3,0.707,180564.0,180564.0,7109,0,0,0,L,1122011218,0,124.04,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338750,264728.00
07/19/2015 16:45,2,5.375,ACTIVE,217.35,354.07,59.996,1437338703,"201051344000867","174011321042388",28.49,37.80,0,332.13,391.64,154.9,147.6,0.729,173049.4,173049.4,7130,0,0,0,L,1122011218,0,123.81,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338751,264729.00
07/19/2015 16:45,1,5.026,ACTIVE,216.4,342.53,60.00,1437338703,"040051121000095","174011321042388",23.07,33,0.511,316.19,366.83,115.4,110.1,0.521,50592.1,50620.2,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338752,264730.00
07/19/2015 16:45,2,5.328,ACTIVE,216.45,353.17,59.954,1437338703,"201051344001230","174011321042388",28.59,38.20,0,326.42,389.24,154.2,146.9,0.734,184134.3,184134.3,7133,0,0,0,L,1122011218,0,123.36,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338753,264731.00
07/19/2015 16:45,2,5.365,ACTIVE,218.26,357.38,59.965,1437338703,"201051344000576","174011321042388",28.41,35.00,0,331.83,393.75,154.3,147.0,0.712,180379.8,180379.8,7139,0,0,0,L,1122011218,0,124.04,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338754,264732.00
07/19/2015 16:45,2,5.422,ACTIVE,218.48,356.48,59.975,1437338703,"201051344000579","174011321042388",28.33,38.80,0,332.43,394.05,155.6,148.2,0.729,187104.6,187104.6,7108,0,0,0,L,1122011218,0,123.81,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437338755,264733.00
07/19/2015 17:00,2,4.914,ACTIVE,216.22,351.37,59.975,1437339604,"201051344000955","174011321042388",28.25,38.20,0,333.63,390.44,140.6,133.8,0.667,186065.7,186065.7,7117,0,0,0,L,1122011218,0,122.46,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339605,264734.00
07/19/2015 17:00,1,4.696,ACTIVE,216.0,333.56,60.03,1437339604,"040051121000195","174011321042388",24.95,36,0.515,317.50,367.40,116.6,110.9,0.528,54925.2,54954.099999976,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339606,264735.00
07/19/2015 17:00,2,5.148,ACTIVE,215.77,352.87,60.012,1437339604,"274151322000095","174011321042388",28.25,47.30,0,333.03,381.73,147.2,140.1,0.566,485595.0,485595.0,8017,0,0,0,L,1151911521,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339607,264736.00
07/19/2015 17:00,2,5.025,ACTIVE,216.67,353.17,59.986,1437339604,"201051344000868","174011321042388",28.01,35.00,0,332.73,391.34,142.6,135.7,0.654,172454.7,172454.7,7123,0,0,0,L,1122011218,0,123.14,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339608,264737.00
07/19/2015 17:00,2,4.984,ACTIVE,218.26,356.18,59.986,1437339604,"201051344000853","174011321042388",28.41,35.40,0,333.93,391.34,143.5,136.5,0.681,178782.3,178782.3,7123,0,0,0,L,1122011218,0,124.27,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339609,264738.00
07/19/2015 17:00,2,4.955,ACTIVE,217.35,353.77,59.991,1437339604,"201051344000582","174011321042388",28.17,37.50,0,332.13,391.34,141.5,134.7,0.663,178708.2,178708.2,7107,0,0,0,L,1122011218,0,123.36,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339610,264739.00
07/19/2015 17:00,1,4.651,ACTIVE,216.8,343.20,60.03,1437339604,"040051121000097","174011321042388",25.32,35,0.521,315.52,368.56,117.2,112.3,0.534,53208.000000012,53237.300000012,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339611,264740.00
07/19/2015 17:00,2,4.971,ACTIVE,217.80,352.87,59.991,1437339604,"201051344000469","174011321042388",28.41,33.80,0,331.83,391.04,143.0,136.1,0.698,174050.8,174050.8,7118,0,0,0,L,1122011218,0,123.14,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339612,264741.00
07/19/2015 17:00,2,4.975,ACTIVE,217.58,354.37,59.959,1437339604,"201051344000988","174011321042388",28.27,35.80,0,331.83,391.64,142.4,135.5,0.645,173490.4,173490.4,7110,0,0,0,L,1122011218,0,123.36,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339613,264742.00
07/19/2015 17:00,2,4.975,ACTIVE,217.58,354.37,59.991,1437339604,"201051344001158","174011321042388",28.03,37.00,0,332.43,389.84,141.3,134.4,0.663,179467.5,179467.5,7109,0,0,0,L,1122011218,0,123.36,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339614,264743.00
07/19/2015 17:00,2,5.072,ACTIVE,216.90,352.27,59.991,1437339604,"201051344001025","174011321042388",28.33,38.60,0,333.03,391.94,145.6,138.6,0.658,183285.8,183285.8,7105,0,0,0,L,1122011218,0,122.91,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339614,264744.00
07/19/2015 17:00,1,3.375,ACTIVE,216.1,351.91,60.03,1437339604,"033051125000118","174011321042388",38.80,36,0.578,313.27,372.23,130.3,124.4,0.587,59304.7,59337.2,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339616,264745.00
07/19/2015 17:00,2,4.977,ACTIVE,217.35,353.77,59.981,1437339604,"201051344000569","174011321042388",28.33,35.80,0,332.13,390.14,142.7,135.8,0.658,186608.0,186608.0,7122,0,0,0,L,1122011218,0,122.91,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339617,264746.00
07/19/2015 17:00,2,3.248,ACTIVE,216.22,405.77,59.981,1437339604,"274151322000094","174011321042388",37.87,45.30,0,389.24,446.05,124.0,117.8,0.464,368136.8,368136.8,8507,0,0,0,L,1151911521,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339617,264747.00
07/19/2015 17:00,1,4.697,ACTIVE,216.4,341.77,60.03,1437339604,"040051121000068","174011321042388",22.83,35,0.473,317.43,365.32,106.7,102.1,0.487,50332.7,50359.3,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339619,264748.00
07/19/2015 17:00,2,4.977,ACTIVE,217.58,354.07,59.975,1437339604,"201051344000458","174011321042388",28.33,36.80,0,332.73,390.74,142.8,135.9,0.685,182431.8,182431.8,7113,0,0,0,L,1122011218,0,123.59,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339620,264749.00
07/19/2015 17:00,2,4.801,ACTIVE,216.00,345.06,59.975,1437339604,"274151322000087","174011321042388",26.72,70.00,0,333.03,376.92,130.0,123.6,0.491,439167.6,439167.6,7983,0,0,0,L,1151911521,0,124.94,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339621,264750.00
07/19/2015 17:00,2,4.842,ACTIVE,216.00,357.98,59.975,1437339604,"274151322000052","174011321042388",27.71,48.30,0,333.03,378.72,135.8,129.1,0.521,469615.8,469615.8,8385,0,0,0,L,1151911521,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339621,264751.00
07/19/2015 17:00,2,5.061,ACTIVE,216.22,353.47,59.975,1437339604,"201051344001145","174011321042388",28.13,37.80,0,333.03,391.34,144.2,137.3,0.663,187639.0,187639.0,7128,0,0,0,L,1122011218,0,122.91,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339622,264752.00
07/19/2015 17:00,2,4.982,ACTIVE,216.00,351.97,59.975,1437339604,"201051344000685","174011321042388",28.23,38.20,0,333.93,391.64,142.4,135.5,0.694,186558.0,186558.0,7126,0,0,0,L,1122011218,0,123.36,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339624,264753.00
07/19/2015 17:00,2,4.725,ACTIVE,215.54,353.47,59.981,1437339604,"274151322000088","174011321042388",27.69,43.60,0,333.03,377.52,132.5,125.9,0.499,450208.4,450208.4,7997,0,0,0,L,1151911521,0,125.17,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339624,264754.00
07/19/2015 17:00,2,4.898,ACTIVE,216.67,353.17,59.981,1437339604,"201051344000438","174011321042388",28.37,39.00,0,333.33,391.04,140.7,133.9,0.663,186643.3,186643.3,7107,0,0,0,L,1122011218,0,123.36,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339625,264755.00
07/19/2015 17:00,2,5.000,ACTIVE,216.45,350.77,59.975,1437339604,"201051344001135","174011321042388",28.01,37.80,0,333.63,390.74,141.9,135.0,0.645,178000.6,178000.6,7089,0,0,0,L,1122011218,0,122.91,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339626,264756.00
07/19/2015 17:00,2,4.947,ACTIVE,216.22,353.77,59.981,1437339604,"201051344000417","174011321042388",27.81,39.80,0,332.43,390.74,139.3,132.5,0.654,182094.0,182094.0,7106,0,0,0,L,1122011218,0,122.68,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339627,264757.00
07/19/2015 17:00,2,5.041,ACTIVE,216.00,352.87,59.981,1437339604,"201051344000594","174011321042388",28.03,40.60,0,332.43,391.94,143.1,136.2,0.667,182984.7,182984.7,7115,0,0,0,L,1122011218,0,122.91,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339628,264758.00
07/19/2015 17:00,2,4.906,ACTIVE,215.54,350.77,59.991,1437339604,"274151322000083","174011321042388",27.73,48.50,0,333.33,379.02,137.6,130.9,0.548,465671.7,465671.7,8413,0,0,0,L,1151911521,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339629,264759.00
07/19/2015 17:00,2,5.156,ACTIVE,217.13,355.88,59.981,1437339604,"201051344000585","174011321042388",28.29,37.50,0,331.83,391.04,147.8,140.7,0.689,182124.8,182124.8,7106,0,0,0,L,1122011218,0,122.91,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339630,264760.00
07/19/2015 17:00,2,4.809,ACTIVE,215.32,348.96,59.938,1437339604,"274151322000054","174011321042388",27.65,44.80,0,332.73,379.02,134.6,127.9,0.530,460615.6,460615.6,7984,0,0,0,L,1151911521,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339631,264761.00
07/19/2015 17:00,2,5.053,ACTIVE,217.13,353.47,59.970,1437339604,"201051344001203","174011321042388",27.87,38.60,0,331.83,391.64,142.7,135.8,0.685,183161.7,183161.7,7114,0,0,0,L,1122011218,0,123.81,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339632,264762.00
07/19/2015 17:00,2,4.932,ACTIVE,216.00,352.57,59.975,1437339604,"201051344000646","174011321042388",28.39,37.80,0,332.73,391.34,141.7,134.9,0.672,180093.8,180093.8,7100,0,0,0,L,1122011218,0,123.14,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339633,264763.00
07/19/2015 17:00,2,3.098,ACTIVE,216.67,431.62,59.965,1437339604,"274151322000068","174011321042388",39.14,46.60,0,389.24,445.75,122.8,116.6,0.460,367302.6,367302.6,8113,0,0,0,L,1151911521,0,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339634,264764.00
07/19/2015 17:00,2,5.084,ACTIVE,216.45,363.99,59.954,1437339604,"274151322000076","174011321042388",28.21,47.50,0,332.73,380.22,145.3,138.3,0.561,491534.3,491534.3,8384,0,0,0,L,1151911521,0,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339635,264765.00
07/19/2015 17:00,1,2.924,ACTIVE,216.6,327.91,60.03,1437339604,"033051125000132","174011321042388",33.90,35,0.432,315.81,362.94,98.6,93.4,0.449,44445.200000024,44469.500000024,437,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339636,264766.00
07/19/2015 17:00,1,3.380,ACTIVE,215.8,330.03,60.03,1437339604,"033051125000150","174011321042388",38.46,35,0.578,314.93,372.65,129.3,124.4,0.586,59420.500000012,59453.100000012,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339638,264767.00
07/19/2015 17:00,2,4.961,ACTIVE,216.00,351.67,59.965,1437339604,"201051344000890","174011321042388",28.25,40.00,0,332.73,390.74,141.9,135.0,0.667,184505.2,184505.2,7111,0,0,0,L,1122011218,0,123.14,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339639,264768.00
07/19/2015 17:00,2,4.973,ACTIVE,217.35,354.97,59.970,1437339604,"201051344000900","174011321042388",28.63,35.00,0,332.13,390.14,144.1,137.2,0.663,184920.3,184920.3,7129,0,0,0,L,1122011218,0,123.59,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339640,264769.00
07/19/2015 17:00,2,4.996,ACTIVE,216.90,354.07,59.970,1437339604,"201051344000633","174011321042388",28.01,38.40,0,331.23,391.34,141.7,134.9,0.672,174350.2,174350.2,7131,0,0,0,L,1122011218,0,123.36,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339640,264770.00
07/19/2015 17:00,1,4.602,ACTIVE,216.5,351.90,60.00,1437339604,"040051121000185","174011321042388",25.12,35,0.510,318.00,367.52,115.0,109.8,0.521,52102.899999999,52131.599999999,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339642,264771.00
07/19/2015 17:00,2,4.963,ACTIVE,217.35,351.67,59.975,1437339604,"201051344000983","174011321042388",28.57,35.80,0,332.43,390.44,143.6,136.6,0.689,181876.9,181876.9,7124,0,0,0,L,1122011218,0,123.59,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339643,264772.00
07/19/2015 17:00,2,5.029,ACTIVE,216.22,353.17,59.959,1437339604,"201051344000917","174011321042388",28.17,38.40,0,332.13,390.44,143.4,136.5,0.681,184981.4,184981.4,7127,0,0,0,L,1122011218,0,122.68,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339643,264773.00
07/19/2015 17:00,1,4.592,ACTIVE,215.5,351.68,60.03,1437339604,"040051121000116","174011321042388",25.38,34,0.514,315.36,367.85,116.0,110.1,0.528,52268.800000024,52297.400000024,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339645,264774.00
07/19/2015 17:00,1,2.897,ACTIVE,216.4,348.52,60.00,1437339604,"033051125000135","174011321042388",33.72,34,0.430,318.06,363.97,97.2,92.7,0.442,44218.90000001,44243.10000001,265,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339646,264775.00
07/19/2015 17:00,2,4.871,ACTIVE,217.58,354.37,59.975,1437339604,"201051344000648","174011321042388",28.41,35.80,0,331.83,390.44,140.1,133.3,0.658,180560.7,180560.7,7123,0,0,0,L,1122011218,0,123.14,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339647,264776.00
07/19/2015 17:00,2,4.855,ACTIVE,217.13,353.77,59.975,1437339604,"201051344001093","174011321042388",28.33,37.30,0,331.83,389.24,139.3,132.5,0.636,183136.4,183136.4,7115,0,0,0,L,1122011218,0,123.36,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339648,264777.00
07/19/2015 17:00,2,4.982,ACTIVE,217.58,353.47,59.975,1437339604,"201051344000645","174011321042388",28.09,36.30,0,332.73,389.54,141.8,134.9,0.650,181231.9,181231.9,7129,0,0,0,L,1122011218,0,123.59,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339649,264778.00
07/19/2015 17:00,2,4.834,ACTIVE,215.77,346.56,59.970,1437339604,"274151322000085","174011321042388",27.71,44.50,0,332.73,377.82,135.8,129.1,0.517,463018.2,463018.2,8394,0,0,0,L,1151911521,0,125.17,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339650,264779.00
07/19/2015 17:00,2,5.008,ACTIVE,217.13,354.37,59.981,1437339604,"201051344000651","174011321042388",28.13,37.80,0,332.43,390.14,142.6,135.7,0.658,180599.4,180599.4,7110,0,0,0,L,1122011218,0,123.81,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339651,264780.00
07/19/2015 17:00,2,4.953,ACTIVE,216.90,352.57,60.012,1437339604,"201051344000867","174011321042388",28.31,37.30,0,333.63,390.74,142.0,135.1,0.658,173084.8,173084.8,7131,0,0,0,L,1122011218,0,123.59,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339652,264781.00
07/19/2015 17:00,1,4.617,ACTIVE,216.3,338.36,60.03,1437339604,"040051121000095","174011321042388",23.00,34,0.466,317.76,364.62,105.7,100.2,0.481,50620.2,50646.5,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339653,264782.00
07/19/2015 17:00,2,4.932,ACTIVE,215.77,350.77,59.975,1437339604,"201051344001230","174011321042388",28.33,38.20,0,332.73,389.24,141.4,134.6,0.672,184169.5,184169.5,7134,0,0,0,L,1122011218,0,123.14,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339654,264783.00
07/19/2015 17:00,2,4.891,ACTIVE,217.58,355.88,59.970,1437339604,"201051344000576","174011321042388",28.45,35.20,0,332.13,390.74,141.1,134.2,0.654,180414.9,180414.9,7140,0,0,0,L,1122011218,0,123.59,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339655,264784.00
07/19/2015 17:00,2,4.996,ACTIVE,217.80,354.67,59.975,1437339604,"201051344000579","174011321042388",28.19,38.80,0,333.33,390.74,142.7,135.8,0.672,187140.1,187140.1,7109,0,0,0,L,1122011218,0,123.59,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437339656,264785.00
07/19/2015 17:15,2,4.406,ACTIVE,215.54,349.86,59.996,1437340503,"201051344000955","174011321042388",28.15,38.00,0,332.73,384.73,125.5,119.2,0.601,186097.7,186097.7,7118,0,0,0,L,1122011218,0,122.68,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340504,264786.00
07/19/2015 17:15,1,4.080,ACTIVE,215.6,354.08,60.03,1437340503,"040051121000195","174011321042388",25.24,36,0.454,317.42,364.36,102.5,97.5,0.468,54954.099999976,54980.599999976,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340506,264787.00
07/19/2015 17:15,2,4.525,ACTIVE,215.32,343.25,59.986,1437340503,"274151322000095","174011321042388",28.35,46.00,0,333.63,378.12,129.9,123.5,0.491,485628.6,485628.6,8018,0,0,0,L,1151911521,0,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340507,264788.00
07/19/2015 17:15,2,4.361,ACTIVE,216.00,350.17,59.996,1437340503,"201051344000868","174011321042388",28.43,34.30,0,333.63,387.14,125.6,119.3,0.579,172487.2,172487.2,7124,0,0,0,L,1122011218,0,123.14,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340507,264789.00
07/19/2015 17:15,2,4.383,ACTIVE,217.35,351.07,59.991,1437340503,"201051344000853","174011321042388",28.45,35.20,0,333.33,387.44,126.3,120.0,0.605,178815.0,178815.0,7124,0,0,0,L,1122011218,0,124.04,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340508,264790.00
07/19/2015 17:15,2,4.328,ACTIVE,216.67,351.07,59.996,1437340503,"201051344000582","174011321042388",28.29,36.80,0,333.03,387.44,124.0,117.7,0.583,178740.5,178740.5,7108,0,0,0,L,1122011218,0,123.36,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340509,264791.00
07/19/2015 17:15,1,4.047,ACTIVE,216.6,356.10,60.03,1437340503,"040051121000097","174011321042388",25.67,35,0.458,317.70,364.60,103.3,98.9,0.474,53237.300000012,53264.100000012,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340510,264792.00
07/19/2015 17:15,2,4.334,ACTIVE,216.90,351.37,59.986,1437340503,"201051344000469","174011321042388",28.59,33.00,0,331.53,386.83,125.6,119.3,0.610,174083.4,174083.4,7119,0,0,0,L,1122011218,0,123.14,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340511,264793.00
07/19/2015 17:15,2,4.385,ACTIVE,216.90,352.87,59.986,1437340503,"201051344000988","174011321042388",28.19,35.60,0,331.83,387.14,125.1,118.8,0.597,173522.9,173522.9,7111,0,0,0,L,1122011218,0,123.36,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340512,264794.00
07/19/2015 17:15,2,4.373,ACTIVE,216.90,349.86,59.986,1437340503,"201051344001158","174011321042388",27.83,36.30,0,332.73,385.93,123.3,117.1,0.583,179499.8,179499.8,7110,0,0,0,L,1122011218,0,123.14,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340513,264795.00
07/19/2015 17:15,2,4.363,ACTIVE,216.00,350.17,59.996,1437340503,"201051344001025","174011321042388",28.25,38.20,0,333.33,388.34,124.9,118.6,0.566,183319.0,183319.0,7106,0,0,0,L,1122011218,0,123.14,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340514,264796.00
07/19/2015 17:15,1,2.834,ACTIVE,215.4,334.50,60.03,1437340503,"033051125000118","174011321042388",38.76,35,0.486,316.25,368.23,109.3,104.0,0.496,59337.2,59366.9,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340516,264797.00
07/19/2015 17:15,2,4.104,ACTIVE,216.67,349.56,60.012,1437340503,"201051344000569","174011321042388",28.77,35.40,0,331.53,387.14,119.6,113.5,0.561,186640.5,186640.5,7123,0,0,0,L,1122011218,0,123.14,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340517,264798.00
07/19/2015 17:15,2,2.736,ACTIVE,215.54,422.00,59.986,1437340503,"274151322000094","174011321042388",38.51,45.30,0,389.84,444.54,106.0,100.3,0.407,368165.0,368165.0,8508,0,0,0,L,1151911521,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340518,264799.00
07/19/2015 17:15,1,4.115,ACTIVE,216.0,326.40,60.03,1437340503,"040051121000068","174011321042388",23.28,35,0.422,317.69,361.49,95.3,90.7,0.440,50359.3,50383.6,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340519,264800.00
07/19/2015 17:15,2,4.455,ACTIVE,216.90,351.07,59.991,1437340503,"201051344000458","174011321042388",28.47,36.80,0,333.03,386.53,128.5,122.1,0.623,182464.4,182464.4,7114,0,0,0,L,1122011218,0,123.59,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340520,264801.00
07/19/2015 17:15,2,4.334,ACTIVE,215.54,355.58,59.986,1437340503,"274151322000087","174011321042388",27.08,67.70,0,333.33,374.51,118.8,112.7,0.451,439197.2,439197.2,7984,0,0,0,L,1151911521,0,124.72,123.59,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340521,264802.00
07/19/2015 17:15,2,4.350,ACTIVE,215.77,343.55,60.002,1437340503,"274151322000052","174011321042388",28.03,47.30,0,333.33,375.71,123.5,117.2,0.473,469646.7,469646.7,8386,0,0,0,L,1151911521,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340522,264803.00
07/19/2015 17:15,2,4.557,ACTIVE,215.77,349.86,59.981,1437340503,"201051344001145","174011321042388",28.51,37.00,0,333.63,387.74,131.6,125.0,0.605,187671.9,187671.9,7129,0,0,0,L,1122011218,0,123.14,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340523,264804.00
07/19/2015 17:15,2,4.514,ACTIVE,215.54,350.77,59.986,1437340503,"201051344000685","174011321042388",28.43,37.80,0,333.03,386.53,129.9,123.4,0.636,186590.5,186590.5,7127,0,0,0,L,1122011218,0,123.36,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340524,264805.00
07/19/2015 17:15,2,4.279,ACTIVE,215.54,357.38,59.991,1437340503,"274151322000088","174011321042388",27.93,43.00,0,333.03,374.81,121.0,114.9,0.455,450238.5,450238.5,7998,0,0,0,L,1151911521,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340524,264806.00
07/19/2015 17:15,2,4.424,ACTIVE,216.45,351.07,59.981,1437340503,"201051344000438","174011321042388",28.77,38.40,0,333.93,387.44,128.9,122.5,0.614,186675.4,186675.4,7108,0,0,0,L,1122011218,0,123.59,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340525,264807.00
07/19/2015 17:15,2,4.578,ACTIVE,216.22,350.47,59.954,1437340503,"201051344001135","174011321042388",28.05,36.80,0,333.33,386.23,130.1,123.6,0.597,178033.0,178033.0,7090,0,0,0,L,1122011218,0,123.36,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340526,264808.00
07/19/2015 17:15,2,4.516,ACTIVE,216.00,351.07,59.981,1437340503,"201051344000417","174011321042388",27.97,39.30,0,333.33,386.53,128.0,121.6,0.614,182125.8,182125.8,7107,0,0,0,L,1122011218,0,122.91,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340527,264809.00
07/19/2015 17:15,2,4.629,ACTIVE,215.77,349.86,60.012,1437340503,"201051344000594","174011321042388",28.09,39.80,0,331.83,384.13,131.6,125.1,0.619,183017.3,183017.3,7116,0,0,0,L,1122011218,0,122.91,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340528,264810.00
07/19/2015 17:15,2,4.498,ACTIVE,215.09,345.96,59.981,1437340503,"274151322000083","174011321042388",27.97,48.00,0,333.33,376.31,127.3,120.9,0.513,465703.2,465703.2,8414,0,0,0,L,1151911521,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340529,264811.00
07/19/2015 17:15,2,4.363,ACTIVE,215.54,358.58,59.981,1437340503,"274151322000054","174011321042388",28.05,44.00,0,333.63,376.31,124.0,117.7,0.477,460646.3,460646.3,7985,0,0,0,L,1151911521,0,124.94,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340531,264812.00
07/19/2015 17:15,2,4.604,ACTIVE,216.67,350.77,59.986,1437340503,"201051344001203","174011321042388",28.19,37.80,0,333.63,387.44,131.3,124.9,0.623,183194.3,183194.3,7115,0,0,0,L,1122011218,0,123.81,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340532,264813.00
07/19/2015 17:15,2,4.553,ACTIVE,215.77,349.26,59.981,1437340503,"201051344000646","174011321042388",28.35,37.50,0,332.13,384.13,130.6,124.1,0.619,180126.2,180126.2,7101,0,0,0,L,1122011218,0,123.36,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340533,264814.00
07/19/2015 17:15,2,3.020,ACTIVE,216.67,414.19,59.975,1437340503,"274151322000068","174011321042388",37.59,46.00,0,388.64,443.94,114.5,108.6,0.429,367331.0,367331.0,8114,0,0,0,L,1151911521,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340534,264815.00
07/19/2015 17:15,2,4.607,ACTIVE,216.45,362.79,59.991,1437340503,"274151322000076","174011321042388",28.77,46.20,0,333.03,377.22,134.2,127.6,0.517,491567.5,491567.5,8385,0,0,0,L,1151911521,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340535,264816.00
07/19/2015 17:15,1,2.662,ACTIVE,216.6,331.05,60.03,1437340503,"033051125000132","174011321042388",34.34,34,0.397,319.08,359.57,91.0,85.6,0.417,44469.500000024,44491.700000024,439,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340537,264817.00
07/19/2015 17:15,1,3.077,ACTIVE,216.5,331.48,60.03,1437340503,"033051125000150","174011321042388",38.88,34,0.533,315.47,368.89,119.0,114.7,0.539,59453.100000012,59482.900000012,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340538,264818.00
07/19/2015 17:15,2,4.568,ACTIVE,215.77,348.66,59.991,1437340503,"201051344000890","174011321042388",28.27,39.30,0,333.03,385.93,130.9,124.4,0.605,184537.5,184537.5,7112,0,0,0,L,1122011218,0,123.14,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340539,264819.00
07/19/2015 17:15,2,4.561,ACTIVE,216.90,351.37,59.986,1437340503,"201051344000900","174011321042388",28.71,34.50,0,323.11,399.16,132.6,126.1,0.605,184953.1,184953.1,7130,0,0,0,L,1122011218,0,123.59,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340540,264820.00
07/19/2015 17:15,2,4.580,ACTIVE,216.67,352.87,59.981,1437340503,"201051344000633","174011321042388",28.17,37.30,0,333.03,387.44,130.8,124.3,0.619,174382.6,174382.6,7132,0,0,0,L,1122011218,0,123.59,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340541,264821.00
07/19/2015 17:15,1,4.200,ACTIVE,216.5,347.86,60.03,1437340503,"040051121000185","174011321042388",25.38,34,0.469,318.05,363.80,106.0,101.1,0.486,52131.599999999,52157.899999999,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340542,264822.00
07/19/2015 17:15,2,4.566,ACTIVE,217.35,351.97,59.996,1437340503,"201051344000983","174011321042388",28.67,35.40,0,332.73,387.44,132.4,125.9,0.623,181909.7,181909.7,7125,0,0,0,L,1122011218,0,123.81,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340543,264823.00
07/19/2015 17:15,2,4.623,ACTIVE,216.45,351.97,59.954,1437340503,"201051344000917","174011321042388",28.29,37.80,0,333.03,387.14,132.4,125.9,0.632,185014.2,185014.2,7128,0,0,0,L,1122011218,0,123.14,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340544,264824.00
07/19/2015 17:15,1,4.230,ACTIVE,215.5,324.82,60.03,1437340503,"040051121000116","174011321042388",25.51,33,0.475,317.30,365.07,107.3,101.9,0.489,52297.400000024,52323.900000024,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340545,264825.00
07/19/2015 17:15,1,2.654,ACTIVE,216.3,352.89,60.07,1437340503,"033051125000135","174011321042388",33.95,33,0.393,316.48,359.81,89.6,84.9,0.412,44243.10000001,44265.20000001,267,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340546,264826.00
07/19/2015 17:15,2,4.486,ACTIVE,216.90,351.37,59.986,1437340503,"201051344000648","174011321042388",28.45,35.20,0,332.73,386.23,129.2,122.8,0.619,180592.7,180592.7,7124,0,0,0,L,1122011218,0,123.14,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340547,264827.00
07/19/2015 17:15,2,4.393,ACTIVE,216.45,351.37,59.991,1437340503,"201051344001093","174011321042388",28.75,36.80,0,333.33,385.93,127.9,121.5,0.588,183168.1,183168.1,7116,0,0,0,L,1122011218,0,123.36,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340548,264828.00
07/19/2015 17:15,2,4.553,ACTIVE,217.13,351.07,60.018,1437340503,"201051344000645","174011321042388",28.31,35.80,0,333.33,385.93,130.4,124.0,0.597,181264.3,181264.3,7130,0,0,0,L,1122011218,0,124.04,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340549,264829.00
07/19/2015 17:15,2,4.375,ACTIVE,215.54,344.76,59.986,1437340503,"274151322000085","174011321042388",28.17,43.40,0,331.23,375.41,124.7,118.5,0.477,463049.1,463049.1,8395,0,0,0,L,1151911521,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340550,264830.00
07/19/2015 17:15,2,4.584,ACTIVE,216.45,351.97,59.991,1437340503,"201051344000651","174011321042388",28.27,37.00,0,333.33,387.14,131.3,124.8,0.601,180631.9,180631.9,7111,0,0,0,L,1122011218,0,123.81,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340551,264831.00
07/19/2015 17:15,2,4.541,ACTIVE,216.22,348.96,59.991,1437340503,"201051344000867","174011321042388",28.45,37.00,0,333.33,385.93,130.8,124.3,0.601,173117.2,173117.2,7132,0,0,0,L,1122011218,0,123.36,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340552,264832.00
07/19/2015 17:15,1,4.231,ACTIVE,215.6,349.53,60.03,1437340503,"040051121000095","174011321042388",23.23,33,0.432,318.16,360.93,97.8,92.7,0.446,50646.5,50670.5,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340553,264833.00
07/19/2015 17:15,2,4.561,ACTIVE,215.32,348.36,59.991,1437340503,"201051344001230","174011321042388",28.15,37.50,0,329.13,382.93,130.0,123.6,0.623,184201.8,184201.8,7135,0,0,0,L,1122011218,0,122.91,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340554,264834.00
07/19/2015 17:15,2,4.475,ACTIVE,217.13,353.17,60.018,1437340503,"201051344000576","174011321042388",28.61,35.00,0,328.52,390.14,129.6,123.1,0.597,180447.1,180447.1,7141,0,0,0,L,1122011218,0,123.59,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340555,264835.00
07/19/2015 17:15,2,4.600,ACTIVE,217.13,351.97,59.991,1437340503,"201051344000579","174011321042388",28.21,38.00,0,333.03,385.93,131.4,124.9,0.619,187172.6,187172.6,7110,0,0,0,L,1122011218,0,123.59,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340556,264836.00
07/19/2015 17:15,2,4.740,ACTIVE,216.90,351.67,59.970,1437340503,"201051344000585","174011321042388",28.45,36.80,0,332.73,388.04,136.6,129.9,0.636,182159.6,182159.6,7107,0,0,0,L,1122011218,1,123.14,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437340557,264837.00
07/19/2015 17:30,2,4.020,ACTIVE,215.54,348.36,59.954,1437341404,"201051344000955","174011321042388",28.35,37.80,0,331.83,378.72,115.5,109.6,0.552,186126.7,186126.7,7119,0,0,0,L,1122011218,0,122.46,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341405,264838.00
07/19/2015 17:30,1,3.828,ACTIVE,215.4,325.35,60.00,1437341404,"040051121000195","174011321042388",25.11,35,0.423,317.22,360.54,95.6,90.5,0.442,54980.599999976,55004.500000012,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341407,264839.00
07/19/2015 17:30,2,4.230,ACTIVE,215.54,352.57,59.954,1437341404,"274151322000095","174011321042388",28.65,45.30,0,333.03,373.31,122.7,116.5,0.468,485659.4,485659.4,8019,0,0,0,L,1151911521,0,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341408,264840.00
07/19/2015 17:30,2,4.059,ACTIVE,216.00,349.26,59.959,1437341404,"201051344000868","174011321042388",28.53,33.80,0,332.73,379.92,117.3,111.3,0.539,172516.6,172516.6,7125,0,0,0,L,1122011218,0,122.91,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341409,264841.00
07/19/2015 17:30,2,4.121,ACTIVE,217.35,352.27,59.959,1437341404,"201051344000853","174011321042388",28.35,34.50,0,333.33,382.93,118.3,112.2,0.561,178844.7,178844.7,7125,0,0,0,L,1122011218,0,124.04,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341410,264842.00
07/19/2015 17:30,2,4.057,ACTIVE,216.67,351.07,59.959,1437341404,"201051344000582","174011321042388",28.41,36.80,0,333.03,383.83,116.7,110.7,0.539,178769.8,178769.8,7109,0,0,0,L,1122011218,0,123.36,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341411,264843.00
07/19/2015 17:30,1,3.787,ALERT,216.4,350.70,60.03,1437341404,"040051121000097","174011321042388",25.70,34,0.428,317.14,361.95,96.8,92.1,0.447,53264.100000012,53288.400000012,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437341412,264844.00
07/19/2015 17:30,2,4.061,ACTIVE,216.90,350.17,59.959,1437341404,"201051344000469","174011321042388",28.65,33.00,0,333.63,383.83,117.8,111.8,0.570,174113.0,174113.0,7120,0,0,0,L,1122011218,0,122.91,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341413,264845.00
07/19/2015 17:30,2,4.125,ACTIVE,216.90,352.27,59.965,1437341404,"201051344000988","174011321042388",28.11,35.20,0,332.73,383.83,117.5,111.5,0.548,173552.4,173552.4,7112,0,0,0,L,1122011218,0,123.36,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341414,264846.00
07/19/2015 17:30,2,4.117,ACTIVE,216.90,350.47,59.959,1437341404,"201051344001158","174011321042388",27.99,35.60,0,333.33,383.23,116.7,110.7,0.552,179529.1,179529.1,7111,0,0,0,L,1122011218,0,123.36,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341415,264847.00
07/19/2015 17:30,2,4.174,ACTIVE,216.22,348.96,59.954,1437341404,"201051344001025","174011321042388",28.53,37.30,0,333.33,384.43,120.6,114.5,0.548,183349.3,183349.3,7107,0,0,0,L,1122011218,0,122.91,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341416,264848.00
07/19/2015 17:30,1,2.763,ACTIVE,216.2,324.55,60.00,1437341404,"033051125000118","174011321042388",38.87,34,0.474,314.68,365.20,106.8,101.9,0.490,59366.9,59393.9,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341417,264849.00
07/19/2015 17:30,2,4.039,ACTIVE,216.67,351.07,59.965,1437341404,"201051344000569","174011321042388",28.71,35.20,0,333.63,383.83,117.4,111.4,0.548,186670.0,186670.0,7124,0,0,0,L,1122011218,0,122.91,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341418,264850.00
07/19/2015 17:30,2,2.578,ACTIVE,215.77,419.60,59.965,1437341404,"274151322000094","174011321042388",39.00,43.80,0,392.25,440.94,102.0,96.5,0.389,368190.6,368190.6,8509,0,0,0,L,1151911521,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341419,264851.00
07/19/2015 17:30,1,3.795,ACTIVE,216.1,329.58,60.00,1437341404,"040051121000068","174011321042388",23.38,34,0.389,317.17,358.90,88.3,83.9,0.407,50383.6,50405.8,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341420,264852.00
07/19/2015 17:30,2,4.080,ACTIVE,216.90,349.86,59.965,1437341404,"201051344000458","174011321042388",28.57,36.00,0,333.63,383.23,118.1,112.1,0.570,182494.0,182494.0,7115,0,0,0,L,1122011218,0,123.59,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341421,264853.00
07/19/2015 17:30,2,3.916,ACTIVE,215.32,348.96,59.959,1437341404,"274151322000087","174011321042388",27.29,65.70,0,333.63,371.51,108.3,102.6,0.411,439224.4,439224.4,7985,0,0,0,L,1151911521,0,124.49,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341422,264854.00
