ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2015 17:30,2,3.945,ACTIVE,215.54,346.56,59.970,1437341404,"274151322000052","174011321042388",28.03,46.00,0,333.03,372.41,111.9,106.1,0.424,469674.9,469674.9,8387,0,0,0,L,1151911521,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341423,264855.00
07/19/2015 17:30,2,4.115,ACTIVE,215.54,350.47,59.965,1437341404,"201051344001145","174011321042388",28.67,36.80,0,333.03,383.83,119.5,113.4,0.548,187701.9,187701.9,7130,0,0,0,L,1122011218,0,122.91,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341424,264856.00
07/19/2015 17:30,2,4.047,ACTIVE,215.54,349.26,59.965,1437341404,"201051344000685","174011321042388",28.63,37.00,0,331.83,379.32,117.4,111.4,0.575,186620.0,186620.0,7128,0,0,0,L,1122011218,0,123.59,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341425,264857.00
07/19/2015 17:30,2,3.852,ACTIVE,215.32,346.26,59.959,1437341404,"274151322000088","174011321042388",27.91,42.50,0,333.03,372.11,108.8,103.1,0.407,450265.9,450265.9,7999,0,0,0,L,1151911521,0,125.17,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341426,264858.00
07/19/2015 17:30,2,3.975,ACTIVE,216.22,349.86,59.991,1437341404,"201051344000438","174011321042388",28.86,37.80,0,333.33,381.42,116.3,110.3,0.552,186704.6,186704.6,7109,0,0,0,L,1122011218,0,123.36,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341427,264859.00
07/19/2015 17:30,2,4.010,ACTIVE,216.00,349.56,59.959,1437341404,"201051344001135","174011321042388",28.82,36.30,0,333.03,379.62,117.1,111.1,0.539,178062.5,178062.5,7091,0,0,0,L,1122011218,0,123.14,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341427,264860.00
07/19/2015 17:30,2,4.012,ACTIVE,216.00,349.26,59.965,1437341404,"201051344000417","174011321042388",28.33,38.60,0,332.43,379.62,115.2,109.2,0.548,182154.7,182154.7,7108,0,0,0,L,1122011218,0,122.68,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341428,264861.00
07/19/2015 17:30,2,4.053,ACTIVE,215.54,348.66,59.954,1437341404,"201051344000594","174011321042388",28.78,38.80,0,330.33,380.22,118.2,112.1,0.557,183047.1,183047.1,7117,0,0,0,L,1122011218,0,122.91,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341429,264862.00
07/19/2015 17:30,2,4.016,ACTIVE,215.32,344.45,59.970,1437341404,"274151322000083","174011321042388",28.11,46.80,0,333.03,372.11,114.4,108.5,0.455,465731.9,465731.9,8415,0,0,0,L,1151911521,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341430,264863.00
07/19/2015 17:30,2,4.238,ACTIVE,216.45,351.37,59.959,1437341404,"201051344000585","174011321042388",28.73,36.30,0,333.33,384.43,123.3,117.1,0.579,182189.6,182189.6,7108,0,0,0,L,1122011218,0,122.91,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341431,264864.00
07/19/2015 17:30,2,3.902,ACTIVE,215.54,352.27,59.938,1437341404,"274151322000054","174011321042388",28.01,43.00,0,333.33,372.11,110.7,104.9,0.420,460674.1,460674.1,7986,0,0,0,L,1151911521,0,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341432,264865.00
07/19/2015 17:30,2,4.055,ACTIVE,216.45,349.26,59.938,1437341404,"201051344001203","174011321042388",28.69,37.00,0,332.73,382.33,117.8,111.8,0.566,183223.8,183223.8,7116,0,0,0,L,1122011218,0,123.59,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341433,264866.00
07/19/2015 17:30,2,4.012,ACTIVE,215.54,348.66,59.975,1437341404,"201051344000646","174011321042388",28.80,36.80,0,331.53,379.92,117.1,111.1,0.557,180155.6,180155.6,7102,0,0,0,L,1122011218,0,123.14,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341434,264867.00
07/19/2015 17:30,2,2.602,ACTIVE,216.45,420.50,59.944,1437341404,"274151322000068","174011321042388",38.72,45.30,0,391.34,446.95,101.8,96.4,0.389,367356.6,367356.6,8115,0,0,0,L,1151911521,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341435,264868.00
07/19/2015 17:30,2,4.148,ACTIVE,216.22,358.88,59.959,1437341404,"274151322000076","174011321042388",28.69,45.30,0,334.54,375.71,120.4,114.3,0.464,491597.7,491597.7,8386,0,0,0,L,1151911521,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341436,264869.00
07/19/2015 17:30,1,2.385,ACTIVE,216.7,337.32,60.03,1437341404,"033051125000132","174011321042388",34.09,34,0.350,315.41,357.95,80.9,75.8,0.374,44491.700000024,44511.800000024,441,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341437,264870.00
07/19/2015 17:30,1,2.746,ACTIVE,216.6,350.52,60.03,1437341404,"033051125000150","174011321042388",38.88,34,0.474,315.35,365.39,106.2,102.4,0.488,59482.900000012,59509.700000012,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341438,264871.00
07/19/2015 17:30,2,4.078,ACTIVE,215.54,349.26,59.959,1437341404,"201051344000890","174011321042388",28.39,38.60,0,332.43,380.22,117.2,111.2,0.544,184566.9,184566.9,7113,0,0,0,L,1122011218,0,123.14,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341439,264872.00
07/19/2015 17:30,2,4.066,ACTIVE,216.45,349.86,59.965,1437341404,"201051344000900","174011321042388",28.82,33.80,0,332.13,383.53,118.8,112.7,0.552,184982.9,184982.9,7131,0,0,0,L,1122011218,0,123.36,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341440,264873.00
07/19/2015 17:30,2,4.037,ACTIVE,216.45,350.17,59.944,1437341404,"201051344000633","174011321042388",28.65,36.30,0,333.03,382.93,117.2,111.2,0.557,174412.0,174412.0,7133,0,0,0,L,1122011218,0,123.36,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341441,264874.00
07/19/2015 17:30,1,3.764,ACTIVE,216.4,349.61,60.03,1437341404,"040051121000185","174011321042388",25.24,34,0.416,318.20,360.56,94.5,89.7,0.436,52157.899999999,52181.599999999,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341443,264875.00
07/19/2015 17:30,2,4.057,ACTIVE,216.90,350.77,59.965,1437341404,"201051344000983","174011321042388",28.90,34.80,0,333.03,383.23,118.7,112.7,0.566,181939.4,181939.4,7126,0,0,0,L,1122011218,0,123.36,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341443,264876.00
07/19/2015 17:30,2,4.172,ACTIVE,216.22,349.56,59.959,1437341404,"201051344000917","174011321042388",28.05,37.80,0,332.43,382.33,118.5,112.5,0.566,185044.0,185044.0,7129,0,0,0,L,1122011218,0,123.14,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341444,264877.00
07/19/2015 17:30,1,3.780,ACTIVE,216.0,324.80,60.00,1437341404,"040051121000116","174011321042388",25.60,32,0.423,316.65,361.66,96.3,91.1,0.443,52323.900000024,52347.800000024,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341446,264878.00
07/19/2015 17:30,1,2.339,ACTIVE,216.6,349.57,60.03,1437341404,"033051125000135","174011321042388",34.42,33,0.350,317.56,357.31,80.1,75.7,0.372,44265.20000001,44285.10000001,269,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341447,264879.00
07/19/2015 17:30,2,4.010,ACTIVE,216.67,349.56,59.965,1437341404,"201051344000648","174011321042388",28.49,34.50,0,333.93,383.23,115.7,109.7,0.544,180621.7,180621.7,7125,0,0,0,L,1122011218,0,123.14,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341448,264880.00
07/19/2015 17:30,2,3.963,ACTIVE,216.45,351.07,59.954,1437341404,"201051344001093","174011321042388",28.43,36.30,0,333.03,382.03,114.1,108.2,0.526,183196.8,183196.8,7117,0,0,0,L,1122011218,0,123.36,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341449,264881.00
07/19/2015 17:30,2,4.066,ACTIVE,216.90,350.17,59.954,1437341404,"201051344000645","174011321042388",28.41,35.40,0,333.93,383.23,117.0,111.0,0.535,181293.6,181293.6,7131,0,0,0,L,1122011218,0,123.81,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341450,264882.00
07/19/2015 17:30,2,3.928,ACTIVE,215.77,357.98,59.954,1437341404,"274151322000085","174011321042388",28.07,42.50,0,334.54,372.11,111.5,105.7,0.424,463077.1,463077.1,8396,0,0,0,L,1151911521,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341451,264883.00
07/19/2015 17:30,2,4.090,ACTIVE,216.67,350.17,59.991,1437341404,"201051344000651","174011321042388",28.45,36.00,0,333.63,383.23,117.9,111.8,0.539,180661.4,180661.4,7112,0,0,0,L,1122011218,0,123.81,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341452,264884.00
07/19/2015 17:30,2,4.055,ACTIVE,216.22,348.36,59.944,1437341404,"201051344000867","174011321042388",28.55,36.00,0,332.43,379.32,117.3,111.3,0.539,173146.6,173146.6,7133,0,0,0,L,1122011218,0,123.36,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341453,264885.00
07/19/2015 17:30,1,3.757,ACTIVE,216.4,325.13,60.00,1437341404,"040051121000095","174011321042388",23.51,32,0.384,318.47,358.61,87.9,82.8,0.404,50670.5,50692.2,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341454,264886.00
07/19/2015 17:30,2,4.004,ACTIVE,215.54,348.06,59.959,1437341404,"201051344001230","174011321042388",28.78,36.50,0,328.52,378.42,116.6,110.6,0.552,184231.0,184231.0,7136,0,0,0,L,1122011218,0,123.14,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341455,264887.00
07/19/2015 17:30,2,4.021,ACTIVE,217.13,351.67,59.959,1437341404,"201051344000576","174011321042388",28.47,34.30,0,332.73,383.83,116.1,110.1,0.535,180476.2,180476.2,7142,0,0,0,L,1122011218,0,123.59,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341456,264888.00
07/19/2015 17:30,2,4.066,ACTIVE,216.90,350.77,59.949,1437341404,"201051344000579","174011321042388",28.69,37.50,0,332.73,383.53,118.1,112.1,0.557,187202.2,187202.2,7111,0,0,0,L,1122011218,0,123.59,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437341457,264889.00
07/19/2015 17:45,2,3.508,ACTIVE,215.32,346.56,59.981,1437342305,"201051344000955","174011321042388",28.78,37.00,0,329.73,375.41,102.2,96.8,0.491,186152.4,186152.4,7120,0,0,0,L,1122011218,0,123.14,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342306,264890.00
07/19/2015 17:45,1,3.354,ACTIVE,215.9,325.40,60.00,1437342305,"040051121000195","174011321042388",25.28,34,0.371,318.53,358.43,84.3,79.8,0.393,55004.500000012,55025.7,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342307,264891.00
07/19/2015 17:45,2,3.752,ACTIVE,215.54,346.56,59.970,1437342305,"274151322000095","174011321042388",28.90,43.40,0,333.63,371.81,109.8,104.1,0.411,485686.8,485686.8,8020,0,0,0,L,1151911521,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342308,264892.00
07/19/2015 17:45,2,3.605,ACTIVE,215.77,347.46,59.981,1437342305,"201051344000868","174011321042388",28.39,33.30,0,332.13,376.62,103.6,98.1,0.482,172542.7,172542.7,7126,0,0,0,L,1122011218,0,123.36,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342309,264893.00
07/19/2015 17:45,2,3.627,ACTIVE,217.13,348.66,59.975,1437342305,"201051344000853","174011321042388",28.51,34.30,0,334.24,379.02,104.7,99.2,0.495,178871.0,178871.0,7126,0,0,0,L,1122011218,0,124.27,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342310,264894.00
07/19/2015 17:45,2,3.561,ACTIVE,216.45,348.06,59.975,1437342305,"201051344000582","174011321042388",28.67,35.80,0,332.73,379.32,103.5,97.9,0.495,178795.8,178795.8,7110,0,0,0,L,1122011218,0,123.81,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342311,264895.00
07/19/2015 17:45,1,3.319,ACTIVE,216.6,350.95,60.03,1437342305,"040051121000097","174011321042388",25.96,33,0.377,318.90,358.81,85.7,81.4,0.400,53288.400000012,53309.900000012,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342312,264896.00
07/19/2015 17:45,2,3.576,ACTIVE,216.67,348.66,59.970,1437342305,"201051344000469","174011321042388",28.71,32.20,0,333.03,379.62,103.9,98.4,0.513,174139.2,174139.2,7121,0,0,0,L,1122011218,0,123.59,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342313,264897.00
07/19/2015 17:45,2,3.639,ACTIVE,216.67,350.47,59.991,1437342305,"201051344000988","174011321042388",28.21,34.50,0,333.03,379.92,103.9,98.4,0.486,173578.5,173578.5,7113,0,0,0,L,1122011218,0,123.81,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342314,264898.00
07/19/2015 17:45,2,3.543,ACTIVE,216.67,348.06,59.965,1437342305,"201051344001158","174011321042388",28.82,34.80,0,333.63,379.32,103.5,97.9,0.491,179555.1,179555.1,7112,0,0,0,L,1122011218,0,123.81,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342315,264899.00
07/19/2015 17:45,2,3.674,ACTIVE,216.22,346.86,59.981,1437342305,"201051344001025","174011321042388",28.77,36.30,0,332.73,378.72,107.1,101.4,0.482,183376.2,183376.2,7108,0,0,0,L,1122011218,0,123.36,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342316,264900.00
07/19/2015 17:45,1,2.451,ACTIVE,216.6,343.85,60.00,1437342305,"033051125000118","174011321042388",38.71,34,0.416,317.81,361.58,94.4,89.9,0.436,59393.9,59417.7,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342317,264901.00
07/19/2015 17:45,2,3.545,ACTIVE,216.45,348.06,59.975,1437342305,"201051344000569","174011321042388",28.82,34.50,0,333.33,379.02,103.5,98.0,0.486,186696.1,186696.1,7125,0,0,0,L,1122011218,0,123.36,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342318,264902.00
07/19/2015 17:45,2,2.297,ACTIVE,215.77,414.79,59.965,1437342305,"274151322000094","174011321042388",38.82,43.40,0,392.85,440.34,89.9,84.9,0.345,368213.2,368213.2,8510,0,0,0,L,1151911521,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342319,264903.00
07/19/2015 17:45,1,3.344,ACTIVE,216.7,327.08,60.03,1437342305,"040051121000068","174011321042388",23.50,33,0.341,316.73,356.06,78.2,73.7,0.367,50405.8,50425.3,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342320,264904.00
07/19/2015 17:45,2,3.596,ACTIVE,216.67,347.16,59.970,1437342305,"201051344000458","174011321042388",28.71,35.40,0,333.33,379.32,104.5,99.0,0.513,182520.3,182520.3,7116,0,0,0,L,1122011218,0,124.04,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342321,264905.00
07/19/2015 17:45,2,3.455,ACTIVE,215.77,354.37,59.954,1437342305,"274151322000087","174011321042388",27.55,62.80,0,333.33,368.80,96.4,91.1,0.362,439248.5,439248.5,7986,0,0,0,L,1151911521,0,124.49,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342322,264906.00
07/19/2015 17:45,2,3.463,ACTIVE,215.54,348.66,59.965,1437342305,"274151322000052","174011321042388",28.31,44.80,0,333.33,369.40,99.2,93.8,0.380,469699.8,469699.8,8388,0,0,0,L,1151911521,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342323,264907.00
07/19/2015 17:45,2,3.621,ACTIVE,215.77,348.06,59.944,1437342305,"201051344001145","174011321042388",28.88,35.60,0,333.33,378.72,106.0,100.4,0.491,187728.6,187728.6,7131,0,0,0,L,1122011218,0,123.36,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342324,264908.00
07/19/2015 17:45,2,3.621,ACTIVE,215.54,347.76,59.965,1437342305,"201051344000685","174011321042388",28.37,36.00,0,332.13,376.01,104.1,98.5,0.517,186646.1,186646.1,7129,0,0,0,L,1122011218,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342325,264909.00
07/19/2015 17:45,2,3.375,ACTIVE,215.54,342.95,59.954,1437342305,"274151322000088","174011321042388",28.15,41.00,0,332.43,368.50,96.2,90.9,0.358,450290.1,450290.1,8000,0,0,0,L,1151911521,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342326,264910.00
07/19/2015 17:45,2,3.539,ACTIVE,215.77,347.16,59.959,1437342305,"201051344000438","174011321042388",28.71,37.00,0,332.73,377.52,102.9,97.4,0.482,186730.4,186730.4,7110,0,0,0,L,1122011218,0,123.59,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342327,264911.00
07/19/2015 17:45,2,3.604,ACTIVE,216.00,346.56,59.954,1437342305,"201051344001135","174011321042388",28.45,35.60,0,330.33,375.71,103.8,98.3,0.477,178088.5,178088.5,7092,0,0,0,L,1122011218,0,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342328,264912.00
07/19/2015 17:45,2,3.541,ACTIVE,215.54,347.46,59.965,1437342305,"201051344000417","174011321042388",28.45,37.50,0,332.43,377.22,102.1,96.6,0.491,182180.3,182180.3,7109,0,0,0,L,1122011218,0,123.14,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342328,264913.00
07/19/2015 17:45,2,3.602,ACTIVE,215.32,346.56,59.954,1437342305,"201051344000594","174011321042388",28.73,38.00,0,328.82,376.01,104.8,99.2,0.495,183073.4,183073.4,7118,0,0,0,L,1122011218,0,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342329,264914.00
07/19/2015 17:45,2,3.586,ACTIVE,215.32,346.86,59.949,1437342305,"274151322000083","174011321042388",28.13,45.30,0,333.33,369.70,102.2,96.7,0.407,465757.4,465757.4,8416,0,0,0,L,1151911521,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342330,264915.00
07/19/2015 17:45,2,3.746,ACTIVE,216.22,349.26,59.959,1437342305,"201051344000585","174011321042388",28.96,35.40,0,333.03,380.52,109.7,104.0,0.517,182217.1,182217.1,7109,0,0,0,L,1122011218,0,123.36,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342331,264916.00
07/19/2015 17:45,2,3.459,ACTIVE,215.54,345.36,59.959,1437342305,"274151322000054","174011321042388",28.05,41.80,0,332.73,369.70,98.2,92.9,0.376,460698.8,460698.8,7987,0,0,0,L,1151911521,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342332,264917.00
07/19/2015 17:45,2,3.584,ACTIVE,216.00,346.56,59.959,1437342305,"201051344001203","174011321042388",28.71,36.50,0,333.03,378.12,104.2,98.7,0.495,183250.0,183250.0,7117,0,0,0,L,1122011218,0,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342333,264918.00
07/19/2015 17:45,2,3.607,ACTIVE,215.09,346.86,59.970,1437342305,"201051344000646","174011321042388",28.37,35.60,0,329.13,375.41,103.8,98.2,0.495,180181.7,180181.7,7103,0,0,0,L,1122011218,0,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342334,264919.00
07/19/2015 17:45,2,2.338,ACTIVE,216.22,409.98,59.959,1437342305,"274151322000068","174011321042388",38.45,43.80,0,393.15,443.94,90.7,85.6,0.340,367379.3,367379.3,8116,0,0,0,L,1151911521,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342335,264920.00
07/19/2015 17:45,2,3.613,ACTIVE,216.22,344.45,59.965,1437342305,"274151322000076","174011321042388",29.18,43.80,0,334.24,371.51,106.7,101.1,0.411,491624.5,491624.5,8387,0,0,0,L,1151911521,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342336,264921.00
07/19/2015 17:45,1,2.096,ACTIVE,216.7,328.22,60.00,1437342305,"033051125000132","174011321042388",34.29,33,0.307,315.59,355.18,71.5,66.5,0.335,44511.800000024,44529.400000024,443,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342337,264922.00
07/19/2015 17:45,1,2.439,ACTIVE,216.4,327.85,60.00,1437342305,"033051125000150","174011321042388",38.64,33,0.415,316.85,362.01,93.8,89.9,0.436,59509.700000012,59533.600000012,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342339,264923.00
07/19/2015 17:45,2,3.586,ACTIVE,215.09,346.26,59.954,1437342305,"201051344000890","174011321042388",28.65,37.30,0,329.73,375.71,104.0,98.4,0.477,184593.0,184593.0,7114,0,0,0,L,1122011218,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342340,264924.00
07/19/2015 17:45,2,3.611,ACTIVE,216.22,347.46,59.965,1437342305,"201051344000900","174011321042388",28.61,33.30,0,332.13,379.32,104.7,99.1,0.486,185009.2,185009.2,7132,0,0,0,L,1122011218,0,124.04,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342341,264925.00
07/19/2015 17:45,2,3.602,ACTIVE,216.00,348.06,59.970,1437342305,"201051344000633","174011321042388",28.41,35.80,0,332.73,379.32,103.6,98.1,0.495,174438.0,174438.0,7134,0,0,0,L,1122011218,0,123.81,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342341,264926.00
07/19/2015 17:45,1,3.305,ACTIVE,216.4,324.43,60.03,1437342305,"040051121000185","174011321042388",25.27,33,0.364,318.03,358.12,83.1,78.7,0.387,52181.599999999,52202.499999999,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342343,264927.00
07/19/2015 17:45,2,3.604,ACTIVE,216.67,347.46,59.954,1437342305,"201051344000983","174011321042388",28.78,34.50,0,333.03,379.62,105.1,99.5,0.499,181965.8,181965.8,7127,0,0,0,L,1122011218,0,123.81,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342344,264928.00
07/19/2015 17:45,2,3.658,ACTIVE,216.00,348.06,59.965,1437342305,"201051344000917","174011321042388",28.41,36.80,0,331.83,378.72,105.3,99.7,0.499,185070.4,185070.4,7130,0,0,0,L,1122011218,0,123.59,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342344,264929.00
07/19/2015 17:45,1,3.368,ACTIVE,215.5,342.30,60.00,1437342305,"040051121000116","174011321042388",25.46,32,0.373,317.74,359.79,85.3,80.1,0.396,52347.800000024,52369.000000024,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342346,264930.00
07/19/2015 17:45,1,2.080,ACTIVE,216.5,345.21,60.00,1437342305,"033051125000135","174011321042388",34.10,32,0.306,305.96,354.82,70.6,66.0,0.333,44285.10000001,44302.70000001,271,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342347,264931.00
07/19/2015 17:45,2,3.561,ACTIVE,216.45,348.06,59.965,1437342305,"201051344000648","174011321042388",28.29,34.00,0,333.63,379.32,102.0,96.6,0.482,180647.4,180647.4,7126,0,0,0,L,1122011218,0,123.36,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342348,264932.00
07/19/2015 17:45,2,3.586,ACTIVE,216.67,347.46,59.965,1437342305,"201051344000645","174011321042388",28.43,35.00,0,333.93,378.42,103.3,97.8,0.477,181319.6,181319.6,7132,0,0,0,L,1122011218,0,124.04,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342350,264933.00
07/19/2015 17:45,2,3.441,ACTIVE,215.77,345.06,59.933,1437342305,"274151322000085","174011321042388",28.33,41.00,0,334.24,369.70,98.7,93.3,0.376,463101.9,463101.9,8397,0,0,0,L,1151911521,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342351,264934.00
07/19/2015 17:45,2,3.564,ACTIVE,216.22,348.06,59.959,1437342305,"201051344000651","174011321042388",28.82,35.80,0,333.03,379.62,104.0,98.5,0.477,180687.5,180687.5,7113,0,0,0,L,1122011218,0,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342352,264935.00
07/19/2015 17:45,2,3.578,ACTIVE,216.00,346.86,59.965,1437342305,"201051344000867","174011321042388",28.61,35.60,0,330.33,375.41,103.6,98.1,0.468,173172.6,173172.6,7134,0,0,0,L,1122011218,0,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342353,264936.00
07/19/2015 17:45,1,3.334,ACTIVE,216.2,328.33,60.03,1437342305,"040051121000095","174011321042388",23.46,32,0.337,318.93,356.21,77.8,72.7,0.359,50692.2,50711.4,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342354,264937.00
07/19/2015 17:45,2,3.574,ACTIVE,215.32,345.66,59.970,1437342305,"201051344001230","174011321042388",28.45,35.60,0,329.13,374.81,103.0,97.5,0.491,184256.9,184256.9,7137,0,0,0,L,1122011218,0,123.59,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342355,264938.00
07/19/2015 17:45,2,3.523,ACTIVE,216.90,349.56,59.975,1437342305,"201051344000576","174011321042388",28.57,33.50,0,333.63,379.62,101.9,96.4,0.477,180501.9,180501.9,7143,0,0,0,L,1122011218,0,123.81,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342356,264939.00
07/19/2015 17:45,2,3.615,ACTIVE,216.67,348.66,59.970,1437342305,"201051344000579","174011321042388",28.55,36.80,0,333.63,379.62,104.5,98.9,0.499,187228.4,187228.4,7112,0,0,0,L,1122011218,0,123.81,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342357,264940.00
07/19/2015 17:45,2,3.434,ACTIVE,216.22,347.16,59.975,1437342305,"201051344001093","174011321042388",28.80,35.40,0,332.73,378.42,100.2,94.8,0.460,183222.3,183222.3,7118,0,0,0,L,1122011218,1,123.59,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437342358,264941.00
07/19/2015 18:00,2,3.010,ACTIVE,213.74,343.25,59.986,1437343203,"201051344000955","174011321042388",28.69,36.50,0,318.00,369.70,87.4,82.5,0.411,186174.7,186174.7,7121,0,0,0,L,1122011218,0,121.78,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343204,264942.00
07/19/2015 18:00,1,2.861,ACTIVE,214.5,328.84,60.03,1437343203,"040051121000195","174011321042388",25.25,33,0.316,306.85,354.10,71.8,67.7,0.341,55025.7,55043.899999988,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343206,264943.00
07/19/2015 18:00,2,3.289,ACTIVE,214.19,345.06,59.986,1437343203,"274151322000095","174011321042388",28.53,42.30,0,318.61,365.49,95.0,89.8,0.358,485710.9,485710.9,8021,0,0,0,L,1151911521,0,124.04,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343207,264944.00
07/19/2015 18:00,2,3.035,ACTIVE,214.19,344.15,59.965,1437343203,"201051344000868","174011321042388",28.80,33.30,0,319.81,372.11,88.5,83.5,0.411,172565.3,172565.3,7127,0,0,0,L,1122011218,0,122.01,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343208,264945.00
07/19/2015 18:00,2,3.105,ACTIVE,215.32,345.36,59.986,1437343203,"201051344000853","174011321042388",28.43,34.00,0,324.32,379.32,89.4,84.4,0.424,178893.9,178893.9,7127,0,0,0,L,1122011218,0,123.14,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343209,264946.00
07/19/2015 18:00,2,3.086,ACTIVE,214.64,344.76,59.975,1437343203,"201051344000582","174011321042388",28.45,35.60,0,319.21,371.51,89.0,83.9,0.420,178818.4,178818.4,7111,0,0,0,L,1122011218,0,122.46,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343210,264947.00
07/19/2015 18:00,1,2.862,ACTIVE,215.2,336.31,60.03,1437343203,"040051121000097","174011321042388",25.81,33,0.325,306.91,355.71,73.5,69.5,0.344,53309.900000012,53328.700000012,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343211,264948.00
07/19/2015 18:00,2,3.029,ACTIVE,214.64,344.45,59.986,1437343203,"201051344000469","174011321042388",28.96,32.40,0,318.61,371.81,88.8,83.8,0.438,174161.9,174161.9,7122,0,0,0,L,1122011218,0,122.01,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343212,264949.00
07/19/2015 18:00,2,3.115,ACTIVE,214.64,345.96,59.981,1437343203,"201051344000988","174011321042388",28.23,34.50,0,318.30,373.61,89.1,84.1,0.424,173601.2,173601.2,7114,0,0,0,L,1122011218,0,122.46,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343213,264950.00
07/19/2015 18:00,2,3.111,ACTIVE,214.64,344.45,59.981,1437343203,"201051344001158","174011321042388",28.15,35.00,0,320.41,372.71,88.7,83.6,0.424,179577.7,179577.7,7113,0,0,0,L,1122011218,0,122.46,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343214,264951.00
07/19/2015 18:00,2,3.189,ACTIVE,214.19,342.95,59.991,1437343203,"201051344001025","174011321042388",28.53,35.80,0,319.21,372.11,92.2,87.1,0.424,183399.6,183399.6,7109,0,0,0,L,1122011218,0,122.01,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343215,264952.00
07/19/2015 18:00,1,2.101,ACTIVE,214.8,322.62,60.03,1437343203,"033051125000118","174011321042388",38.72,33,0.358,306.38,359.17,80.9,76.5,0.384,59417.7,59438.4,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343216,264953.00
07/19/2015 18:00,2,3.080,ACTIVE,214.41,345.06,59.970,1437343203,"201051344000569","174011321042388",28.33,34.50,0,318.61,372.11,88.4,83.4,0.420,186718.7,186718.7,7126,0,0,0,L,1122011218,0,122.01,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343217,264954.00
07/19/2015 18:00,2,1.998,ACTIVE,213.96,414.49,59.975,1437343203,"274151322000094","174011321042388",38.13,41.30,0,390.74,447.85,78.1,73.4,0.552,368232.8,368232.8,8511,0,0,0,L,1151911521,0,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343218,264955.00
07/19/2015 18:00,1,2.859,ACTIVE,214.7,323.85,60.03,1437343203,"040051121000068","174011321042388",23.57,33,0.294,306.13,353.15,67.0,62.8,0.320,50425.3,50442.2,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343219,264956.00
07/19/2015 18:00,2,3.086,ACTIVE,214.64,343.85,59.981,1437343203,"201051344000458","174011321042388",28.71,35.60,0,319.81,374.51,89.7,84.6,0.433,182543.1,182543.1,7117,0,0,0,L,1122011218,0,122.68,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343220,264957.00
07/19/2015 18:00,2,2.982,ACTIVE,213.96,343.25,59.986,1437343203,"274151322000087","174011321042388",27.55,61.30,0,318.61,363.69,83.2,78.4,0.305,439269.6,439269.6,7987,0,0,0,L,1151911521,0,123.81,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343221,264958.00
07/19/2015 18:00,2,3.002,ACTIVE,213.74,347.76,59.970,1437343203,"274151322000052","174011321042388",28.03,43.20,0,318.91,363.39,85.3,80.4,0.323,469721.4,469721.4,8389,0,0,0,L,1151911521,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343222,264959.00
07/19/2015 18:00,2,3.154,ACTIVE,213.74,343.85,59.965,1437343203,"201051344001145","174011321042388",28.63,35.60,0,318.91,372.11,91.4,86.3,0.424,187751.8,187751.8,7132,0,0,0,L,1122011218,0,122.23,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343223,264960.00
07/19/2015 18:00,2,3.080,ACTIVE,213.74,342.65,59.975,1437343203,"201051344000685","174011321042388",28.63,36.00,0,318.91,371.51,89.3,84.2,0.442,186668.9,186668.9,7130,0,0,0,L,1122011218,0,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343224,264961.00
07/19/2015 18:00,2,2.895,ACTIVE,213.74,339.04,59.965,1437343203,"274151322000088","174011321042388",28.03,40.20,0,318.30,363.09,82.2,77.4,0.314,450311.0,450311.0,8001,0,0,0,L,1151911521,0,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343224,264962.00
07/19/2015 18:00,2,3.064,ACTIVE,213.96,344.76,59.975,1437343203,"201051344000438","174011321042388",28.37,36.50,0,319.51,371.21,88.1,83.1,0.420,186752.9,186752.9,7111,0,0,0,L,1122011218,0,122.68,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343225,264963.00
07/19/2015 18:00,2,3.076,ACTIVE,213.96,342.65,59.986,1437343203,"201051344001135","174011321042388",28.61,35.20,0,318.61,371.21,89.1,84.1,0.411,178111.2,178111.2,7093,0,0,0,L,1122011218,0,122.46,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343226,264964.00
07/19/2015 18:00,2,3.025,ACTIVE,213.96,343.55,59.981,1437343203,"201051344000417","174011321042388",28.55,37.30,0,319.51,370.60,87.5,82.5,0.420,182202.6,182202.6,7110,0,0,0,L,1122011218,0,122.01,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343227,264965.00
07/19/2015 18:00,2,3.121,ACTIVE,213.74,344.45,59.965,1437343203,"201051344000594","174011321042388",28.47,37.50,0,318.30,371.51,90.0,84.9,0.424,183096.3,183096.3,7119,0,0,0,L,1122011218,0,122.23,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343228,264966.00
07/19/2015 18:00,2,3.104,ACTIVE,213.96,341.15,59.975,1437343203,"274151322000083","174011321042388",28.03,43.40,0,317.70,363.99,88.0,83.0,0.345,465779.8,465779.8,8417,0,0,0,L,1151911521,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343229,264967.00
07/19/2015 18:00,2,3.254,ACTIVE,214.64,345.66,59.986,1437343203,"201051344000585","174011321042388",28.82,35.00,0,318.91,372.71,95.0,89.8,0.446,182241.2,182241.2,7110,0,0,0,L,1122011218,0,122.23,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343230,264968.00
07/19/2015 18:00,2,2.943,ACTIVE,214.19,345.96,59.986,1437343203,"274151322000054","174011321042388",28.23,40.60,0,318.61,363.39,84.2,79.3,0.323,460720.2,460720.2,7988,0,0,0,L,1151911521,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343231,264969.00
07/19/2015 18:00,2,3.086,ACTIVE,214.41,343.85,59.975,1437343203,"201051344001203","174011321042388",28.59,35.80,0,318.91,371.21,89.4,84.3,0.424,183272.8,183272.8,7118,0,0,0,L,1122011218,0,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343232,264970.00
07/19/2015 18:00,2,3.098,ACTIVE,213.51,343.55,59.949,1437343203,"201051344000646","174011321042388",28.37,35.60,0,318.30,370.90,89.1,84.0,0.424,180204.3,180204.3,7104,0,0,0,L,1122011218,0,122.46,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343233,264971.00
07/19/2015 18:00,2,2.012,ACTIVE,214.87,407.87,59.986,1437343203,"274151322000068","174011321042388",37.73,42.50,0,385.93,452.66,77.3,72.7,0.535,367399.0,367399.0,8117,0,0,0,L,1151911521,0,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343234,264972.00
07/19/2015 18:00,2,3.143,ACTIVE,214.64,353.17,59.975,1437343203,"274151322000076","174011321042388",28.84,42.50,0,322.21,367.30,91.8,86.7,0.354,491647.9,491647.9,8388,0,0,0,L,1151911521,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343235,264973.00
07/19/2015 18:00,1,1.626,ACTIVE,214.7,322.63,60.03,1437343203,"033051125000132","174011321042388",36.30,33,0.299,295.27,447.09,58.7,64.6,0.381,44529.400000024,44544.200000024,445,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343236,264974.00
07/19/2015 18:00,1,2.076,ACTIVE,215.1,347.19,60.03,1437343203,"033051125000150","174011321042388",38.81,32,0.357,307.32,357.99,80.1,76.4,0.380,59533.600000012,59554.300000012,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343238,264975.00
07/19/2015 18:00,2,3.104,ACTIVE,213.74,344.15,59.986,1437343203,"201051344000890","174011321042388",28.41,36.80,0,318.61,370.30,89.3,84.3,0.415,184615.7,184615.7,7115,0,0,0,L,1122011218,0,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343239,264976.00
07/19/2015 18:00,2,3.082,ACTIVE,214.64,345.06,59.986,1437343203,"201051344000900","174011321042388",28.73,33.50,0,317.40,372.41,89.7,84.6,0.407,185032.1,185032.1,7133,0,0,0,L,1122011218,0,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343240,264977.00
07/19/2015 18:00,2,3.082,ACTIVE,214.41,345.96,59.996,1437343203,"201051344000633","174011321042388",28.47,35.20,0,318.91,372.41,88.9,83.8,0.429,174460.7,174460.7,7135,0,0,0,L,1122011218,0,122.68,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343240,264978.00
07/19/2015 18:00,1,2.776,ACTIVE,215.1,346.41,60.03,1437343203,"040051121000185","174011321042388",25.49,32,0.308,307.33,354.42,70.4,66.0,0.337,52202.499999999,52220.499999999,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343242,264979.00
07/19/2015 18:00,2,3.094,ACTIVE,214.87,345.36,59.996,1437343203,"201051344000983","174011321042388",28.78,34.50,0,318.61,380.22,90.3,85.2,0.433,181988.8,181988.8,7128,0,0,0,L,1122011218,0,122.68,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343243,264980.00
07/19/2015 18:00,2,3.158,ACTIVE,214.41,345.36,59.986,1437343203,"201051344000917","174011321042388",28.25,36.50,0,317.70,371.51,90.4,85.3,0.433,185093.4,185093.4,7131,0,0,0,L,1122011218,0,122.23,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343244,264981.00
07/19/2015 18:00,1,2.856,ACTIVE,214.2,325.28,60.03,1437343203,"040051121000116","174011321042388",25.76,32,0.318,306.21,356.01,73.2,68.2,0.343,52369.000000024,52387.300000024,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343245,264982.00
07/19/2015 18:00,1,1.649,ACTIVE,215.3,338.46,60.03,1437343203,"033051125000135","174011321042388",35.70,32,0.354,291.84,450.23,58.6,63.8,0.390,44302.70000001,44317.50000001,273,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343246,264983.00
07/19/2015 18:00,2,3.070,ACTIVE,214.87,345.06,59.981,1437343203,"201051344000648","174011321042388",28.09,33.80,0,317.10,382.03,87.4,82.4,0.420,180669.7,180669.7,7127,0,0,0,L,1122011218,0,122.23,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343247,264984.00
07/19/2015 18:00,2,2.953,ACTIVE,215.54,346.26,59.996,1437343203,"201051344001093","174011321042388",28.57,35.00,0,319.51,370.90,85.5,80.6,0.393,183243.9,183243.9,7119,0,0,0,L,1122011218,0,123.36,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343248,264985.00
07/19/2015 18:00,2,3.064,ACTIVE,216.00,345.66,59.970,1437343203,"201051344000645","174011321042388",28.45,34.50,0,319.51,377.22,88.3,83.3,0.407,181342.1,181342.1,7133,0,0,0,L,1122011218,0,123.59,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343249,264986.00
07/19/2015 18:00,2,2.949,ACTIVE,215.54,348.96,59.991,1437343203,"274151322000085","174011321042388",28.27,40.40,0,319.51,364.29,84.4,79.5,0.323,463123.3,463123.3,8398,0,0,0,L,1151911521,0,124.94,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343250,264987.00
07/19/2015 18:00,2,3.074,ACTIVE,215.77,346.86,59.991,1437343203,"201051344000651","174011321042388",28.61,35.60,0,318.91,371.51,89.2,84.1,0.415,180710.3,180710.3,7114,0,0,0,L,1122011218,0,123.59,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343250,264988.00
07/19/2015 18:00,2,3.072,ACTIVE,215.32,345.06,60.018,1437343203,"201051344000867","174011321042388",28.51,35.00,0,317.70,371.21,88.8,83.8,0.411,173195.2,173195.2,7135,0,0,0,L,1122011218,0,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343251,264989.00
07/19/2015 18:00,1,2.859,ACTIVE,215.5,332.32,60.03,1437343203,"040051121000095","174011321042388",23.50,32,0.287,306.82,352.88,66.8,61.7,0.312,50711.4,50728,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343253,264990.00
07/19/2015 18:00,2,3.080,ACTIVE,214.64,343.55,59.986,1437343203,"201051344001230","174011321042388",28.21,35.80,0,316.80,369.40,88.0,83.0,0.420,184279.4,184279.4,7138,0,0,0,L,1122011218,0,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343254,264991.00
07/19/2015 18:00,2,3.020,ACTIVE,216.00,346.56,59.996,1437343203,"201051344000576","174011321042388",28.57,33.30,0,320.71,373.91,87.3,82.3,0.402,180524.2,180524.2,7144,0,0,0,L,1122011218,0,123.14,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343254,264992.00
07/19/2015 18:00,2,3.066,ACTIVE,215.54,346.86,60.002,1437343203,"201051344000579","174011321042388",28.88,36.30,0,320.11,385.33,89.8,84.7,0.420,187251.2,187251.2,7113,0,0,0,L,1122011218,0,123.14,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437343255,264993.00
07/19/2015 18:15,2,2.512,ACTIVE,213.06,359.18,59.986,1437344104,"201051344000955","174011321042388",28.53,34.80,0,317.40,392.25,72.6,68.2,0.619,186193.6,186193.6,7122,0,0,0,L,1122011218,0,122.01,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344105,264994.00
07/19/2015 18:15,1,2.521,ACTIVE,215.0,362.58,60.03,1437344104,"040051121000195","174011321042388",21.49,33,0.327,303.41,450.08,53.9,59.0,0.193,55043.899999988,55058.300000024,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344107,264995.00
07/19/2015 18:15,2,2.762,ACTIVE,213.51,350.47,60.002,1437344104,"274151322000095","174011321042388",28.51,42.00,0,330.03,368.20,79.7,75.0,0.305,485731.5,485731.5,8022,0,0,0,L,1151911521,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344108,264996.00
07/19/2015 18:15,2,2.576,ACTIVE,213.51,358.58,59.975,1437344104,"201051344000868","174011321042388",28.29,32.00,0,319.51,395.25,73.8,69.3,0.597,172584.5,172584.5,7128,0,0,0,L,1122011218,0,122.46,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344109,264997.00
07/19/2015 18:15,2,2.600,ACTIVE,214.41,365.19,59.981,1437344104,"201051344000853","174011321042388",28.39,32.60,0,320.11,397.35,74.7,70.2,0.601,178913.2,178913.2,7128,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344109,264998.00
