ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2015 18:15,2,2.559,ACTIVE,214.19,364.89,59.970,1437344104,"201051344000582","174011321042388",28.55,34.30,0,316.80,396.45,74.0,69.5,0.619,178837.6,178837.6,7112,0,0,0,L,1122011218,0,122.91,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344110,264999.00
07/19/2015 18:15,1,2.517,ACTIVE,215.3,358.17,60.03,1437344104,"040051121000097","174011321042388",21.43,33,0.341,301.52,452.27,53.7,55.1,0.203,53328.700000012,53343.700000012,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344112,265000.00
07/19/2015 18:15,2,2.539,ACTIVE,214.19,363.39,59.981,1437344104,"201051344000469","174011321042388",28.77,31.00,0,315.30,395.85,74.0,69.5,0.605,174181.1,174181.1,7123,0,0,0,L,1122011218,0,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344112,265001.00
07/19/2015 18:15,2,2.574,ACTIVE,213.96,361.89,59.975,1437344104,"201051344000988","174011321042388",28.37,32.80,0,316.80,396.75,74.0,69.5,0.632,173620.4,173620.4,7115,0,0,0,L,1122011218,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344113,265002.00
07/19/2015 18:15,2,2.586,ACTIVE,214.19,360.69,59.981,1437344104,"201051344001158","174011321042388",28.25,33.30,0,317.70,396.15,73.9,69.4,0.641,179596.8,179596.8,7114,0,0,0,L,1122011218,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344114,265003.00
07/19/2015 18:15,2,2.662,ACTIVE,213.74,362.79,59.981,1437344104,"201051344001025","174011321042388",28.61,35.20,0,320.71,396.75,77.1,72.5,0.632,183419.6,183419.6,7110,0,0,0,L,1122011218,0,122.46,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344115,265004.00
07/19/2015 18:15,1,1.750,ACTIVE,215.2,343.33,60.03,1437344104,"033051125000118","174011321042388",38.56,33,0.300,313.25,352.86,67.1,63.4,0.320,59438.4,59455.6,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344116,265005.00
07/19/2015 18:15,2,2.539,ACTIVE,213.96,361.59,59.975,1437344104,"201051344000569","174011321042388",28.69,32.80,0,316.20,397.05,73.8,69.3,0.588,186737.8,186737.8,7127,0,0,0,L,1122011218,0,122.46,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344117,265006.00
07/19/2015 18:15,2,1.623,ACTIVE,213.74,425.01,59.975,1437344104,"274151322000094","174011321042388",38.49,38.40,0,385.93,445.45,62.8,58.7,0.429,368249.3,368249.3,8512,0,0,0,L,1151911521,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344118,265007.00
07/19/2015 18:15,1,2.397,ACTIVE,215.5,321.23,60.03,1437344104,"040051121000068","174011321042388",23.29,33,0.349,302.37,451.56,55.5,57.1,0.347,50442.2,50456,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344119,265008.00
07/19/2015 18:15,2,2.598,ACTIVE,214.19,360.99,59.975,1437344104,"201051344000458","174011321042388",28.43,33.80,0,318.00,397.35,74.8,70.2,0.654,182562.5,182562.5,7118,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344120,265009.00
07/19/2015 18:15,2,2.496,ACTIVE,214.41,357.08,59.986,1437344104,"274151322000087","174011321042388",27.45,56.30,0,328.52,382.63,69.4,65.1,0.468,439287.5,439287.5,7988,0,0,0,L,1151911521,0,123.36,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344121,265010.00
07/19/2015 18:15,2,2.498,ACTIVE,213.74,354.07,59.970,1437344104,"274151322000052","174011321042388",28.01,40.20,0,328.22,384.13,70.8,66.4,0.495,469739.7,469739.7,8390,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344122,265011.00
07/19/2015 18:15,2,2.648,ACTIVE,213.96,361.29,59.986,1437344104,"201051344001145","174011321042388",28.47,34.30,0,321.61,397.05,76.2,71.7,0.610,187771.6,187771.6,7133,0,0,0,L,1122011218,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344123,265012.00
07/19/2015 18:15,2,2.570,ACTIVE,213.74,361.29,59.975,1437344104,"201051344000685","174011321042388",28.53,34.50,0,314.70,395.25,74.2,69.7,0.645,186688.1,186688.1,7131,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344124,265013.00
07/19/2015 18:15,2,2.402,ACTIVE,214.19,360.08,59.975,1437344104,"274151322000088","174011321042388",27.85,37.30,0,328.82,382.93,67.9,63.6,0.499,450328.6,450328.6,8002,0,0,0,L,1151911521,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344125,265014.00
07/19/2015 18:15,2,2.533,ACTIVE,213.74,361.89,59.975,1437344104,"201051344000438","174011321042388",28.53,35.20,0,318.00,394.65,73.2,68.8,0.619,186771.9,186771.9,7112,0,0,0,L,1122011218,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344126,265015.00
07/19/2015 18:15,2,2.586,ACTIVE,213.74,360.99,59.981,1437344104,"201051344001135","174011321042388",28.35,33.80,0,318.00,395.25,74.2,69.7,0.605,178130.5,178130.5,7094,0,0,0,L,1122011218,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344127,265016.00
07/19/2015 18:15,2,2.557,ACTIVE,213.74,360.08,59.970,1437344104,"201051344000417","174011321042388",28.17,35.40,0,318.30,394.95,72.9,68.4,0.614,182221.5,182221.5,7111,0,0,0,L,1122011218,0,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344128,265017.00
07/19/2015 18:15,2,2.600,ACTIVE,213.29,360.08,59.965,1437344104,"201051344000594","174011321042388",28.45,35.80,0,316.50,394.95,75.0,70.4,0.628,183115.7,183115.7,7120,0,0,0,L,1122011218,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344129,265018.00
07/19/2015 18:15,2,2.582,ACTIVE,213.96,366.70,59.959,1437344104,"274151322000083","174011321042388",28.19,41.00,0,329.13,385.33,73.7,69.2,0.526,465798.8,465798.8,8418,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344130,265019.00
07/19/2015 18:15,2,2.750,ACTIVE,214.19,351.37,59.970,1437344104,"201051344000585","174011321042388",28.73,35.20,0,329.13,373.91,80.0,75.3,0.384,182261.9,182261.9,7111,0,0,0,L,1122011218,0,122.46,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344131,265020.00
07/19/2015 18:15,2,2.443,ACTIVE,214.19,359.18,59.959,1437344104,"274151322000054","174011321042388",28.13,38.00,0,327.92,384.43,69.6,65.2,0.420,460738.2,460738.2,7989,0,0,0,L,1151911521,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344131,265021.00
07/19/2015 18:15,2,2.568,ACTIVE,213.96,361.29,59.981,1437344104,"201051344001203","174011321042388",28.51,34.50,0,317.70,397.05,74.1,69.6,0.623,183292.0,183292.0,7119,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344133,265022.00
07/19/2015 18:15,2,2.574,ACTIVE,213.29,359.78,59.975,1437344104,"201051344000646","174011321042388",28.41,34.00,0,318.61,394.05,74.0,69.5,0.628,180223.6,180223.6,7105,0,0,0,L,1122011218,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344133,265023.00
07/19/2015 18:15,2,1.691,ACTIVE,214.87,406.67,59.981,1437344104,"274151322000068","174011321042388",37.63,39.50,0,380.82,449.05,64.0,59.8,0.402,367415.6,367415.6,8118,0,0,0,L,1151911521,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344134,265024.00
07/19/2015 18:15,2,2.645,ACTIVE,214.64,361.59,59.970,1437344104,"274151322000076","174011321042388",28.57,41.00,0,330.93,386.23,76.5,71.9,0.513,491667.8,491667.8,8389,0,0,0,L,1151911521,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344135,265025.00
07/19/2015 18:15,1,1.460,ACTIVE,215.3,414.91,60.03,1437344104,"033051125000132","174011321042388",33.97,32,0.282,303.99,449.10,49.3,38.6,0.120,44544.200000024,44556.200000024,447,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344137,265026.00
07/19/2015 18:15,1,1.736,ACTIVE,215.5,323.96,60.03,1437344104,"033051125000150","174011321042388",38.52,32,0.299,316.86,353.74,66.5,63.4,0.323,59554.300000012,59571.700000012,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344138,265027.00
07/19/2015 18:15,2,2.600,ACTIVE,213.51,360.08,59.970,1437344104,"201051344000890","174011321042388",28.23,35.40,0,318.00,394.95,74.4,69.9,0.610,184635.0,184635.0,7116,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344139,265028.00
07/19/2015 18:15,2,2.578,ACTIVE,213.96,362.19,59.981,1437344104,"201051344000900","174011321042388",28.45,32.20,0,319.21,396.45,74.3,69.8,0.636,185051.4,185051.4,7134,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344140,265029.00
07/19/2015 18:15,2,2.537,ACTIVE,213.96,360.69,59.981,1437344104,"201051344000633","174011321042388",28.77,33.80,0,317.70,397.05,73.9,69.4,0.623,174479.8,174479.8,7136,0,0,0,L,1122011218,0,122.91,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344141,265030.00
07/19/2015 18:15,1,2.316,ACTIVE,215.5,321.40,60.03,1437344104,"040051121000185","174011321042388",24.94,32,0.321,302.34,449.58,57.5,63.0,0.341,52220.499999999,52235.299999999,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344142,265031.00
07/19/2015 18:15,2,2.580,ACTIVE,214.41,362.49,59.986,1437344104,"201051344000983","174011321042388",28.78,33.00,0,319.21,397.66,75.2,70.7,0.650,182008.3,182008.3,7129,0,0,0,L,1122011218,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344143,265032.00
07/19/2015 18:15,2,2.592,ACTIVE,213.96,360.99,59.975,1437344104,"201051344000917","174011321042388",28.73,35.20,0,318.91,396.45,75.4,70.9,0.636,185113.0,185113.0,7132,0,0,0,L,1122011218,0,122.68,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344144,265033.00
07/19/2015 18:15,1,2.518,ACTIVE,215.4,349.94,60.03,1437344104,"040051121000116","174011321042388",23.26,32,0.299,299.82,448.63,58.3,50.7,0.409,52387.300000024,52402.200000024,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344145,265034.00
07/19/2015 18:15,1,1.416,ACTIVE,215.9,388.70,60.03,1437344104,"033051125000135","174011321042388",34.12,32,0.292,303.06,450.46,48.0,49.0,0.183,44317.50000001,44329.40000001,275,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344146,265035.00
07/19/2015 18:15,2,2.551,ACTIVE,214.41,358.58,59.949,1437344104,"201051344000648","174011321042388",28.11,32.40,0,315.90,397.05,72.7,68.2,0.601,180688.6,180688.6,7128,0,0,0,L,1122011218,0,122.46,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344147,265036.00
07/19/2015 18:15,2,2.416,ACTIVE,214.19,362.49,59.981,1437344104,"201051344001093","174011321042388",28.84,33.30,0,318.61,393.75,70.6,66.2,0.583,183262.2,183262.2,7120,0,0,0,L,1122011218,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344148,265037.00
07/19/2015 18:15,2,2.580,ACTIVE,214.64,359.18,59.965,1437344104,"201051344000645","174011321042388",28.13,33.00,0,319.81,396.15,73.5,69.0,0.601,181361.1,181361.1,7134,0,0,0,L,1122011218,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344149,265038.00
07/19/2015 18:15,2,2.432,ACTIVE,214.41,368.20,59.975,1437344104,"274151322000085","174011321042388",28.39,37.80,0,331.23,383.83,69.8,65.5,0.473,463141.5,463141.5,8399,0,0,0,L,1151911521,0,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344150,265039.00
07/19/2015 18:15,2,2.566,ACTIVE,214.19,361.89,59.981,1437344104,"201051344000651","174011321042388",28.51,34.00,0,318.00,397.35,74.1,69.6,0.605,180729.5,180729.5,7115,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344151,265040.00
07/19/2015 18:15,2,2.568,ACTIVE,214.19,362.49,59.975,1437344104,"201051344000867","174011321042388",28.37,33.80,0,318.91,394.65,73.8,69.3,0.619,173214.3,173214.3,7136,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344152,265041.00
07/19/2015 18:15,1,2.406,ACTIVE,215.5,329.51,60.03,1437344104,"040051121000095","174011321042388",23.28,32,0.301,299.35,447.54,55.7,42.4,0.367,50728,50741.1,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344153,265042.00
07/19/2015 18:15,2,2.551,ACTIVE,213.29,360.08,59.986,1437344104,"201051344001230","174011321042388",28.41,34.00,0,318.30,393.15,73.4,68.9,0.623,184298.4,184298.4,7139,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344154,265043.00
07/19/2015 18:15,2,2.520,ACTIVE,214.64,363.09,59.970,1437344104,"201051344000576","174011321042388",28.35,32.00,0,318.61,395.85,72.4,68.0,0.561,180542.9,180542.9,7145,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344155,265044.00
07/19/2015 18:15,2,2.588,ACTIVE,214.41,359.78,59.981,1437344104,"201051344000579","174011321042388",28.57,35.00,0,320.11,396.45,75.0,70.4,0.614,187270.7,187270.7,7114,0,0,0,L,1122011218,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437344156,265045.00
07/19/2015 18:30,2,2.018,ACTIVE,212.61,354.67,59.970,1437345003,"201051344000955","174011321042388",28.59,33.50,0,334.84,391.64,58.5,54.5,0.491,186208.8,186208.8,7123,0,0,0,L,1122011218,0,121.78,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345005,265046.00
07/19/2015 18:30,1,1.901,ACTIVE,214.7,347.94,60.03,1437345003,"040051121000195","174011321042388",25.02,32,0.301,306.87,447.56,47.3,49.9,0.380,55058.300000024,55070.300000024,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345006,265047.00
07/19/2015 18:30,2,2.244,ACTIVE,213.51,350.47,59.949,1437345003,"274151322000095","174011321042388",28.63,38.00,0,331.53,385.63,65.0,60.8,0.451,485748.5,485748.5,8023,0,0,0,L,1151911521,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345007,265048.00
07/19/2015 18:30,2,2.082,ACTIVE,213.06,354.67,59.965,1437345003,"201051344000868","174011321042388",28.21,31.00,0,335.44,394.35,59.5,55.5,0.486,172600.0,172600.0,7129,0,0,0,L,1122011218,0,122.01,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345008,265049.00
07/19/2015 18:30,2,2.107,ACTIVE,213.96,356.78,59.954,1437345003,"201051344000853","174011321042388",28.27,31.80,0,335.74,396.75,60.4,56.4,0.499,178929.0,178929.0,7129,0,0,0,L,1122011218,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345009,265050.00
07/19/2015 18:30,2,2.094,ACTIVE,213.51,356.48,59.970,1437345003,"201051344000582","174011321042388",28.29,32.80,0,335.44,396.45,60.0,56.0,0.491,178853.2,178853.2,7113,0,0,0,L,1122011218,0,122.46,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345009,265051.00
07/19/2015 18:30,1,1.918,ACTIVE,214.7,400.07,60.03,1437345003,"040051121000097","174011321042388",25.73,33,0.298,305.36,449.15,49.1,41.5,0.263,53343.700000012,53355.800000012,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345011,265052.00
07/19/2015 18:30,2,2.076,ACTIVE,213.51,357.38,59.975,1437345003,"201051344000469","174011321042388",28.27,30.30,0,335.14,394.95,59.5,55.5,0.508,174196.7,174196.7,7124,0,0,0,L,1122011218,0,122.23,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345012,265053.00
07/19/2015 18:30,2,2.084,ACTIVE,213.51,357.08,59.965,1437345003,"201051344000988","174011321042388",28.27,31.80,0,334.84,396.15,59.7,55.7,0.504,173636.0,173636.0,7116,0,0,0,L,1122011218,0,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345013,265054.00
07/19/2015 18:30,2,2.055,ACTIVE,213.51,355.28,59.975,1437345003,"201051344001158","174011321042388",28.63,32.20,0,335.74,395.55,59.5,55.6,0.486,179612.4,179612.4,7115,0,0,0,L,1122011218,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345013,265055.00
07/19/2015 18:30,2,2.154,ACTIVE,213.29,357.08,59.938,1437345003,"201051344001025","174011321042388",28.65,33.00,0,335.14,396.75,62.5,58.4,0.495,183435.9,183435.9,7111,0,0,0,L,1122011218,0,122.23,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345014,265056.00
07/19/2015 18:30,1,1.445,ACTIVE,215.0,331.61,60.00,1437345003,"033051125000118","174011321042388",37.29,32,0.318,302.94,450.76,53.6,48.7,0.371,59455.6,59468.6,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345016,265057.00
07/19/2015 18:30,2,2.055,ACTIVE,213.29,355.28,59.970,1437345003,"201051344000569","174011321042388",28.55,32.00,0,335.44,396.15,59.4,55.4,0.499,186753.3,186753.3,7128,0,0,0,L,1122011218,0,122.23,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345017,265058.00
07/19/2015 18:30,2,1.338,ACTIVE,214.64,408.18,59.954,1437345003,"274151322000094","174011321042388",38.05,37.30,0,382.33,439.13,51.9,48.2,0.358,368262.7,368262.7,8513,0,0,0,L,1151911521,0,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345018,265059.00
07/19/2015 18:30,1,1.915,ACTIVE,215.4,347.30,60.00,1437345003,"040051121000068","174011321042388",23.43,33,0.278,305.69,448.82,44.6,46.4,0.343,50456,50467.4,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345019,265060.00
07/19/2015 18:30,2,2.107,ACTIVE,213.29,355.28,59.970,1437345003,"201051344000458","174011321042388",28.33,32.40,0,335.74,396.75,60.5,56.4,0.526,182578.2,182578.2,7119,0,0,0,L,1122011218,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345020,265061.00
07/19/2015 18:30,2,2.002,ACTIVE,213.51,350.77,59.965,1437345003,"274151322000087","174011321042388",27.75,53.30,0,335.74,382.63,56.3,52.4,0.384,439302.2,439302.2,7989,0,0,0,L,1151911521,0,123.14,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345021,265062.00
07/19/2015 18:30,2,2.012,ACTIVE,213.74,352.27,59.959,1437345003,"274151322000052","174011321042388",28.15,38.40,0,335.14,382.63,57.3,53.4,0.384,469754.7,469754.7,8391,0,0,0,L,1151911521,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345022,265063.00
07/19/2015 18:30,2,2.141,ACTIVE,213.29,355.28,59.965,1437345003,"201051344001145","174011321042388",28.65,32.60,0,333.33,396.45,62.1,58.0,0.504,187787.8,187787.8,7134,0,0,0,L,1122011218,0,122.23,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345023,265064.00
07/19/2015 18:30,2,2.076,ACTIVE,213.06,355.58,59.970,1437345003,"201051344000685","174011321042388",28.49,33.30,0,334.84,393.45,59.9,55.9,0.513,186703.8,186703.8,7132,0,0,0,L,1122011218,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345024,265065.00
07/19/2015 18:30,2,1.926,ACTIVE,213.06,348.36,59.965,1437345003,"274151322000088","174011321042388",27.79,35.80,0,334.24,381.42,54.2,50.4,0.371,450342.8,450342.8,8003,0,0,0,L,1151911521,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345025,265066.00
07/19/2015 18:30,2,2.041,ACTIVE,213.29,355.28,59.965,1437345003,"201051344000438","174011321042388",28.43,33.80,0,335.14,395.25,58.8,54.8,0.477,186787.3,186787.3,7113,0,0,0,L,1122011218,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345026,265067.00
07/19/2015 18:30,2,2.074,ACTIVE,212.83,353.77,59.965,1437345003,"201051344001135","174011321042388",28.61,32.60,0,335.14,394.65,60.1,56.1,0.499,178146.2,178146.2,7095,0,0,0,L,1122011218,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345027,265068.00
07/19/2015 18:30,2,2.031,ACTIVE,213.06,355.28,59.965,1437345003,"201051344000417","174011321042388",28.61,34.30,0,335.14,393.75,58.8,54.9,0.508,182236.9,182236.9,7112,0,0,0,L,1122011218,0,122.01,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345028,265069.00
07/19/2015 18:30,2,2.096,ACTIVE,212.61,355.28,59.959,1437345003,"201051344000594","174011321042388",28.45,34.30,0,334.54,393.75,60.5,56.4,0.504,183131.6,183131.6,7121,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345029,265070.00
07/19/2015 18:30,2,2.088,ACTIVE,213.51,349.26,59.970,1437345003,"274151322000083","174011321042388",28.35,38.60,0,335.44,383.83,60.0,56.0,0.420,465814.5,465814.5,8419,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345030,265071.00
07/19/2015 18:30,2,2.281,ACTIVE,213.51,357.38,59.970,1437345003,"201051344000585","174011321042388",28.37,32.80,0,318.30,396.75,65.5,61.3,0.548,182279.0,182279.0,7112,0,0,0,L,1122011218,0,122.23,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345030,265072.00
07/19/2015 18:30,2,1.973,ACTIVE,213.06,360.69,59.965,1437345003,"274151322000054","174011321042388",28.01,36.30,0,336.04,383.23,56.0,52.1,0.380,460752.9,460752.9,7990,0,0,0,L,1151911521,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345031,265073.00
07/19/2015 18:30,2,2.070,ACTIVE,213.29,354.07,59.970,1437345003,"201051344001203","174011321042388",28.47,33.00,0,334.24,396.15,59.7,55.7,0.499,183307.7,183307.7,7120,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345032,265074.00
07/19/2015 18:30,2,2.082,ACTIVE,212.38,354.07,59.965,1437345003,"201051344000646","174011321042388",28.39,32.80,0,334.54,393.45,59.9,55.8,0.504,180239.2,180239.2,7106,0,0,0,L,1122011218,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345033,265075.00
07/19/2015 18:30,2,1.314,ACTIVE,214.41,420.80,59.959,1437345003,"274151322000068","174011321042388",38.35,38.20,0,379.62,443.34,51.3,47.6,0.349,367429.1,367429.1,8119,0,0,0,L,1151911521,0,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345034,265076.00
07/19/2015 18:30,2,2.111,ACTIVE,213.96,363.09,59.965,1437345003,"274151322000076","174011321042388",28.96,37.80,0,337.24,385.03,61.9,57.9,0.429,491684.0,491684.0,8390,0,0,0,L,1151911521,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345035,265077.00
07/19/2015 18:30,1,1.191,ACTIVE,215.0,368.50,60.00,1437345003,"033051125000132","174011321042388",32.88,32,0.225,315.42,435.62,38.9,33.3,0.171,44556.200000024,44565.800000024,449,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345036,265078.00
07/19/2015 18:30,1,1.408,ACTIVE,214.6,348.11,60.00,1437345003,"033051125000150","174011321042388",38.19,32,0.280,304.39,453.02,53.5,43.1,0.392,59571.700000012,59584.700000012,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345038,265079.00
07/19/2015 18:30,2,2.109,ACTIVE,212.61,354.67,59.970,1437345003,"201051344000890","174011321042388",28.11,34.00,0,334.24,395.85,60.1,56.1,0.491,184650.8,184650.8,7117,0,0,0,L,1122011218,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345039,265080.00
07/19/2015 18:30,2,2.078,ACTIVE,213.06,356.18,59.970,1437345003,"201051344000900","174011321042388",28.37,31.30,0,334.54,396.15,59.7,55.7,0.491,185067.1,185067.1,7135,0,0,0,L,1122011218,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345040,265081.00
07/19/2015 18:30,2,2.059,ACTIVE,213.29,355.28,59.944,1437345003,"201051344000633","174011321042388",28.53,32.60,0,335.14,396.15,59.5,55.5,0.513,174495.4,174495.4,7137,0,0,0,L,1122011218,0,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345041,265082.00
07/19/2015 18:30,1,1.768,ACTIVE,215.0,374.14,60.00,1437345003,"040051121000185","174011321042388",25.53,32,0.282,307.41,447.42,44.9,34.4,0.297,52235.299999999,52246.699999999,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345042,265083.00
07/19/2015 18:30,2,2.094,ACTIVE,213.29,356.48,59.970,1437345003,"201051344000983","174011321042388",28.69,32.00,0,336.04,396.75,60.9,56.8,0.513,182024.2,182024.2,7130,0,0,0,L,1122011218,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345043,265084.00
07/19/2015 18:30,2,2.141,ACTIVE,213.06,355.88,59.965,1437345003,"201051344000917","174011321042388",28.19,33.50,0,335.44,394.95,61.2,57.1,0.526,185129.0,185129.0,7133,0,0,0,L,1122011218,0,122.23,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345044,265085.00
07/19/2015 18:30,1,1.931,ACTIVE,214.3,337.53,60.00,1437345003,"040051121000116","174011321042388",25.65,31,0.306,299.29,447.74,49.3,49.9,0.387,52402.200000024,52414.600000024,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345045,265086.00
07/19/2015 18:30,1,1.100,ACTIVE,215.4,399.10,60.00,1437345003,"033051125000135","174011321042388",33.30,32,0.207,316.75,433.31,36.4,29.0,0.089,44329.40000001,44338.60000001,277,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345046,265087.00
07/19/2015 18:30,2,2.061,ACTIVE,213.51,354.97,59.959,1437345003,"201051344000648","174011321042388",28.07,31.50,0,336.34,396.45,58.6,54.6,0.491,180703.9,180703.9,7129,0,0,0,L,1122011218,0,122.23,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345047,265088.00
07/19/2015 18:30,2,1.928,ACTIVE,213.51,353.77,59.970,1437345003,"201051344001093","174011321042388",28.78,32.40,0,335.44,394.05,56.2,52.3,0.446,183277.0,183277.0,7121,0,0,0,L,1122011218,0,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345048,265089.00
07/19/2015 18:30,2,2.061,ACTIVE,213.74,356.18,59.938,1437345003,"201051344000645","174011321042388",28.29,32.20,0,334.54,395.55,59.1,55.1,0.482,181376.6,181376.6,7135,0,0,0,L,1122011218,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345049,265090.00
07/19/2015 18:30,2,1.982,ACTIVE,213.51,351.97,59.959,1437345003,"274151322000085","174011321042388",27.97,36.00,0,336.94,382.03,56.2,52.4,0.380,463156.1,463156.1,8400,0,0,0,L,1151911521,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345050,265091.00
07/19/2015 18:30,2,2.078,ACTIVE,213.29,354.37,59.975,1437345003,"201051344000651","174011321042388",28.39,32.60,0,335.14,397.05,59.8,55.8,0.486,180745.1,180745.1,7116,0,0,0,L,1122011218,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345051,265092.00
07/19/2015 18:30,2,2.057,ACTIVE,213.29,354.67,59.981,1437345003,"201051344000867","174011321042388",28.51,32.40,0,335.14,393.45,59.5,55.5,0.499,173229.9,173229.9,7137,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345052,265093.00
07/19/2015 18:30,1,1.924,ACTIVE,214.3,410.20,60.00,1437345003,"040051121000095","174011321042388",23.55,32,0.258,303.73,445.72,45.1,41.6,0.087,50741.1,50752.2,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345053,265094.00
07/19/2015 18:30,2,2.043,ACTIVE,212.61,353.77,59.986,1437345003,"201051344001230","174011321042388",28.49,32.60,0,334.84,391.34,59.0,55.0,0.499,184313.9,184313.9,7140,0,0,0,L,1122011218,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345054,265095.00
07/19/2015 18:30,2,2.033,ACTIVE,213.74,355.28,59.970,1437345003,"201051344000576","174011321042388",28.15,31.00,0,333.63,394.65,58.0,54.0,0.482,180558.2,180558.2,7146,0,0,0,L,1122011218,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345055,265096.00
07/19/2015 18:30,2,2.084,ACTIVE,213.51,356.48,59.975,1437345003,"201051344000579","174011321042388",28.71,33.80,0,335.44,397.05,60.6,56.6,0.508,187286.5,187286.5,7115,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345056,265097.00
07/19/2015 18:45,2,1.545,ACTIVE,212.16,348.36,59.970,1437345903,"201051344000955","174011321042388",28.43,32.60,0,330.63,381.73,44.5,41.0,0.371,186220.7,186220.7,7124,0,0,0,L,1122011218,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345904,265098.00
07/19/2015 18:45,1,1.443,ACTIVE,213.8,368.22,60.03,1437345903,"040051121000195","174011321042388",24.84,32,0.216,317.67,440.54,35.6,27.8,0.211,55070.300000024,55079.599999976,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345906,265099.00
07/19/2015 18:45,2,1.727,ACTIVE,213.51,353.17,59.965,1437345903,"274151322000095","174011321042388",28.63,36.30,0,335.74,378.12,50.0,46.4,0.323,485761.8,485761.8,8024,0,0,0,L,1151911521,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345906,265100.00
07/19/2015 18:45,2,1.594,ACTIVE,212.38,348.96,59.949,1437345903,"201051344000868","174011321042388",28.11,30.30,0,329.73,382.63,45.4,41.9,0.367,172612.1,172612.1,7130,0,0,0,L,1122011218,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345907,265101.00
07/19/2015 18:45,2,1.605,ACTIVE,213.51,350.77,59.938,1437345903,"201051344000853","174011321042388",28.29,31.00,0,335.14,384.73,46.0,42.5,0.376,178941.3,178941.3,7130,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345908,265102.00
07/19/2015 18:45,2,1.605,ACTIVE,213.29,350.77,59.965,1437345903,"201051344000582","174011321042388",28.23,32.00,0,334.54,384.13,46.0,42.4,0.371,178865.4,178865.4,7114,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345909,265103.00
07/19/2015 18:45,1,1.475,ACTIVE,214.8,357.12,60.00,1437345903,"040051121000097","174011321042388",25.45,32,0.242,319.75,441.78,37.3,38.0,0.186,53355.800000012,53365.500000012,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345911,265104.00
07/19/2015 18:45,2,1.561,ACTIVE,212.83,350.17,59.965,1437345903,"201051344000469","174011321042388",28.61,29.80,0,333.33,383.53,45.2,41.8,0.393,174208.8,174208.8,7125,0,0,0,L,1122011218,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345912,265105.00
07/19/2015 18:45,2,1.605,ACTIVE,212.83,351.37,59.975,1437345903,"201051344000988","174011321042388",27.99,31.00,0,333.93,385.33,45.5,41.9,0.389,173648.2,173648.2,7117,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345912,265106.00
07/19/2015 18:45,2,1.613,ACTIVE,212.83,349.86,59.965,1437345903,"201051344001158","174011321042388",27.95,31.50,0,333.93,384.73,45.7,42.2,0.380,179624.6,179624.6,7116,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345913,265107.00
07/19/2015 18:45,2,1.652,ACTIVE,212.38,349.86,59.965,1437345903,"201051344001025","174011321042388",28.73,32.00,0,333.33,385.03,48.1,44.5,0.389,183448.7,183448.7,7112,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345914,265108.00
07/19/2015 18:45,1,1.081,ACTIVE,214.4,402.28,60.03,1437345903,"033051125000118","174011321042388",38.54,32,0.245,304.93,447.38,41.4,33.1,0.094,59468.6,59479.5,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345916,265109.00
07/19/2015 18:45,2,1.572,ACTIVE,212.83,350.17,59.965,1437345903,"201051344000569","174011321042388",28.49,31.30,0,334.54,383.23,45.4,41.9,0.380,186765.5,186765.5,7129,0,0,0,L,1122011218,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345917,265110.00
07/19/2015 18:45,2,1.035,ACTIVE,212.83,405.17,59.959,1437345903,"274151322000094","174011321042388",37.57,36.30,0,335.74,437.63,39.5,36.2,0.278,368273.1,368273.1,8514,0,0,0,L,1151911521,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345917,265111.00
07/19/2015 18:45,1,1.480,ACTIVE,214.5,366.01,60.00,1437345903,"040051121000068","174011321042388",23.03,32,0.196,315.67,443.08,33.9,25.9,0.205,50467.4,50476,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345919,265112.00
07/19/2015 18:45,2,1.631,ACTIVE,212.83,349.86,59.965,1437345903,"201051344000458","174011321042388",28.03,31.80,0,334.24,384.13,46.3,42.8,0.389,182590.6,182590.6,7120,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345920,265113.00
07/19/2015 18:45,2,1.547,ACTIVE,213.06,349.26,59.959,1437345903,"274151322000087","174011321042388",27.61,50.40,0,335.44,373.61,43.2,39.8,0.292,439313.6,439313.6,7990,0,0,0,L,1151911521,0,122.68,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345920,265114.00
07/19/2015 18:45,2,1.541,ACTIVE,212.83,345.36,59.965,1437345903,"274151322000052","174011321042388",28.11,36.80,0,334.54,373.61,43.9,40.4,0.296,469766.4,469766.4,8392,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345921,265115.00
07/19/2015 18:45,2,1.664,ACTIVE,212.83,351.37,59.965,1437345903,"201051344001145","174011321042388",28.47,31.50,0,320.41,394.05,48.0,44.4,0.380,187800.6,187800.6,7135,0,0,0,L,1122011218,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345922,265116.00
07/19/2015 18:45,2,1.590,ACTIVE,212.83,350.17,59.965,1437345903,"201051344000685","174011321042388",28.41,32.40,0,322.81,389.84,45.8,42.3,0.398,186716.0,186716.0,7133,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345923,265117.00
07/19/2015 18:45,2,1.459,ACTIVE,213.29,351.67,59.970,1437345903,"274151322000088","174011321042388",27.77,34.50,0,335.44,372.71,41.0,37.7,0.270,450353.8,450353.8,8004,0,0,0,L,1151911521,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345924,265118.00
07/19/2015 18:45,2,1.561,ACTIVE,212.61,349.26,59.975,1437345903,"201051344000438","174011321042388",28.47,32.80,0,333.93,382.03,45.0,41.6,0.376,186799.4,186799.4,7114,0,0,0,L,1122011218,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345925,265119.00
07/19/2015 18:45,2,1.617,ACTIVE,212.38,349.26,59.981,1437345903,"201051344001135","174011321042388",28.21,31.80,0,325.82,386.23,46.2,42.7,0.371,178158.5,178158.5,7096,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345926,265120.00
07/19/2015 18:45,2,1.572,ACTIVE,212.61,349.56,59.965,1437345903,"201051344000417","174011321042388",28.37,33.00,0,317.40,393.45,45.2,41.7,0.376,182249.0,182249.0,7113,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345927,265121.00
07/19/2015 18:45,2,1.619,ACTIVE,211.93,349.56,59.954,1437345903,"201051344000594","174011321042388",28.29,33.00,0,329.43,382.03,46.4,42.9,0.380,183143.9,183143.9,7122,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345928,265122.00
07/19/2015 18:45,2,1.621,ACTIVE,213.29,354.97,59.965,1437345903,"274151322000083","174011321042388",28.25,37.00,0,335.14,376.01,46.4,42.9,0.331,465826.8,465826.8,8420,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345929,265123.00
07/19/2015 18:45,2,1.781,ACTIVE,212.83,351.67,59.975,1437345903,"201051344000585","174011321042388",28.37,31.80,0,333.03,386.83,51.3,47.6,0.411,182292.6,182292.6,7113,0,0,0,L,1122011218,0,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345930,265124.00
07/19/2015 18:45,2,1.514,ACTIVE,213.29,350.77,59.959,1437345903,"274151322000054","174011321042388",27.79,35.20,0,335.14,373.91,42.6,39.2,0.283,460764.2,460764.2,7991,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345931,265125.00
07/19/2015 18:45,2,1.592,ACTIVE,212.61,348.96,59.959,1437345903,"201051344001203","174011321042388",28.19,32.20,0,332.73,382.63,45.5,42.0,0.376,183319.9,183319.9,7121,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345932,265126.00
07/19/2015 18:45,2,1.617,ACTIVE,212.16,348.96,59.954,1437345903,"201051344000646","174011321042388",28.07,32.00,0,325.22,385.33,46.0,42.5,0.380,180251.5,180251.5,7107,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345933,265127.00
07/19/2015 18:45,2,1.039,ACTIVE,214.19,405.47,59.965,1437345903,"274151322000068","174011321042388",38.01,37.30,0,337.24,438.23,40.2,36.9,0.265,367439.6,367439.6,8120,0,0,0,L,1151911521,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345933,265128.00
07/19/2015 18:45,2,1.639,ACTIVE,214.19,356.48,59.986,1437345903,"274151322000076","174011321042388",28.41,36.00,0,336.34,376.92,47.2,43.6,0.314,491696.7,491696.7,8391,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345934,265129.00
07/19/2015 18:45,1,0.965,ACTIVE,214.7,403.67,60.00,1437345903,"033051125000132","174011321042388",27.72,32,0.142,314.94,440.52,26.6,22.2,0.017,44565.800000024,44572.600000024,451,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345936,265130.00
07/19/2015 18:45,1,1.072,ACTIVE,214.9,377.75,60.00,1437345903,"033051125000150","174011321042388",38.38,32,0.257,305.73,450.28,40.9,33.0,0.211,59584.700000012,59595.500000012,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345937,265131.00
07/19/2015 18:45,2,1.596,ACTIVE,212.16,348.66,59.954,1437345903,"201051344000890","174011321042388",28.55,33.00,0,323.11,386.23,46.2,42.6,0.367,184663.1,184663.1,7118,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345938,265132.00
07/19/2015 18:45,2,1.576,ACTIVE,212.61,350.17,59.975,1437345903,"201051344000900","174011321042388",28.45,30.50,0,333.03,383.23,45.5,41.9,0.371,185079.2,185079.2,7136,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345939,265133.00
07/19/2015 18:45,2,1.582,ACTIVE,212.83,350.77,59.970,1437345903,"201051344000633","174011321042388",28.47,31.80,0,332.73,384.73,45.6,42.1,0.384,174507.6,174507.6,7138,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345940,265134.00
07/19/2015 18:45,1,1.374,ACTIVE,214.6,336.20,60.03,1437345903,"040051121000185","174011321042388",24.29,32,0.200,318.40,440.96,33.2,32.9,0.224,52246.699999999,52255.299999999,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345941,265135.00
07/19/2015 18:45,2,1.615,ACTIVE,212.61,349.86,59.965,1437345903,"201051344000983","174011321042388",28.51,31.30,0,333.63,384.13,46.6,43.1,0.389,182036.7,182036.7,7131,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345942,265136.00
07/19/2015 18:45,2,1.637,ACTIVE,212.61,350.47,59.970,1437345903,"201051344000917","174011321042388",28.35,32.80,0,331.53,383.53,47.0,43.5,0.398,185141.5,185141.5,7134,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345943,265137.00
07/19/2015 18:45,1,1.500,ACTIVE,213.8,366.50,60.00,1437345903,"040051121000116","174011321042388",25.33,31,0.233,311.96,437.79,37.8,28.6,0.203,52414.600000024,52424.200000024,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345944,265138.00
07/19/2015 18:45,1,0.786,ACTIVE,214.8,356.44,60.00,1437345903,"033051125000135","174011321042388",33.62,31,0.223,316.07,442.99,26.3,28.7,0.128,44338.60000001,44345.30000001,279,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345945,265139.00
07/19/2015 18:45,2,1.578,ACTIVE,212.83,349.56,59.970,1437345903,"201051344000648","174011321042388",27.99,30.80,0,334.24,383.23,44.8,41.3,0.376,180715.8,180715.8,7130,0,0,0,L,1122011218,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345946,265140.00
07/19/2015 18:45,2,1.480,ACTIVE,212.83,349.56,59.965,1437345903,"201051344001093","174011321042388",28.35,31.80,0,334.24,381.12,42.5,39.1,0.345,183288.4,183288.4,7122,0,0,0,L,1122011218,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345947,265141.00
07/19/2015 18:45,2,1.582,ACTIVE,212.83,349.26,59.970,1437345903,"201051344000645","174011321042388",28.07,31.30,0,333.93,382.93,45.0,41.5,0.371,181388.6,181388.6,7136,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345948,265142.00
07/19/2015 18:45,2,1.506,ACTIVE,213.74,354.97,59.965,1437345903,"274151322000085","174011321042388",27.93,35.00,0,336.34,373.31,42.6,39.2,0.301,463167.5,463167.5,8401,0,0,0,L,1151911521,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345949,265143.00
