ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2015 18:45,2,1.600,ACTIVE,212.83,349.86,59.970,1437345903,"201051344000651","174011321042388",28.13,31.80,0,334.24,382.93,45.6,42.1,0.358,180757.3,180757.3,7117,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345951,265144.00
07/19/2015 18:45,2,1.584,ACTIVE,212.61,348.66,59.981,1437345903,"201051344000867","174011321042388",28.33,31.80,0,333.93,381.73,45.5,42.0,0.362,173242.0,173242.0,7138,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345952,265145.00
07/19/2015 18:45,1,1.532,ACTIVE,214.1,339.89,60.00,1437345903,"040051121000095","174011321042388",22.70,31,0.194,314.62,439.79,34.6,33.6,0.193,50752.2,50760.7,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345953,265146.00
07/19/2015 18:45,2,1.562,ACTIVE,212.16,348.36,59.975,1437345903,"201051344001230","174011321042388",28.43,32.00,0,329.13,379.02,45.1,41.6,0.371,184325.9,184325.9,7141,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345954,265147.00
07/19/2015 18:45,2,1.541,ACTIVE,213.06,350.77,59.965,1437345903,"201051344000576","174011321042388",28.29,30.30,0,334.84,383.53,44.1,40.7,0.349,180570.0,180570.0,7147,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345955,265148.00
07/19/2015 18:45,2,1.617,ACTIVE,212.61,350.17,60.002,1437345903,"201051344000579","174011321042388",28.43,32.60,0,334.54,384.43,46.6,43.1,0.398,187298.9,187298.9,7116,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437345956,265149.00
07/19/2015 19:00,2,1.111,ACTIVE,211.70,343.25,59.959,1437346803,"201051344000955","174011321042388",28.23,32.00,0,330.03,368.20,31.8,28.8,0.270,186229.4,186229.4,7125,0,0,0,L,1122011218,0,121.55,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346804,265150.00
07/19/2015 19:00,1,1.044,ACTIVE,214.0,399.90,60.00,1437346803,"040051121000195","174011321042388",24.07,32,0.146,317.49,443.15,25.0,12.5,0.093,55079.599999976,55086.2,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346806,265151.00
07/19/2015 19:00,2,1.242,ACTIVE,212.83,344.76,59.954,1437346803,"274151322000095","174011321042388",28.65,35.00,0,334.24,366.70,36.1,32.9,0.243,485771.7,485771.7,8025,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346807,265152.00
07/19/2015 19:00,2,1.160,ACTIVE,211.93,343.85,59.965,1437346803,"201051344000868","174011321042388",27.71,29.80,0,327.32,370.00,32.6,29.5,0.261,172621.0,172621.0,7131,0,0,0,L,1122011218,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346808,265153.00
07/19/2015 19:00,2,1.162,ACTIVE,212.83,345.06,59.959,1437346803,"201051344000853","174011321042388",27.99,30.50,0,326.42,372.41,33.0,29.9,0.274,178950.3,178950.3,7131,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346809,265154.00
07/19/2015 19:00,2,1.158,ACTIVE,212.61,344.76,59.965,1437346803,"201051344000582","174011321042388",28.21,31.30,0,331.23,370.30,33.1,30.1,0.283,178874.5,178874.5,7115,0,0,0,L,1122011218,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346810,265155.00
07/19/2015 19:00,1,1.062,ACTIVE,214.2,384.14,60.00,1437346803,"040051121000097","174011321042388",25.13,32,0.158,318.81,443.64,26.5,24.1,0.182,53365.500000012,53372.500000012,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346811,265156.00
07/19/2015 19:00,2,1.127,ACTIVE,212.16,344.45,59.959,1437346803,"201051344000469","174011321042388",28.23,29.30,0,326.12,370.90,32.2,29.2,0.283,174217.7,174217.7,7126,0,0,0,L,1122011218,0,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346812,265157.00
07/19/2015 19:00,2,1.131,ACTIVE,212.38,345.96,59.996,1437346803,"201051344000988","174011321042388",28.19,30.50,0,327.62,375.11,32.4,29.3,0.265,173657.1,173657.1,7118,0,0,0,L,1122011218,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346813,265158.00
07/19/2015 19:00,2,1.168,ACTIVE,212.16,343.55,59.949,1437346803,"201051344001158","174011321042388",27.65,31.00,0,324.62,370.60,32.7,29.6,0.265,179633.5,179633.5,7117,0,0,0,L,1122011218,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346813,265159.00
07/19/2015 19:00,2,1.217,ACTIVE,212.16,343.85,59.959,1437346803,"201051344001025","174011321042388",28.27,31.30,0,330.93,372.11,34.9,31.7,0.270,183458.2,183458.2,7113,0,0,0,L,1122011218,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346814,265160.00
07/19/2015 19:00,1,0.786,ACTIVE,214.1,399.78,60.00,1437346803,"033051125000118","174011321042388",38.06,32,0.249,320.05,443.54,29.7,28.2,0.058,59479.5,59489.1,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346816,265161.00
07/19/2015 19:00,2,1.141,ACTIVE,212.16,343.85,59.954,1437346803,"201051344000569","174011321042388",28.09,31.00,0,330.63,371.21,32.5,29.4,0.256,186774.3,186774.3,7130,0,0,0,L,1122011218,0,121.78,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346817,265162.00
07/19/2015 19:00,2,0.707,ACTIVE,212.83,410.58,59.949,1437346803,"274151322000094","174011321042388",38.45,35.40,0,335.44,433.12,27.5,24.7,0.186,368280.7,368280.7,8515,0,0,0,L,1151911521,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346818,265163.00
07/19/2015 19:00,1,1.073,ACTIVE,213.9,390.66,60.00,1437346803,"040051121000068","174011321042388",22.61,32,0.145,316.78,443.24,24.1,13.7,0.094,50476,50482.3,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346819,265164.00
07/19/2015 19:00,2,1.168,ACTIVE,211.93,343.85,59.959,1437346803,"201051344000458","174011321042388",28.05,31.30,0,330.93,371.21,33.2,30.1,0.265,182599.7,182599.7,7121,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346820,265165.00
07/19/2015 19:00,2,1.117,ACTIVE,213.06,343.55,59.959,1437346803,"274151322000087","174011321042388",27.59,48.00,0,333.93,363.99,31.3,28.3,0.203,439322.1,439322.1,7991,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346821,265166.00
07/19/2015 19:00,2,1.123,ACTIVE,212.38,349.26,59.949,1437346803,"274151322000052","174011321042388",27.77,35.40,0,333.63,363.39,31.6,28.6,0.212,469775.0,469775.0,8393,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346822,265167.00
07/19/2015 19:00,2,1.217,ACTIVE,212.16,344.76,59.959,1437346803,"201051344001145","174011321042388",28.21,30.80,0,331.23,371.81,34.8,31.6,0.274,187810.1,187810.1,7136,0,0,0,L,1122011218,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346823,265168.00
07/19/2015 19:00,2,1.150,ACTIVE,212.16,344.15,59.965,1437346803,"201051344000685","174011321042388",27.97,31.50,0,330.03,370.00,32.6,29.5,0.301,186725.0,186725.0,7134,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346824,265169.00
07/19/2015 19:00,2,1.037,ACTIVE,211.93,348.36,59.922,1437346803,"274151322000088","174011321042388",27.63,33.80,0,333.63,361.89,29.0,26.1,0.190,450361.7,450361.7,8005,0,0,0,L,1151911521,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346825,265170.00
07/19/2015 19:00,2,1.135,ACTIVE,212.16,343.55,59.954,1437346803,"201051344000438","174011321042388",28.01,32.00,0,330.33,370.00,32.2,29.2,0.261,186808.2,186808.2,7115,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346825,265171.00
07/19/2015 19:00,2,1.174,ACTIVE,211.70,342.95,59.959,1437346803,"201051344001135","174011321042388",28.17,30.80,0,329.73,369.40,33.5,30.4,0.252,178167.6,178167.6,7097,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346826,265172.00
07/19/2015 19:00,2,1.146,ACTIVE,212.16,343.85,59.981,1437346803,"201051344000417","174011321042388",28.23,32.20,0,330.03,369.10,32.8,29.7,0.270,182257.9,182257.9,7114,0,0,0,L,1122011218,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346827,265173.00
07/19/2015 19:00,2,1.164,ACTIVE,211.70,344.15,59.959,1437346803,"201051344000594","174011321042388",28.27,32.40,0,323.41,369.70,33.3,30.2,0.265,183153.1,183153.1,7123,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346828,265174.00
07/19/2015 19:00,2,1.174,ACTIVE,213.29,348.96,59.954,1437346803,"274151322000083","174011321042388",28.31,35.60,0,333.63,364.89,33.7,30.6,0.243,465836.0,465836.0,8421,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346829,265175.00
07/19/2015 19:00,2,1.311,ACTIVE,212.16,345.66,59.959,1437346803,"201051344000585","174011321042388",28.49,31.00,0,329.43,372.41,37.9,34.6,0.301,182302.9,182302.9,7114,0,0,0,L,1122011218,0,121.55,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346830,265176.00
07/19/2015 19:00,2,1.090,ACTIVE,212.38,345.96,59.981,1437346803,"274151322000054","174011321042388",27.57,34.00,0,333.33,363.09,30.3,27.4,0.203,460772.5,460772.5,7992,0,0,0,L,1151911521,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346831,265177.00
07/19/2015 19:00,2,1.152,ACTIVE,211.93,342.35,59.959,1437346803,"201051344001203","174011321042388",27.99,31.30,0,331.83,370.30,32.7,29.6,0.261,183328.8,183328.8,7122,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346832,265178.00
07/19/2015 19:00,2,1.158,ACTIVE,211.48,343.25,59.954,1437346803,"201051344000646","174011321042388",28.31,31.30,0,329.43,369.70,33.3,30.2,0.261,180260.5,180260.5,7108,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346833,265179.00
07/19/2015 19:00,2,0.764,ACTIVE,213.96,399.76,59.954,1437346803,"274151322000068","174011321042388",36.94,36.30,0,335.14,433.12,28.6,25.7,0.186,367447.4,367447.4,8121,0,0,0,L,1151911521,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346834,265180.00
07/19/2015 19:00,2,1.158,ACTIVE,213.06,343.25,59.954,1437346803,"274151322000076","174011321042388",28.71,35.00,0,335.44,365.49,33.6,30.5,0.225,491705.9,491705.9,8392,0,0,0,L,1151911521,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346835,265181.00
07/19/2015 19:00,1,0.621,ACTIVE,213.9,404.33,60.03,1437346803,"033051125000132","174011321042388",33.87,31,0.159,313.97,439.65,20.9,12.1,0.009,44572.600000024,44577.200000024,453,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346836,265182.00
07/19/2015 19:00,1,0.771,ACTIVE,213.8,396.53,60.03,1437346803,"033051125000150","174011321042388",38.14,31,0.213,319.67,444.79,29.2,14.5,0.209,59595.500000012,59603.400000012,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346837,265183.00
07/19/2015 19:00,2,1.168,ACTIVE,211.70,342.65,59.959,1437346803,"201051344000890","174011321042388",28.19,32.20,0,330.33,370.00,33.4,30.3,0.278,184672.2,184672.2,7119,0,0,0,L,1122011218,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346838,265184.00
07/19/2015 19:00,2,1.135,ACTIVE,211.93,344.45,59.970,1437346803,"201051344000900","174011321042388",28.03,30.00,0,330.33,369.40,32.2,29.2,0.256,185088.1,185088.1,7137,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346839,265185.00
07/19/2015 19:00,2,1.141,ACTIVE,212.16,344.15,59.965,1437346803,"201051344000633","174011321042388",28.23,31.30,0,330.93,374.51,32.6,29.6,0.247,174516.5,174516.5,7139,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346840,265186.00
07/19/2015 19:00,1,0.927,ACTIVE,213.8,347.88,60.00,1437346803,"040051121000185","174011321042388",24.80,31,0.189,317.33,441.79,22.8,20.5,0.171,52255.299999999,52260.999999999,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346841,265187.00
07/19/2015 19:00,2,1.154,ACTIVE,211.93,343.55,59.954,1437346803,"201051344000983","174011321042388",28.59,30.80,0,329.43,370.90,33.4,30.3,0.296,182045.8,182045.8,7132,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346843,265188.00
07/19/2015 19:00,2,1.195,ACTIVE,211.93,343.25,59.986,1437346803,"201051344000917","174011321042388",27.97,32.00,0,329.73,370.30,33.9,30.8,0.278,185150.8,185150.8,7135,0,0,0,L,1122011218,0,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346844,265189.00
07/19/2015 19:00,1,1.081,ACTIVE,213.7,393.95,60.00,1437346803,"040051121000116","174011321042388",25.30,30,0.152,311.26,441.82,27.2,17.0,0.110,52424.200000024,52431.000000024,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346845,265190.00
07/19/2015 19:00,1,0.498,ACTIVE,214.1,391.09,60.00,1437346803,"033051125000135","174011321042388",34.88,31,0.136,317.67,441.00,17.3,10.3,0.007,44345.30000001,44349.70000001,281,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346846,265191.00
07/19/2015 19:00,2,1.115,ACTIVE,212.16,343.55,59.970,1437346803,"201051344000648","174011321042388",28.27,30.30,0,331.23,370.30,32.0,28.9,0.261,180724.6,180724.6,7131,0,0,0,L,1122011218,0,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346847,265192.00
07/19/2015 19:00,2,1.047,ACTIVE,211.93,342.95,59.965,1437346803,"201051344001093","174011321042388",28.35,31.00,0,330.33,367.60,30.1,27.1,0.234,183296.6,183296.6,7123,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346848,265193.00
07/19/2015 19:00,2,1.121,ACTIVE,212.16,343.85,59.959,1437346803,"201051344000645","174011321042388",28.07,30.80,0,330.93,370.30,31.9,28.9,0.252,181397.4,181397.4,7137,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346849,265194.00
07/19/2015 19:00,2,0.586,ACTIVE,213.29,342.35,59.959,1437346803,"274151322000085","174011321042388",30.97,33.80,0,331.23,363.09,18.6,16.0,0.110,463174.9,463174.9,8402,0,0,0,L,1151911521,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346850,265195.00
07/19/2015 19:00,2,1.148,ACTIVE,212.16,344.45,59.991,1437346803,"201051344000651","174011321042388",27.97,30.80,0,330.63,369.70,32.6,29.5,0.261,180766.3,180766.3,7118,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346851,265196.00
07/19/2015 19:00,2,1.145,ACTIVE,211.93,340.85,59.970,1437346803,"201051344000867","174011321042388",28.09,31.00,0,327.92,376.01,32.6,29.5,0.274,173250.9,173250.9,7139,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346852,265197.00
07/19/2015 19:00,1,1.116,ACTIVE,213.7,321.00,60.00,1437346803,"040051121000095","174011321042388",22.57,31,0.164,313.67,440.29,25.0,27.9,0.244,50760.7,50766.7,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346853,265198.00
07/19/2015 19:00,2,1.127,ACTIVE,211.48,342.35,59.970,1437346803,"201051344001230","174011321042388",28.27,31.30,0,329.13,368.50,32.3,29.3,0.256,184334.7,184334.7,7142,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346854,265199.00
07/19/2015 19:00,2,1.098,ACTIVE,212.38,344.15,59.959,1437346803,"201051344000576","174011321042388",28.09,30.00,0,331.23,371.21,31.3,28.3,0.247,180578.6,180578.6,7148,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346855,265200.00
07/19/2015 19:00,2,1.170,ACTIVE,211.93,343.25,59.970,1437346803,"201051344000579","174011321042388",28.35,32.00,0,330.93,370.60,33.6,30.5,0.265,187308.1,187308.1,7117,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437346856,265201.00
07/19/2015 19:15,2,0.770,ACTIVE,211.25,338.14,59.965,1437347704,"201051344000955","174011321042388",27.89,31.00,0,328.82,358.28,21.8,19.1,0.172,186235.4,186235.4,7126,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347705,265202.00
07/19/2015 19:15,1,0.701,ACTIVE,214.2,351.16,60.03,1437347704,"040051121000195","174011321042388",23.64,31,0.138,317.80,441.24,16.5,16.3,0.104,55086.2,55090.300000024,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347706,265203.00
07/19/2015 19:15,2,0.840,ACTIVE,213.29,344.15,59.965,1437347704,"274151322000095","174011321042388",28.55,33.80,0,333.33,357.68,24.3,21.5,0.168,485778.5,485778.5,8026,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347707,265204.00
07/19/2015 19:15,2,0.801,ACTIVE,211.70,339.04,59.970,1437347704,"201051344000868","174011321042388",27.41,29.50,0,327.62,360.08,22.2,19.6,0.155,172627.1,172627.1,7132,0,0,0,L,1122011218,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347708,265205.00
07/19/2015 19:15,2,0.793,ACTIVE,212.38,340.55,59.965,1437347704,"201051344000853","174011321042388",27.71,30.30,0,330.93,360.99,22.3,19.6,0.172,178956.4,178956.4,7132,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347709,265206.00
07/19/2015 19:15,2,0.807,ACTIVE,212.38,341.15,59.959,1437347704,"201051344000582","174011321042388",27.67,30.50,0,328.52,360.38,22.6,19.9,0.164,178880.6,178880.6,7116,0,0,0,L,1122011218,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347710,265207.00
07/19/2015 19:15,1,0.713,ACTIVE,213.5,321.63,60.03,1437347704,"040051121000097","174011321042388",25.11,32,0.161,319.51,441.75,17.8,13.4,0.245,53372.500000012,53377.000000012,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347712,265208.00
07/19/2015 19:15,2,0.768,ACTIVE,211.93,339.04,59.965,1437347704,"201051344000469","174011321042388",28.11,29.30,0,329.73,359.78,21.9,19.2,0.168,174223.7,174223.7,7127,0,0,0,L,1122011218,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347712,265209.00
07/19/2015 19:15,2,0.783,ACTIVE,211.70,340.25,59.970,1437347704,"201051344000988","174011321042388",27.33,30.50,0,329.13,360.69,21.7,19.0,0.186,173663.1,173663.1,7119,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347713,265210.00
07/19/2015 19:15,2,0.789,ACTIVE,211.93,339.34,59.949,1437347704,"201051344001158","174011321042388",27.69,30.50,0,330.33,360.69,22.1,19.5,0.168,179639.6,179639.6,7118,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347714,265211.00
07/19/2015 19:15,2,0.830,ACTIVE,211.70,339.04,59.965,1437347704,"201051344001025","174011321042388",28.23,30.30,0,330.03,360.38,23.8,21.0,0.186,183464.8,183464.8,7114,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347715,265212.00
07/19/2015 19:15,1,0.543,ACTIVE,214.1,421.79,60.03,1437347704,"033051125000118","174011321042388",37.21,31,0.155,316.24,442.61,20.1,12.6,0.004,59489.1,59494.299999988,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347716,265213.00
07/19/2015 19:15,2,0.793,ACTIVE,211.93,339.04,59.965,1437347704,"201051344000569","174011321042388",27.59,30.50,0,330.03,359.48,22.2,19.5,0.177,186780.4,186780.4,7131,0,0,0,L,1122011218,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347717,265214.00
07/19/2015 19:15,2,0.506,ACTIVE,213.06,391.34,59.959,1437347704,"274151322000094","174011321042388",36.60,34.50,0,331.83,420.20,18.8,16.2,0.119,368285.8,368285.8,8516,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347718,265215.00
07/19/2015 19:15,1,0.734,ACTIVE,213.5,364.17,60.00,1437347704,"040051121000068","174011321042388",22.17,32,0.151,316.47,440.87,16.2,14.5,0.032,50482.3,50486.3,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347719,265216.00
07/19/2015 19:15,2,0.807,ACTIVE,211.93,338.74,59.975,1437347704,"201051344000458","174011321042388",27.67,31.00,0,329.13,361.29,22.6,19.9,0.177,182605.9,182605.9,7122,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347720,265217.00
07/19/2015 19:15,2,0.559,ACTIVE,212.83,340.85,59.949,1437347704,"274151322000087","174011321042388",29.26,45.80,0,330.93,355.58,16.6,14.1,0.097,439327.2,439327.2,7992,0,0,0,L,1151911521,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347722,265218.00
07/19/2015 19:15,2,0.764,ACTIVE,213.06,341.15,59.970,1437347704,"274151322000052","174011321042388",27.75,34.50,0,331.23,355.58,21.4,18.8,0.146,469780.8,469780.8,8394,0,0,0,L,1151911521,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347723,265219.00
07/19/2015 19:15,2,0.842,ACTIVE,212.16,339.34,59.970,1437347704,"201051344001145","174011321042388",27.77,30.00,0,330.03,361.89,23.7,21.0,0.199,187816.6,187816.6,7137,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347724,265220.00
07/19/2015 19:15,2,0.764,ACTIVE,212.16,339.65,59.975,1437347704,"201051344000685","174011321042388",28.25,30.80,0,327.32,360.38,21.9,19.2,0.177,186731.1,186731.1,7135,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347725,265221.00
07/19/2015 19:15,2,0.695,ACTIVE,212.38,342.65,59.970,1437347704,"274151322000088","174011321042388",27.14,32.80,0,330.93,354.37,19.2,16.6,0.119,450367.0,450367.0,8006,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347726,265222.00
07/19/2015 19:15,2,0.771,ACTIVE,211.93,339.95,59.975,1437347704,"201051344000438","174011321042388",27.91,31.00,0,329.13,359.18,21.8,19.1,0.155,186814.2,186814.2,7116,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347726,265223.00
07/19/2015 19:15,2,0.822,ACTIVE,211.48,338.74,59.981,1437347704,"201051344001135","174011321042388",27.83,30.00,0,328.52,359.18,23.2,20.5,0.172,178173.9,178173.9,7098,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347727,265224.00
07/19/2015 19:15,2,0.797,ACTIVE,211.93,339.04,59.970,1437347704,"201051344000417","174011321042388",27.93,31.50,0,330.33,359.18,22.6,19.9,0.159,182264.0,182264.0,7115,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347728,265225.00
07/19/2015 19:15,2,0.793,ACTIVE,211.48,338.14,59.981,1437347704,"201051344000594","174011321042388",28.25,31.50,0,327.02,359.78,22.7,20.0,0.186,183159.3,183159.3,7124,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347729,265226.00
07/19/2015 19:15,2,0.818,ACTIVE,212.61,343.25,59.954,1437347704,"274151322000083","174011321042388",27.83,34.50,0,330.93,356.48,23.1,20.3,0.155,465842.3,465842.3,8422,0,0,0,L,1151911521,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347730,265227.00
07/19/2015 19:15,2,0.934,ACTIVE,212.16,341.45,59.970,1437347704,"201051344000585","174011321042388",27.77,30.30,0,329.73,362.49,26.3,23.5,0.186,182310.1,182310.1,7115,0,0,0,L,1122011218,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347731,265228.00
07/19/2015 19:15,2,0.730,ACTIVE,212.83,340.25,59.954,1437347704,"274151322000054","174011321042388",27.53,33.00,0,331.23,354.67,20.3,17.7,0.137,460778.1,460778.1,7993,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347732,265229.00
07/19/2015 19:15,2,0.795,ACTIVE,211.93,338.44,59.975,1437347704,"201051344001203","174011321042388",27.43,30.50,0,330.03,360.69,22.1,19.4,0.168,183334.9,183334.9,7123,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347733,265230.00
07/19/2015 19:15,2,0.816,ACTIVE,211.48,339.34,59.959,1437347704,"201051344000646","174011321042388",27.45,30.50,0,327.02,358.88,22.7,20.0,0.186,180266.8,180266.8,7109,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347734,265231.00
07/19/2015 19:15,2,0.535,ACTIVE,213.74,386.83,59.970,1437347704,"274151322000068","174011321042388",35.94,35.40,0,332.43,425.91,19.5,16.9,0.115,367452.7,367452.7,8122,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347735,265232.00
07/19/2015 19:15,2,0.787,ACTIVE,213.29,339.04,59.975,1437347704,"274151322000076","174011321042388",28.25,33.80,0,332.43,356.18,22.5,19.8,0.159,491712.2,491712.2,8393,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347736,265233.00
07/19/2015 19:15,1,0.425,ACTIVE,213.9,423.76,60.03,1437347704,"033051125000132","174011321042388",32.95,31,0.000,317.20,439.38,13.9,7.9,0.000,44577.200000024,44580.400000024,455,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347737,265234.00
07/19/2015 19:15,1,0.529,ACTIVE,213.7,343.65,60.00,1437347704,"033051125000150","174011321042388",37.42,31,0.158,319.19,443.65,19.7,23.0,0.166,59603.400000012,59608.700000012,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347738,265235.00
07/19/2015 19:15,2,0.809,ACTIVE,211.70,338.74,59.981,1437347704,"201051344000890","174011321042388",27.87,31.50,0,327.02,359.78,22.8,20.1,0.172,184678.4,184678.4,7120,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347739,265236.00
07/19/2015 19:15,2,0.762,ACTIVE,211.70,339.95,59.981,1437347704,"201051344000900","174011321042388",27.97,29.80,0,326.12,358.88,21.6,18.9,0.168,185094.1,185094.1,7138,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347740,265237.00
07/19/2015 19:15,2,0.789,ACTIVE,212.16,339.65,59.975,1437347704,"201051344000633","174011321042388",27.65,30.50,0,329.43,360.38,22.1,19.4,0.168,174522.6,174522.6,7140,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347741,265238.00
07/19/2015 19:15,1,0.612,ACTIVE,213.9,409.54,60.00,1437347704,"040051121000185","174011321042388",24.16,30,0.118,317.41,440.12,14.7,10.6,0.001,52260.999999999,52264.499999999,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347742,265239.00
07/19/2015 19:15,2,0.807,ACTIVE,211.93,338.74,59.981,1437347704,"201051344000983","174011321042388",28.13,30.50,0,329.73,358.88,23.0,20.3,0.186,182052.1,182052.1,7133,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347743,265240.00
07/19/2015 19:15,2,0.828,ACTIVE,211.93,340.25,59.986,1437347704,"201051344000917","174011321042388",27.59,31.30,0,327.32,360.08,23.2,20.4,0.177,185157.1,185157.1,7136,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347744,265241.00
07/19/2015 19:15,1,0.756,ACTIVE,213.3,359.45,60.03,1437347704,"040051121000116","174011321042388",24.78,30,0.137,311.14,439.95,18.6,12.6,0.196,52431.000000024,52435.500000024,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347745,265242.00
07/19/2015 19:15,1,0.301,ACTIVE_NO_POWER,213.7,405.19,60.03,1437347704,"033051125000135","174011321042388",35.34,30,0.000,318.12,440.24,10.6,0.0,0.000,44349.70000001,44352.30000001,283,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347747,265243.00
07/19/2015 19:15,2,0.771,ACTIVE,211.93,339.04,59.981,1437347704,"201051344000648","174011321042388",27.79,29.80,0,328.52,359.78,21.8,19.1,0.181,180730.5,180730.5,7132,0,0,0,L,1122011218,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347747,265244.00
07/19/2015 19:15,2,0.723,ACTIVE,211.93,339.65,59.981,1437347704,"201051344001093","174011321042388",27.83,30.30,0,329.13,356.48,20.4,17.8,0.164,183302.2,183302.2,7124,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347748,265245.00
07/19/2015 19:15,2,0.773,ACTIVE,212.16,339.04,59.975,1437347704,"201051344000645","174011321042388",27.37,30.30,0,329.43,359.48,21.5,18.8,0.168,181403.3,181403.3,7138,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347749,265246.00
07/19/2015 19:15,2,0.520,ACTIVE,212.83,339.34,59.970,1437347704,"274151322000085","174011321042388",27.91,33.00,0,334.24,348.66,14.7,12.3,0.080,463178.4,463178.4,8403,0,0,0,L,1151911521,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347750,265247.00
07/19/2015 19:15,2,0.781,ACTIVE,211.93,339.04,59.981,1437347704,"201051344000651","174011321042388",27.67,30.00,0,328.82,359.18,21.9,19.2,0.164,180772.3,180772.3,7119,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347751,265248.00
07/19/2015 19:15,2,0.797,ACTIVE,211.70,338.44,59.981,1437347704,"201051344000867","174011321042388",27.41,30.50,0,326.72,358.28,22.1,19.5,0.172,173257.0,173257.0,7140,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347752,265249.00
07/19/2015 19:15,1,0.794,ACTIVE,213.7,392.51,60.03,1437347704,"040051121000095","174011321042388",21.88,31,0.151,312.87,438.18,17.2,15.0,0.003,50766.7,50770.5,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347753,265250.00
07/19/2015 19:15,2,0.779,ACTIVE,211.48,338.44,59.981,1437347704,"201051344001230","174011321042388",27.61,30.50,0,327.02,356.78,21.8,19.1,0.168,184340.7,184340.7,7143,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347754,265251.00
07/19/2015 19:15,2,0.760,ACTIVE,212.16,340.55,59.986,1437347704,"201051344000576","174011321042388",27.33,29.50,0,329.73,360.08,21.1,18.4,0.159,180584.4,180584.4,7149,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347755,265252.00
07/19/2015 19:15,2,0.803,ACTIVE,211.48,339.65,59.986,1437347704,"201051344000579","174011321042388",28.35,31.50,0,329.43,359.18,23.1,20.4,0.172,187314.4,187314.4,7118,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437347756,265253.00
07/19/2015 19:30,2,0.566,ACTIVE,211.03,333.63,60.012,1437348603,"201051344000955","174011321042388",27.77,30.00,0,327.62,349.86,15.9,13.5,0.110,186239.3,186239.3,7127,0,0,0,L,1122011218,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348604,265254.00
07/19/2015 19:30,1,0.468,ACTIVE,213.6,405.94,60.07,1437348603,"040051121000195","174011321042388",23.11,30,0.037,318.57,440.50,10.7,7.2,0.000,55090.300000024,55092.800000024,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348605,265255.00
07/19/2015 19:30,2,0.574,ACTIVE,212.16,335.74,60.002,1437348603,"274151322000095","174011321042388",27.73,32.80,0,330.03,350.47,16.1,13.6,0.106,485782.8,485782.8,8027,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348606,265256.00
07/19/2015 19:30,2,0.576,ACTIVE,211.25,333.93,60.007,1437348603,"201051344000868","174011321042388",27.35,29.00,0,327.92,351.37,16.0,13.5,0.115,172631.1,172631.1,7133,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348607,265257.00
07/19/2015 19:30,2,0.576,ACTIVE,211.93,335.74,60.002,1437348603,"201051344000853","174011321042388",27.02,30.00,0,329.43,351.67,15.8,13.3,0.106,178960.4,178960.4,7133,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348608,265258.00
07/19/2015 19:30,2,0.574,ACTIVE,211.70,334.84,60.007,1437348603,"201051344000582","174011321042388",27.23,29.80,0,328.22,351.97,15.9,13.4,0.115,178884.7,178884.7,7117,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348609,265259.00
07/19/2015 19:30,1,0.493,ACTIVE,213.6,355.81,60.03,1437348603,"040051121000097","174011321042388",24.36,31,0.145,318.45,440.95,11.9,12.2,0.030,53377.000000012,53379.800000012,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348610,265260.00
07/19/2015 19:30,2,0.561,ACTIVE,211.48,334.84,59.996,1437348603,"201051344000469","174011321042388",27.43,28.80,0,327.32,351.07,15.6,13.1,0.110,174227.6,174227.6,7128,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348611,265261.00
07/19/2015 19:30,2,0.553,ACTIVE,211.25,335.74,60.002,1437348603,"201051344000988","174011321042388",27.06,30.00,0,326.72,351.97,15.2,12.8,0.115,173667.0,173667.0,7120,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348612,265262.00
07/19/2015 19:30,2,0.572,ACTIVE,211.48,334.54,60.002,1437348603,"201051344001158","174011321042388",27.02,30.30,0,327.92,351.37,15.7,13.2,0.119,179643.6,179643.6,7119,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348613,265263.00
07/19/2015 19:30,2,0.594,ACTIVE,211.25,334.54,60.002,1437348603,"201051344001025","174011321042388",27.57,29.50,0,327.02,352.87,16.6,14.1,0.115,183469.0,183469.0,7115,0,0,0,L,1122011218,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348614,265264.00
07/19/2015 19:30,1,0.370,ACTIVE,213.6,331.64,60.03,1437348603,"033051125000118","174011321042388",37.14,30,0.123,312.35,441.57,13.7,8.5,0.227,59494.299999988,59497.499999976,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348616,265265.00
07/19/2015 19:30,2,0.568,ACTIVE,211.25,334.84,60.002,1437348603,"201051344000569","174011321042388",27.57,30.30,0,327.62,351.07,15.9,13.4,0.106,186784.4,186784.4,7132,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348617,265266.00
07/19/2015 19:30,2,0.326,ACTIVE,212.38,397.66,60.002,1437348603,"274151322000094","174011321042388",37.21,33.80,0,331.23,414.19,12.4,10.0,0.075,368289.0,368289.0,8517,0,0,0,L,1151911521,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348618,265267.00
07/19/2015 19:30,1,0.502,ACTIVE_NO_POWER,213.4,403.10,60.03,1437348603,"040051121000068","174011321042388",21.82,31,0.000,316.74,439.60,10.9,0.0,0.000,50486.3,50488.5,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348619,265268.00
07/19/2015 19:30,2,0.578,ACTIVE,211.25,334.54,60.002,1437348603,"201051344000458","174011321042388",27.27,30.50,0,328.22,351.37,16.0,13.5,0.119,182610.0,182610.0,7123,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348620,265269.00
07/19/2015 19:30,2,0.537,ACTIVE,212.61,339.65,60.007,1437348603,"274151322000087","174011321042388",26.74,43.60,0,329.73,346.86,14.5,12.1,0.097,439330.5,439330.5,7993,0,0,0,L,1151911521,0,122.23,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348621,265270.00
07/19/2015 19:30,2,0.537,ACTIVE,212.38,336.04,60.002,1437348603,"274151322000052","174011321042388",27.29,33.50,0,329.13,348.96,14.8,12.4,0.097,469784.6,469784.6,8395,0,0,0,L,1151911521,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348622,265271.00
07/19/2015 19:30,2,0.578,ACTIVE,211.70,334.84,60.002,1437348603,"201051344001145","174011321042388",27.67,29.30,0,329.13,352.87,16.2,13.8,0.115,187820.8,187820.8,7138,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348623,265272.00
07/19/2015 19:30,2,0.543,ACTIVE,211.48,334.54,60.002,1437348603,"201051344000685","174011321042388",27.59,29.80,0,326.72,352.57,15.2,12.8,0.115,186734.9,186734.9,7136,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348623,265273.00
07/19/2015 19:30,2,0.498,ACTIVE,211.93,334.84,60.007,1437348603,"274151322000088","174011321042388",26.06,32.20,0,329.43,348.36,13.2,10.8,0.088,450370.3,450370.3,8007,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348624,265274.00
07/19/2015 19:30,2,0.557,ACTIVE,211.48,334.24,60.002,1437348603,"201051344000438","174011321042388",27.69,30.00,0,327.62,351.37,15.7,13.2,0.106,186818.1,186818.1,7117,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348625,265275.00
07/19/2015 19:30,2,0.592,ACTIVE,211.03,333.03,60.002,1437348603,"201051344001135","174011321042388",27.67,29.00,0,327.32,351.07,16.6,14.1,0.110,178178.1,178178.1,7099,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348626,265276.00
07/19/2015 19:30,2,0.580,ACTIVE,211.70,334.54,60.023,1437348603,"201051344000417","174011321042388",27.71,30.50,0,328.22,351.67,16.3,13.8,0.106,182268.1,182268.1,7116,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348627,265277.00
07/19/2015 19:30,2,0.580,ACTIVE,211.03,334.24,60.002,1437348603,"201051344000594","174011321042388",27.61,30.80,0,326.42,352.27,16.2,13.8,0.115,183163.4,183163.4,7125,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348628,265278.00
07/19/2015 19:30,2,0.559,ACTIVE,212.16,337.54,60.002,1437348603,"274151322000083","174011321042388",27.49,33.50,0,329.73,350.17,15.6,13.1,0.097,465846.4,465846.4,8423,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348629,265279.00
07/19/2015 19:30,2,0.656,ACTIVE,211.70,336.34,60.002,1437348603,"201051344000585","174011321042388",27.67,29.80,0,327.62,353.77,18.4,15.8,0.119,182314.9,182314.9,7116,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348630,265280.00
07/19/2015 19:30,2,0.512,ACTIVE,212.16,336.64,60.002,1437348603,"274151322000054","174011321042388",26.94,32.40,0,329.43,348.66,14.0,11.6,0.062,460781.7,460781.7,7994,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348631,265281.00
07/19/2015 19:30,2,0.572,ACTIVE,211.70,333.63,60.002,1437348603,"201051344001203","174011321042388",27.45,29.80,0,328.22,351.67,15.9,13.5,0.110,183338.9,183338.9,7124,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348632,265282.00
07/19/2015 19:30,2,0.566,ACTIVE,211.25,333.93,60.007,1437348603,"201051344000646","174011321042388",27.63,30.00,0,326.72,351.07,15.9,13.4,0.106,180270.8,180270.8,7110,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348633,265283.00
07/19/2015 19:30,2,0.318,ACTIVE,213.29,411.18,60.007,1437348603,"274151322000068","174011321042388",38.74,34.80,0,331.23,416.89,12.6,10.2,0.066,367456.0,367456.0,8123,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348634,265284.00
07/19/2015 19:30,2,0.547,ACTIVE,213.06,338.74,60.007,1437348603,"274151322000076","174011321042388",27.55,32.80,0,330.63,349.56,15.3,12.8,0.097,491716.2,491716.2,8394,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348635,265285.00
07/19/2015 19:30,1,0.299,ACTIVE_NO_POWER,214.1,423.44,60.03,1437348603,"033051125000132","174011321042388",32.64,30,0.000,319.71,439.29,9.7,0.0,0.000,44580.400000024,44582.400000024,457,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348636,265286.00
07/19/2015 19:30,1,0.363,ACTIVE,213.3,335.55,60.03,1437348603,"033051125000150","174011321042388",37.03,30,0.159,319.56,441.78,13.3,16.0,0.171,59608.700000012,59611.800000012,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348637,265287.00
07/19/2015 19:30,2,0.594,ACTIVE,211.48,334.24,60.002,1437348603,"201051344000890","174011321042388",27.14,30.50,0,327.62,351.07,16.3,13.8,0.115,184682.5,184682.5,7121,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348638,265288.00
