ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2015 19:30,2,0.547,ACTIVE,211.48,334.54,60.007,1437348603,"201051344000900","174011321042388",27.29,29.50,0,327.02,350.77,15.2,12.7,0.115,185097.9,185097.9,7139,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348639,265289.00
07/19/2015 19:30,2,0.568,ACTIVE,211.70,335.14,60.007,1437348603,"201051344000633","174011321042388",27.41,29.80,0,327.32,352.87,15.8,13.3,0.110,174526.6,174526.6,7141,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348640,265290.00
07/19/2015 19:30,1,0.454,ACTIVE,213.7,350.17,60.03,1437348603,"040051121000185","174011321042388",22.97,30,0.136,317.31,438.98,10.4,13.9,0.022,52264.499999999,52266.499999999,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348642,265291.00
07/19/2015 19:30,2,0.590,ACTIVE,211.48,334.24,60.007,1437348603,"201051344000983","174011321042388",27.55,30.30,0,327.32,351.37,16.5,14.0,0.110,182056.3,182056.3,7134,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348643,265292.00
07/19/2015 19:30,2,0.584,ACTIVE,211.70,335.14,60.007,1437348603,"201051344000917","174011321042388",27.49,30.50,0,327.32,351.97,16.3,13.8,0.115,185161.3,185161.3,7137,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348644,265293.00
07/19/2015 19:30,1,0.094,ACTIVE_NO_POWER,213.6,419.75,60.03,1437348603,"040051121000116","174011321042388",28.77,29,0.000,312.01,438.96,2.7,0.0,0.000,52435.500000024,52438.000000024,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348645,265294.00
07/19/2015 19:30,1,0.283,ACTIVE,213.4,345.80,60.03,1437348603,"033051125000135","174011321042388",31.70,29,0.142,318.08,439.31,8.9,12.2,0.021,44352.30000001,44353.90000001,285,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348646,265295.00
07/19/2015 19:30,2,0.568,ACTIVE,211.93,335.44,60.002,1437348603,"201051344000648","174011321042388",27.31,29.30,0,328.82,352.27,15.8,13.3,0.115,180734.5,180734.5,7133,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348647,265296.00
07/19/2015 19:30,2,0.555,ACTIVE,211.70,334.84,60.002,1437348603,"201051344001093","174011321042388",27.31,29.80,0,327.32,350.17,15.4,12.9,0.106,183305.9,183305.9,7125,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348648,265297.00
07/19/2015 19:30,2,0.549,ACTIVE,211.93,335.44,60.007,1437348603,"201051344000645","174011321042388",27.43,29.80,0,328.52,351.07,15.3,12.8,0.106,181407.2,181407.2,7139,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348649,265298.00
07/19/2015 19:30,2,0.494,ACTIVE,212.83,337.54,60.007,1437348603,"274151322000085","174011321042388",27.33,32.20,0,330.63,345.96,13.7,11.3,0.075,463181.4,463181.4,8404,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348650,265299.00
07/19/2015 19:30,2,0.543,ACTIVE,211.93,334.84,60.002,1437348603,"201051344000651","174011321042388",27.89,29.30,0,328.52,351.07,15.4,12.9,0.110,180776.2,180776.2,7120,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348651,265300.00
07/19/2015 19:30,2,0.578,ACTIVE,211.70,333.93,60.007,1437348603,"201051344000867","174011321042388",27.25,30.00,0,327.62,349.86,16.0,13.5,0.106,173261.0,173261.0,7141,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348652,265301.00
07/19/2015 19:30,1,0.570,ACTIVE,213.3,375.37,60.03,1437348603,"040051121000095","174011321042388",21.47,30,0.141,314.80,436.99,12.1,11.5,0.001,50770.5,50772.8,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348653,265302.00
07/19/2015 19:30,2,0.561,ACTIVE,211.48,333.63,60.007,1437348603,"201051344001230","174011321042388",27.65,29.80,0,326.72,349.26,15.8,13.3,0.110,184344.6,184344.6,7144,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348654,265303.00
07/19/2015 19:30,2,0.547,ACTIVE,211.93,336.04,60.002,1437348603,"201051344000576","174011321042388",27.37,29.00,0,328.22,351.37,15.2,12.7,0.106,180588.2,180588.2,7150,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348655,265304.00
07/19/2015 19:30,2,0.596,ACTIVE,211.48,333.63,60.002,1437348603,"201051344000579","174011321042388",27.69,31.00,0,327.62,351.07,16.7,14.2,0.115,187318.6,187318.6,7119,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437348656,265305.00
07/19/2015 19:45,2,0.516,ACTIVE,211.25,334.84,60.018,1437349504,"201051344000955","174011321042388",27.81,29.50,0,326.12,342.95,14.5,12.1,0.093,186242.5,186242.5,7128,0,0,0,L,1122011218,0,121.10,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349505,265306.00
07/19/2015 19:45,1,0.386,ACTIVE,213.5,358.34,60.03,1437349504,"040051121000195","174011321042388",22.32,30,0.139,320.20,440.33,8.5,14.3,0.007,55092.800000024,55094.399999988,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349506,265307.00
07/19/2015 19:45,2,0.455,ACTIVE,212.61,338.44,59.959,1437349504,"274151322000095","174011321042388",26.90,32.20,0,330.63,344.15,12.4,10.1,0.075,485785.7,485785.7,8028,0,0,0,L,1151911521,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349507,265308.00
07/19/2015 19:45,2,0.520,ACTIVE,211.48,334.84,60.002,1437349504,"201051344000868","174011321042388",26.96,28.80,0,325.82,343.25,14.2,11.8,0.093,172634.3,172634.3,7134,0,0,0,L,1122011218,0,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349508,265309.00
07/19/2015 19:45,2,0.504,ACTIVE,212.16,336.04,60.002,1437349504,"201051344000853","174011321042388",27.21,30.30,0,327.62,344.76,13.9,11.5,0.093,178963.4,178963.4,7134,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349509,265310.00
07/19/2015 19:45,2,0.486,ACTIVE,212.16,336.34,59.996,1437349504,"201051344000582","174011321042388",27.81,29.00,0,327.02,344.15,13.8,11.3,0.088,178887.7,178887.7,7118,0,0,0,L,1122011218,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349510,265311.00
07/19/2015 19:45,1,0.408,ACTIVE,213.7,334.18,60.07,1437349504,"040051121000097","174011321042388",23.73,30,0.144,319.15,440.80,9.6,13.3,0.115,53379.800000012,53381.600000012,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349511,265312.00
07/19/2015 19:45,2,0.496,ACTIVE,211.70,335.74,59.996,1437349504,"201051344000469","174011321042388",27.63,29.00,0,325.22,343.55,13.9,11.5,0.093,174230.7,174230.7,7129,0,0,0,L,1122011218,0,121.33,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349512,265313.00
07/19/2015 19:45,2,0.475,ACTIVE,211.48,336.34,59.996,1437349504,"201051344000988","174011321042388",27.59,30.00,0,325.22,345.06,13.3,10.9,0.093,173669.9,173669.9,7121,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349513,265314.00
07/19/2015 19:45,2,0.488,ACTIVE,211.25,334.54,59.996,1437349504,"201051344001158","174011321042388",27.57,30.00,0,326.42,344.15,13.7,11.3,0.093,179646.6,179646.6,7120,0,0,0,L,1122011218,0,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349514,265315.00
07/19/2015 19:45,2,0.508,ACTIVE,211.48,335.74,60.002,1437349504,"201051344001025","174011321042388",27.41,29.00,0,325.82,344.76,14.1,11.7,0.093,183472.2,183472.2,7116,0,0,0,L,1122011218,0,121.33,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349515,265316.00
07/19/2015 19:45,1,0.305,ACTIVE,213.1,375.37,60.03,1437349504,"033051125000118","174011321042388",37.12,29,0.141,319.40,440.70,11.2,14.6,0.004,59497.499999976,59499.6,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349516,265317.00
07/19/2015 19:45,2,0.506,ACTIVE,211.48,335.44,59.996,1437349504,"201051344000569","174011321042388",27.39,30.50,0,325.82,343.85,14.1,11.7,0.093,186787.5,186787.5,7133,0,0,0,L,1122011218,0,121.33,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349517,265318.00
07/19/2015 19:45,2,0.279,ACTIVE,213.06,381.73,59.991,1437349504,"274151322000094","174011321042388",35.74,33.30,0,333.03,407.57,10.2,7.9,0.062,368291.2,368291.2,8518,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349518,265319.00
07/19/2015 19:45,1,0.432,ACTIVE,214.0,342.41,60.03,1437349504,"040051121000068","174011321042388",21.41,30,0.137,318.04,439.21,9.2,11.0,0.030,50488.5,50490.1,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349519,265320.00
07/19/2015 19:45,2,0.506,ACTIVE,211.48,335.44,60.007,1437349504,"201051344000458","174011321042388",27.31,30.50,0,326.12,343.55,14.1,11.6,0.093,182613.0,182613.0,7124,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349520,265321.00
07/19/2015 19:45,2,0.443,ACTIVE,212.61,338.44,59.996,1437349504,"274151322000087","174011321042388",26.20,41.50,0,330.33,344.15,11.8,9.4,0.071,439333.1,439333.1,7994,0,0,0,L,1151911521,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349521,265322.00
07/19/2015 19:45,2,0.461,ACTIVE,212.38,337.24,59.996,1437349504,"274151322000052","174011321042388",26.36,32.60,0,330.03,343.85,12.3,9.9,0.071,469787.4,469787.4,8396,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349521,265323.00
07/19/2015 19:45,2,0.500,ACTIVE,211.93,335.74,59.996,1437349504,"201051344001145","174011321042388",27.73,28.80,0,327.32,344.45,14.1,11.7,0.093,187823.9,187823.9,7139,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349523,265324.00
07/19/2015 19:45,2,0.480,ACTIVE,211.93,335.14,60.002,1437349504,"201051344000685","174011321042388",27.17,29.30,0,325.52,344.15,13.2,10.9,0.088,186737.8,186737.8,7137,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349524,265325.00
07/19/2015 19:45,2,0.424,ACTIVE,212.38,336.94,59.959,1437349504,"274151322000088","174011321042388",25.60,31.50,0,330.33,344.45,11.0,8.7,0.066,450372.7,450372.7,8008,0,0,0,L,1151911521,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349524,265326.00
07/19/2015 19:45,2,0.512,ACTIVE,211.70,334.84,60.028,1437349504,"201051344000438","174011321042388",27.08,29.30,0,327.32,343.85,14.0,11.6,0.093,186821.2,186821.2,7118,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349525,265327.00
07/19/2015 19:45,2,0.527,ACTIVE,211.25,333.93,59.996,1437349504,"201051344001135","174011321042388",27.61,28.80,0,326.12,342.65,14.8,12.3,0.088,178181.4,178181.4,7100,0,0,0,L,1122011218,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349526,265328.00
07/19/2015 19:45,2,0.512,ACTIVE,211.70,335.14,60.002,1437349504,"201051344000417","174011321042388",27.87,29.80,0,326.72,344.15,14.5,12.0,0.088,182271.3,182271.3,7117,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349527,265329.00
07/19/2015 19:45,2,0.520,ACTIVE,211.25,334.84,59.996,1437349504,"201051344000594","174011321042388",27.29,30.30,0,324.92,343.85,14.4,12.0,0.097,183166.5,183166.5,7126,0,0,0,L,1122011218,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349528,265330.00
07/19/2015 19:45,2,0.438,ACTIVE,212.61,336.34,59.991,1437349504,"274151322000083","174011321042388",26.64,32.60,0,330.33,344.15,11.8,9.5,0.066,465849.1,465849.1,8424,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349529,265331.00
07/19/2015 19:45,2,0.537,ACTIVE,211.70,335.74,60.002,1437349504,"201051344000585","174011321042388",27.75,29.30,0,326.12,345.06,15.1,12.7,0.093,182318.4,182318.4,7117,0,0,0,L,1122011218,0,121.33,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349530,265332.00
07/19/2015 19:45,2,0.434,ACTIVE,212.83,336.64,59.996,1437349504,"274151322000054","174011321042388",26.62,32.00,0,330.03,345.36,11.7,9.3,0.071,460784.2,460784.2,7995,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349531,265333.00
07/19/2015 19:45,2,0.521,ACTIVE,211.70,334.54,60.012,1437349504,"201051344001203","174011321042388",26.96,29.30,0,327.32,344.76,14.2,11.8,0.097,183342.0,183342.0,7125,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349532,265334.00
07/19/2015 19:45,2,0.512,ACTIVE,211.03,335.14,59.991,1437349504,"201051344000646","174011321042388",27.19,29.50,0,325.52,343.25,14.1,11.7,0.093,180273.9,180273.9,7111,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349533,265335.00
07/19/2015 19:45,2,0.293,ACTIVE,213.29,386.53,59.991,1437349504,"274151322000068","174011321042388",36.26,34.00,0,334.24,415.39,10.8,8.5,0.053,367458.4,367458.4,8124,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349534,265336.00
07/19/2015 19:45,2,0.455,ACTIVE,213.29,336.94,59.981,1437349504,"274151322000076","174011321042388",27.39,32.20,0,331.53,344.76,12.7,10.3,0.080,491719.0,491719.0,8395,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349535,265337.00
07/19/2015 19:45,1,0.259,ACTIVE_NO_POWER,213.1,394.63,60.03,1437349504,"033051125000132","174011321042388",32.21,29,0.000,318.67,438.96,8.3,0.0,0.000,44582.400000024,44583.600000024,459,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349536,265338.00
07/19/2015 19:45,1,0.299,ACTIVE,213.2,368.90,60.03,1437349504,"033051125000150","174011321042388",37.26,29,0.145,318.88,440.91,11.0,14.7,0.006,59611.800000012,59614.100000012,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349538,265339.00
07/19/2015 19:45,2,0.523,ACTIVE,211.48,334.24,59.996,1437349504,"201051344000890","174011321042388",27.29,30.00,0,325.22,343.55,14.5,12.1,0.093,184685.7,184685.7,7122,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349539,265340.00
07/19/2015 19:45,2,0.492,ACTIVE,211.48,335.44,59.996,1437349504,"201051344000900","174011321042388",26.64,29.50,0,325.82,342.95,13.3,10.9,0.097,185100.8,185100.8,7140,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349539,265341.00
07/19/2015 19:45,2,0.514,ACTIVE,211.93,336.34,59.981,1437349504,"201051344000633","174011321042388",26.80,29.30,0,324.92,345.36,14.0,11.6,0.093,174529.6,174529.6,7142,0,0,0,L,1122011218,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349540,265342.00
07/19/2015 19:45,1,0.397,ACTIVE_NO_POWER,213.7,323.34,60.07,1437349504,"040051121000185","174011321042388",22.04,29,0.012,318.20,438.41,8.7,0.0,0.238,52266.499999999,52267.899999999,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349542,265343.00
07/19/2015 19:45,2,0.508,ACTIVE,211.48,334.24,60.018,1437349504,"201051344000983","174011321042388",28.05,30.30,0,326.42,343.55,14.4,12.0,0.093,182059.5,182059.5,7135,0,0,0,L,1122011218,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349542,265344.00
07/19/2015 19:45,2,0.486,ACTIVE,211.70,335.74,60.002,1437349504,"201051344000917","174011321042388",28.33,30.00,0,325.82,343.85,14.0,11.6,0.093,185164.4,185164.4,7138,0,0,0,L,1122011218,0,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349543,265345.00
07/19/2015 19:45,1,0.434,ACTIVE,213.2,327.94,60.03,1437349504,"040051121000116","174011321042388",24.37,29,0.139,312.99,438.75,10.5,12.0,0.142,52438.000000024,52439.800000024,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349545,265346.00
07/19/2015 19:45,1,0.251,ACTIVE,213.5,354.27,60.07,1437349504,"033051125000135","174011321042388",31.76,29,0.140,318.56,439.24,7.9,13.8,0.004,44353.90000001,44355.20000001,287,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349546,265347.00
07/19/2015 19:45,2,0.512,ACTIVE,211.70,335.44,59.991,1437349504,"201051344000648","174011321042388",27.23,28.80,0,326.42,344.76,14.1,11.7,0.088,180737.6,180737.6,7134,0,0,0,L,1122011218,0,121.33,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349547,265348.00
07/19/2015 19:45,2,0.508,ACTIVE,211.70,336.04,59.991,1437349504,"201051344001093","174011321042388",27.39,29.30,0,327.02,343.55,14.1,11.7,0.084,183308.9,183308.9,7126,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349548,265349.00
07/19/2015 19:45,2,0.488,ACTIVE,211.93,336.04,60.002,1437349504,"201051344000645","174011321042388",27.21,29.50,0,326.42,344.45,13.5,11.1,0.097,181410.1,181410.1,7140,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349549,265350.00
07/19/2015 19:45,2,0.436,ACTIVE,212.83,338.44,59.986,1437349504,"274151322000085","174011321042388",26.72,31.50,0,331.23,343.85,11.8,9.4,0.062,463184.0,463184.0,8405,0,0,0,L,1151911521,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349550,265351.00
07/19/2015 19:45,2,0.494,ACTIVE,211.70,336.94,59.996,1437349504,"201051344000651","174011321042388",27.19,28.80,0,326.42,344.45,13.6,11.2,0.080,180779.2,180779.2,7121,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349550,265352.00
07/19/2015 19:45,2,0.518,ACTIVE,211.70,334.84,60.002,1437349504,"201051344000867","174011321042388",27.12,29.50,0,326.42,343.25,14.2,11.8,0.093,173264.1,173264.1,7142,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349551,265353.00
07/19/2015 19:45,1,0.501,ACTIVE_NO_POWER,213.4,386.89,60.03,1437349504,"040051121000095","174011321042388",20.91,30,0.000,315.25,436.57,10.4,0.0,0.000,50772.8,50774.3,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349553,265354.00
07/19/2015 19:45,2,0.504,ACTIVE,211.48,334.84,59.965,1437349504,"201051344001230","174011321042388",27.49,29.00,0,325.22,342.65,14.1,11.7,0.088,184347.7,184347.7,7145,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349553,265355.00
07/19/2015 19:45,2,0.498,ACTIVE,212.16,337.24,59.991,1437349504,"201051344000576","174011321042388",26.86,29.00,0,327.02,343.85,13.6,11.2,0.093,180591.1,180591.1,7151,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349554,265356.00
07/19/2015 19:45,2,0.533,ACTIVE,211.48,335.14,59.986,1437349504,"201051344000579","174011321042388",27.57,31.00,0,325.82,344.15,14.9,12.5,0.097,187321.9,187321.9,7120,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437349555,265357.00
07/19/2015 20:00,2,0.512,ACTIVE,211.25,333.63,59.965,1437350403,"201051344000955","174011321042388",24.87,29.00,0,327.62,342.05,12.9,10.5,0.075,186245.3,186245.3,7129,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350404,265358.00
07/19/2015 20:00,1,0.334,ACTIVE_NO_POWER,213.3,388.63,60.03,1437350403,"040051121000195","174011321042388",22.47,29,0.000,321.32,441.72,7.4,0.0,0.000,55094.399999988,55095.7,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350405,265359.00
07/19/2015 20:00,2,0.400,ACTIVE,212.61,336.94,59.970,1437350403,"274151322000095","174011321042388",26.90,31.50,0,331.23,342.65,10.9,8.6,0.066,485788.0,485788.0,8029,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350406,265360.00
07/19/2015 20:00,2,0.475,ACTIVE,211.48,333.93,59.965,1437350403,"201051344000868","174011321042388",27.19,28.30,0,327.62,342.65,13.1,10.7,0.080,172637.0,172637.0,7135,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350407,265361.00
07/19/2015 20:00,2,0.467,ACTIVE,212.16,335.14,59.970,1437350403,"201051344000853","174011321042388",26.80,30.30,0,327.62,345.06,12.7,10.3,0.084,178966.2,178966.2,7135,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350408,265362.00
07/19/2015 20:00,2,0.465,ACTIVE,212.16,334.54,59.965,1437350403,"201051344000582","174011321042388",26.64,28.50,0,328.82,343.85,12.6,10.2,0.080,178890.4,178890.4,7119,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350409,265363.00
07/19/2015 20:00,2,0.463,ACTIVE,211.70,334.24,60.002,1437350403,"201051344000469","174011321042388",27.39,29.00,0,327.32,343.25,12.8,10.4,0.084,174233.4,174233.4,7130,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350411,265364.00
07/19/2015 20:00,2,0.434,ACTIVE,211.48,334.84,59.975,1437350403,"201051344000988","174011321042388",27.43,30.30,0,326.72,343.85,12.1,9.7,0.084,173672.5,173672.5,7122,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350412,265365.00
07/19/2015 20:00,2,0.482,ACTIVE,211.48,333.33,59.965,1437350403,"201051344001158","174011321042388",25.19,30.30,0,327.02,342.95,12.3,10.0,0.080,179649.3,179649.3,7121,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350413,265366.00
07/19/2015 20:00,2,0.473,ACTIVE,211.70,333.03,59.933,1437350403,"201051344001025","174011321042388",26.94,28.50,0,327.32,342.95,12.9,10.5,0.088,183474.9,183474.9,7117,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350414,265367.00
07/19/2015 20:00,1,0.276,ACTIVE,213.5,363.55,60.03,1437350403,"033051125000118","174011321042388",36.24,29,0.140,318.26,440.74,9.9,11.8,0.008,59499.6,59501.499999976,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350415,265368.00
07/19/2015 20:00,2,0.477,ACTIVE,211.48,333.63,59.965,1437350403,"201051344000569","174011321042388",26.84,30.30,0,328.22,343.55,12.9,10.6,0.084,186790.3,186790.3,7134,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350416,265369.00
07/19/2015 20:00,2,0.240,ACTIVE,212.83,388.34,59.959,1437350403,"274151322000094","174011321042388",36.40,32.60,0,333.33,403.37,8.9,6.7,0.057,368293.0,368293.0,8519,0,0,0,L,1151911521,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350417,265370.00
07/19/2015 20:00,1,0.381,ACTIVE,213.6,367.13,60.00,1437350403,"040051121000068","174011321042388",21.53,29,0.136,316.37,439.33,8.1,13.7,0.000,50490.1,50491.4,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350418,265371.00
07/19/2015 20:00,2,0.455,ACTIVE,211.48,332.73,59.954,1437350403,"201051344000458","174011321042388",27.79,30.80,0,327.62,342.95,12.8,10.5,0.080,182615.8,182615.8,7125,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350419,265372.00
07/19/2015 20:00,2,0.396,ACTIVE,212.83,336.04,59.965,1437350403,"274151322000087","174011321042388",26.00,40.00,0,331.53,343.25,10.4,8.2,0.062,439335.3,439335.3,7995,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350420,265373.00
07/19/2015 20:00,2,0.418,ACTIVE,212.61,335.44,59.954,1437350403,"274151322000052","174011321042388",26.28,32.40,0,330.63,343.25,11.1,8.8,0.066,469789.7,469789.7,8397,0,0,0,L,1151911521,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350421,265374.00
07/19/2015 20:00,2,0.492,ACTIVE,211.93,334.54,59.965,1437350403,"201051344001145","174011321042388",24.09,28.30,0,327.62,344.45,12.0,9.7,0.075,187826.6,187826.6,7140,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350422,265375.00
07/19/2015 20:00,2,0.443,ACTIVE,211.93,334.24,59.954,1437350403,"201051344000685","174011321042388",26.86,28.80,0,327.62,343.55,12.1,9.8,0.080,186740.4,186740.4,7138,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350423,265376.00
07/19/2015 20:00,2,0.385,ACTIVE,212.16,335.14,59.959,1437350403,"274151322000088","174011321042388",25.31,31.00,0,330.93,342.65,9.9,7.6,0.044,450374.8,450374.8,8009,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350424,265377.00
07/19/2015 20:00,2,0.488,ACTIVE,211.70,333.93,59.959,1437350403,"201051344000438","174011321042388",24.87,29.00,0,327.32,343.85,12.3,9.9,0.080,186823.9,186823.9,7119,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350425,265378.00
07/19/2015 20:00,2,0.490,ACTIVE,211.25,333.03,59.959,1437350403,"201051344001135","174011321042388",27.08,28.30,0,327.02,342.05,13.5,11.1,0.075,178184.3,178184.3,7101,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350426,265379.00
07/19/2015 20:00,2,0.477,ACTIVE,211.93,333.93,59.970,1437350403,"201051344000417","174011321042388",27.69,29.30,0,328.52,343.25,13.4,11.0,0.075,182274.2,182274.2,7118,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350427,265380.00
07/19/2015 20:00,2,0.463,ACTIVE,211.25,333.33,59.970,1437350403,"201051344000594","174011321042388",27.97,30.00,0,325.82,342.35,13.2,10.8,0.080,183169.3,183169.3,7127,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350428,265381.00
07/19/2015 20:00,2,0.391,ACTIVE,213.06,336.64,59.970,1437350403,"274151322000083","174011321042388",26.62,32.20,0,331.23,342.95,10.5,8.2,0.066,465851.3,465851.3,8425,0,0,0,L,1151911521,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350429,265382.00
07/19/2015 20:00,2,0.502,ACTIVE,211.70,334.54,59.970,1437350403,"201051344000585","174011321042388",27.41,29.00,0,327.92,343.85,14.0,11.6,0.075,182321.4,182321.4,7118,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350429,265383.00
07/19/2015 20:00,2,0.395,ACTIVE,212.61,336.04,59.975,1437350403,"274151322000054","174011321042388",26.24,31.50,0,330.33,342.65,10.5,8.2,0.062,460786.4,460786.4,7996,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350430,265384.00
07/19/2015 20:00,2,0.469,ACTIVE,211.93,333.33,59.975,1437350403,"201051344001203","174011321042388",27.31,28.80,0,327.62,343.85,13.0,10.7,0.080,183344.8,183344.8,7126,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350431,265385.00
07/19/2015 20:00,2,0.459,ACTIVE,211.25,332.73,59.970,1437350403,"201051344000646","174011321042388",28.01,29.30,0,326.72,342.05,13.1,10.7,0.080,180276.7,180276.7,7112,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350432,265386.00
07/19/2015 20:00,2,0.273,ACTIVE,213.74,376.01,59.965,1437350403,"274151322000068","174011321042388",35.01,33.50,0,333.33,403.67,9.6,7.4,0.049,367460.4,367460.4,8125,0,0,0,L,1151911521,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350433,265387.00
07/19/2015 20:00,2,0.416,ACTIVE,213.29,336.34,59.970,1437350403,"274151322000076","174011321042388",27.00,31.80,0,332.43,343.55,11.4,9.1,0.066,491721.4,491721.4,8396,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350434,265388.00
07/19/2015 20:00,1,0.231,ACTIVE_NO_POWER,213.7,412.14,60.03,1437350403,"033051125000132","174011321042388",32.21,29,0.000,318.92,438.90,7.4,0.0,0.000,44583.600000024,44584.800000024,461,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350435,265389.00
07/19/2015 20:00,1,0.270,ACTIVE_NO_POWER,214.1,407.90,60.03,1437350403,"033051125000150","174011321042388",37.09,29,0.000,316.11,440.29,9.9,0.0,0.000,59614.100000012,59616.000000012,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350437,265390.00
07/19/2015 20:00,2,0.508,ACTIVE,211.70,333.63,59.970,1437350403,"201051344000890","174011321042388",24.39,29.30,0,327.02,342.95,12.6,10.2,0.080,184688.5,184688.5,7123,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350438,265391.00
07/19/2015 20:00,2,0.436,ACTIVE,211.70,334.24,59.970,1437350403,"201051344000900","174011321042388",27.53,29.50,0,327.32,342.35,12.1,9.8,0.084,185103.4,185103.4,7141,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350439,265392.00
07/19/2015 20:00,2,0.494,ACTIVE,212.16,334.84,59.975,1437350403,"201051344000633","174011321042388",24.49,29.00,0,326.42,345.06,12.3,9.9,0.080,174532.3,174532.3,7143,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350440,265393.00
07/19/2015 20:00,1,0.349,ACTIVE_NO_POWER,213.6,432.65,60.03,1437350403,"040051121000185","174011321042388",22.40,29,0.000,319.13,438.18,7.7,0.0,0.003,52267.899999999,52268.999999999,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350441,265394.00
07/19/2015 20:00,2,0.467,ACTIVE,211.70,333.33,59.970,1437350403,"201051344000983","174011321042388",28.07,30.50,0,327.62,342.95,13.3,10.9,0.075,182062.3,182062.3,7136,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350442,265395.00
07/19/2015 20:00,2,0.465,ACTIVE,211.93,334.54,59.981,1437350403,"201051344000917","174011321042388",27.29,29.30,0,326.72,343.25,12.9,10.5,0.075,185167.1,185167.1,7139,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350443,265396.00
07/19/2015 20:00,1,0.406,ACTIVE,213.3,348.78,60.00,1437350403,"040051121000116","174011321042388",23.55,28,0.146,313.15,439.59,9.5,14.8,0.010,52439.800000024,52441.100000024,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350444,265397.00
07/19/2015 20:00,1,0.226,ACTIVE_NO_POWER,213.6,385.68,60.00,1437350403,"033051125000135","174011321042388",31.53,29,0.000,317.23,439.07,7.0,0.0,0.149,44355.20000001,44356.20000001,289,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350446,265398.00
07/19/2015 20:00,2,0.473,ACTIVE,211.93,333.93,59.975,1437350403,"201051344000648","174011321042388",27.00,28.80,0,328.52,343.85,12.9,10.6,0.080,180740.3,180740.3,7135,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350447,265399.00
07/19/2015 20:00,2,0.477,ACTIVE,211.70,334.24,59.981,1437350403,"201051344001093","174011321042388",26.64,28.80,0,327.92,343.85,12.9,10.5,0.080,183311.7,183311.7,7127,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350448,265400.00
07/19/2015 20:00,2,0.465,ACTIVE,212.16,334.54,59.981,1437350403,"201051344000645","174011321042388",26.32,29.50,0,328.52,344.45,12.4,10.1,0.080,181412.7,181412.7,7141,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350449,265401.00
07/19/2015 20:00,2,0.387,ACTIVE,213.06,338.44,59.975,1437350403,"274151322000085","174011321042388",26.54,31.00,0,332.13,342.95,10.4,8.2,0.062,463186.2,463186.2,8406,0,0,0,L,1151911521,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350450,265402.00
07/19/2015 20:00,2,0.455,ACTIVE,212.16,334.54,59.981,1437350403,"201051344000651","174011321042388",26.98,28.30,0,328.22,342.95,12.4,10.1,0.075,180781.8,180781.8,7122,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350451,265403.00
07/19/2015 20:00,2,0.490,ACTIVE,211.93,333.33,59.986,1437350403,"201051344000867","174011321042388",25.92,29.50,0,327.32,343.25,12.9,10.5,0.080,173266.9,173266.9,7143,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350452,265404.00
07/19/2015 20:00,1,0.453,ACTIVE,213.4,322.73,60.00,1437350403,"040051121000095","174011321042388",20.97,29,0.092,315.52,436.41,9.4,5.7,0.183,50774.3,50775.3,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350453,265405.00
07/19/2015 20:00,2,0.463,ACTIVE,211.70,333.33,59.981,1437350403,"201051344001230","174011321042388",27.17,28.50,0,326.42,342.05,12.8,10.4,0.084,184350.4,184350.4,7146,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350454,265406.00
07/19/2015 20:00,2,0.457,ACTIVE,212.16,334.54,59.981,1437350403,"201051344000576","174011321042388",27.08,28.80,0,328.22,344.45,12.6,10.2,0.080,180593.8,180593.8,7152,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350455,265407.00
07/19/2015 20:00,2,0.498,ACTIVE,211.70,333.93,60.007,1437350403,"201051344000579","174011321042388",27.04,30.80,0,327.92,344.15,13.7,11.3,0.080,187324.8,187324.8,7121,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350456,265408.00
07/19/2015 20:00,1,0.353,ACTIVE_NO_POWER,214.3,391.70,60.03,1437350403,"040051121000097","174011321042388",23.60,30,0.000,320.04,439.37,8.2,0.0,0.000,53381.600000012,53383.000000012,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437350457,265409.00
07/19/2015 20:15,2,0.471,ACTIVE,211.03,333.03,59.959,1437351303,"201051344000955","174011321042388",22.72,28.80,0,326.12,340.25,10.8,8.5,0.062,186247.7,186247.7,7130,0,0,0,L,1122011218,0,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351304,265410.00
07/19/2015 20:15,1,0.287,ACTIVE_NO_POWER,213.4,380.31,60.00,1437351303,"040051121000195","174011321042388",20.88,28,0.000,321.56,441.56,5.8,0.0,0.000,55095.7,55096.599999976,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351305,265411.00
07/19/2015 20:15,2,0.348,ACTIVE,212.38,336.34,59.965,1437351303,"274151322000095","174011321042388",26.30,30.80,0,331.23,341.45,9.3,7.0,0.053,485789.9,485789.9,8030,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351306,265412.00
07/19/2015 20:15,2,0.457,ACTIVE,211.03,332.43,59.975,1437351303,"201051344000868","174011321042388",22.42,28.30,0,326.42,341.15,10.4,8.1,0.057,172639.3,172639.3,7136,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351307,265413.00
07/19/2015 20:15,2,0.406,ACTIVE,211.93,335.44,59.981,1437351303,"201051344000853","174011321042388",27.31,30.50,0,327.32,342.95,11.3,8.9,0.071,178968.6,178968.6,7136,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351308,265414.00
07/19/2015 20:15,2,0.410,ACTIVE,211.70,334.24,59.986,1437351303,"201051344000582","174011321042388",26.86,28.00,0,327.62,341.75,11.2,8.9,0.071,178892.8,178892.8,7120,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351309,265415.00
07/19/2015 20:15,1,0.306,ACTIVE_NO_POWER,213.3,381.95,60.00,1437351303,"040051121000097","174011321042388",22.61,30,0.000,318.78,442.03,6.7,0.0,0.000,53383.000000012,53384.000000012,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351310,265416.00
07/19/2015 20:15,2,0.422,ACTIVE,211.25,333.93,59.991,1437351303,"201051344000469","174011321042388",26.94,29.00,0,326.72,341.75,11.5,9.2,0.075,174235.8,174235.8,7131,0,0,0,L,1122011218,0,121.33,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351311,265417.00
07/19/2015 20:15,2,0.402,ACTIVE,211.03,334.84,59.975,1437351303,"201051344000988","174011321042388",26.34,30.30,0,324.02,342.65,10.8,8.5,0.075,173674.7,173674.7,7123,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351312,265418.00
07/19/2015 20:15,2,0.424,ACTIVE,211.03,333.33,59.975,1437351303,"201051344001158","174011321042388",26.30,30.00,0,326.12,341.45,11.3,9.0,0.071,179651.7,179651.7,7122,0,0,0,L,1122011218,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351313,265419.00
07/19/2015 20:15,2,0.443,ACTIVE,211.25,332.73,59.975,1437351303,"201051344001025","174011321042388",23.30,28.30,0,326.72,341.15,10.4,8.2,0.062,183477.3,183477.3,7118,0,0,0,L,1122011218,0,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351314,265420.00
07/19/2015 20:15,1,0.230,ACTIVE_NO_POWER,212.9,416.25,60.03,1437351303,"033051125000118","174011321042388",36.65,29,0.000,315.80,444.79,8.4,0.0,0.000,59501.499999976,59502.999999976,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351315,265421.00
07/19/2015 20:15,2,0.422,ACTIVE,211.25,333.33,59.986,1437351303,"201051344000569","174011321042388",26.96,30.50,0,327.02,341.45,11.6,9.2,0.071,186792.7,186792.7,7135,0,0,0,L,1122011218,0,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351316,265422.00
07/19/2015 20:15,2,0.209,ACTIVE,212.61,376.62,59.975,1437351303,"274151322000094","174011321042388",35.31,32.20,0,332.73,396.15,7.5,5.3,0.035,368294.5,368294.5,8520,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351317,265423.00
07/19/2015 20:15,1,0.293,ACTIVE_NO_POWER,213.4,386.70,60.03,1437351303,"040051121000068","174011321042388",21.74,29,0.000,317.49,440.18,6.2,0.0,0.000,50491.4,50492.2,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351318,265424.00
07/19/2015 20:15,2,0.426,ACTIVE,211.25,333.03,59.981,1437351303,"201051344000458","174011321042388",26.70,30.50,0,325.52,341.15,11.5,9.2,0.080,182618.2,182618.2,7126,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351319,265425.00
07/19/2015 20:15,2,0.340,ACTIVE,212.38,336.04,59.970,1437351303,"274151322000087","174011321042388",25.86,38.60,0,331.23,341.75,8.9,6.7,0.049,439337.1,439337.1,7996,0,0,0,L,1151911521,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351320,265426.00
07/19/2015 20:15,2,0.359,ACTIVE,212.38,335.14,59.949,1437351303,"274151322000052","174011321042388",26.46,32.20,0,330.33,341.75,9.6,7.4,0.053,469791.7,469791.7,8398,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351321,265427.00
07/19/2015 20:15,2,0.445,ACTIVE,211.70,334.84,59.991,1437351303,"201051344001145","174011321042388",22.22,27.80,0,328.22,341.75,10.1,7.8,0.057,187828.8,187828.8,7141,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351322,265428.00
07/19/2015 20:15,2,0.420,ACTIVE,211.70,333.93,59.981,1437351303,"201051344000685","174011321042388",22.34,28.30,0,325.82,341.15,9.5,7.3,0.062,186742.5,186742.5,7139,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351323,265429.00
07/19/2015 20:15,2,0.322,ACTIVE,212.16,336.64,59.975,1437351303,"274151322000088","174011321042388",25.78,31.00,0,330.63,341.15,8.4,6.2,0.057,450376.5,450376.5,8010,0,0,0,L,1151911521,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351324,265430.00
07/19/2015 20:15,2,0.445,ACTIVE,211.48,333.33,59.965,1437351303,"201051344000438","174011321042388",22.32,28.50,0,327.02,340.85,10.1,7.8,0.057,186826.1,186826.1,7120,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351325,265431.00
07/19/2015 20:15,2,0.438,ACTIVE,211.03,332.43,59.981,1437351303,"201051344001135","174011321042388",27.43,28.00,0,325.22,341.15,12.2,9.8,0.066,178186.9,178186.9,7102,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351325,265432.00
07/19/2015 20:15,2,0.445,ACTIVE,211.48,334.24,59.986,1437351303,"201051344000417","174011321042388",26.48,29.00,0,326.42,341.75,12.0,9.6,0.075,182276.8,182276.8,7119,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351326,265433.00
