ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2015 20:15,2,0.457,ACTIVE,210.80,332.73,59.981,1437351303,"201051344000594","174011321042388",22.70,29.80,0,325.22,341.15,10.5,8.2,0.066,183171.6,183171.6,7128,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351327,265434.00
07/19/2015 20:15,2,0.334,ACTIVE,212.38,335.74,59.970,1437351303,"274151322000083","174011321042388",26.50,31.50,0,330.63,341.75,9.0,6.7,0.053,465853.1,465853.1,8426,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351328,265435.00
07/19/2015 20:15,2,0.484,ACTIVE,211.48,333.33,59.991,1437351303,"201051344000585","174011321042388",23.04,28.80,0,325.82,341.75,11.4,9.0,0.057,182324.0,182324.0,7119,0,0,0,L,1122011218,0,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351329,265436.00
07/19/2015 20:15,2,0.334,ACTIVE,212.16,336.04,59.981,1437351303,"274151322000054","174011321042388",26.42,31.30,0,330.63,342.05,9.0,6.7,0.057,460788.3,460788.3,7997,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351330,265437.00
07/19/2015 20:15,2,0.436,ACTIVE,211.25,332.73,59.991,1437351303,"201051344001203","174011321042388",25.92,28.30,0,326.72,342.05,11.4,9.1,0.066,183347.2,183347.2,7127,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351331,265438.00
07/19/2015 20:15,2,0.455,ACTIVE,210.80,333.03,60.002,1437351303,"201051344000646","174011321042388",23.38,29.30,0,325.52,340.55,10.8,8.5,0.062,180279.1,180279.1,7113,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351332,265439.00
07/19/2015 20:15,2,0.227,ACTIVE,213.06,385.33,59.986,1437351303,"274151322000068","174011321042388",36.20,33.30,0,333.63,400.66,8.3,6.1,0.040,367462.0,367462.0,8126,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351333,265440.00
07/19/2015 20:15,2,0.355,ACTIVE,212.83,336.34,59.975,1437351303,"274151322000076","174011321042388",27.14,31.50,0,332.43,342.35,9.8,7.5,0.053,491723.4,491723.4,8397,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351334,265441.00
07/19/2015 20:15,1,0.198,ACTIVE_NO_POWER,213.5,432.50,60.00,1437351303,"033051125000132","174011321042388",31.99,28,0.000,317.66,438.89,6.3,0.0,0.030,44584.800000024,44585.700000024,463,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351335,265442.00
07/19/2015 20:15,1,0.229,ACTIVE_NO_POWER,213.2,400.29,60.03,1437351303,"033051125000150","174011321042388",37.15,29,0.000,316.72,444.80,8.4,0.0,0.000,59616.000000012,59617.600000012,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351336,265443.00
07/19/2015 20:15,2,0.461,ACTIVE,211.03,331.53,59.991,1437351303,"201051344000890","174011321042388",22.24,28.80,0,326.72,340.55,10.4,8.1,0.057,184690.8,184690.8,7124,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351337,265444.00
07/19/2015 20:15,2,0.393,ACTIVE,211.03,333.93,59.981,1437351303,"201051344000900","174011321042388",26.98,29.80,0,325.52,341.15,10.8,8.5,0.071,185105.6,185105.6,7142,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351338,265445.00
07/19/2015 20:15,2,0.453,ACTIVE,211.70,333.93,59.986,1437351303,"201051344000633","174011321042388",22.68,29.00,0,327.32,342.35,10.4,8.1,0.062,174534.6,174534.6,7144,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351339,265446.00
07/19/2015 20:15,1,0.307,ACTIVE_NO_POWER,213.4,412.82,60.03,1437351303,"040051121000185","174011321042388",21.32,29,0.000,317.56,438.36,6.4,0.0,0.000,52268.999999999,52269.799999999,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351340,265447.00
07/19/2015 20:15,2,0.428,ACTIVE,211.25,333.03,59.959,1437351303,"201051344000983","174011321042388",27.55,30.30,0,326.72,341.75,12.0,9.6,0.075,182064.9,182064.9,7137,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351341,265448.00
07/19/2015 20:15,2,0.412,ACTIVE,211.25,333.93,59.970,1437351303,"201051344000917","174011321042388",27.15,29.00,0,326.72,341.75,11.4,9.1,0.062,185169.6,185169.6,7140,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351342,265449.00
07/19/2015 20:15,1,0.331,ACTIVE_NO_POWER,213.0,369.62,60.03,1437351303,"040051121000116","174011321042388",23.28,28,0.000,313.87,439.49,7.5,0.0,0.000,52441.100000024,52442.200000024,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351343,265450.00
07/19/2015 20:15,1,0.198,ACTIVE_NO_POWER,213.7,372.62,60.00,1437351303,"033051125000135","174011321042388",30.54,29,0.000,317.59,439.07,6.0,0.0,0.000,44356.20000001,44357.20000001,291,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351345,265451.00
07/19/2015 20:15,2,0.453,ACTIVE,211.48,333.03,59.981,1437351303,"201051344000648","174011321042388",22.96,28.80,0,327.32,342.35,10.5,8.2,0.062,180742.7,180742.7,7136,0,0,0,L,1122011218,0,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351346,265452.00
07/19/2015 20:15,2,0.416,ACTIVE,211.25,333.93,59.986,1437351303,"201051344001093","174011321042388",27.29,28.30,0,326.42,340.85,11.6,9.2,0.062,183314.2,183314.2,7128,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351347,265453.00
07/19/2015 20:15,2,0.402,ACTIVE,211.48,333.33,59.965,1437351303,"201051344000645","174011321042388",27.00,29.50,0,327.32,341.45,11.0,8.7,0.071,181415.1,181415.1,7142,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351348,265454.00
07/19/2015 20:15,2,0.336,ACTIVE,212.38,335.14,59.975,1437351303,"274151322000085","174011321042388",26.14,30.50,0,332.13,341.75,8.9,6.6,0.044,463188.0,463188.0,8407,0,0,0,L,1151911521,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351349,265455.00
07/19/2015 20:15,2,0.414,ACTIVE,211.48,333.33,59.981,1437351303,"201051344000651","174011321042388",26.52,27.80,0,327.62,341.45,11.1,8.8,0.071,180784.2,180784.2,7123,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351350,265456.00
07/19/2015 20:15,2,0.426,ACTIVE,211.48,332.73,59.986,1437351303,"201051344000867","174011321042388",27.15,29.50,0,326.72,340.85,11.7,9.4,0.062,173269.4,173269.4,7144,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351350,265457.00
07/19/2015 20:15,1,0.409,ACTIVE_NO_POWER,213.2,381.50,60.03,1437351303,"040051121000095","174011321042388",20.50,29,0.000,314.77,437.73,8.3,0.0,0.000,50775.3,50776.3,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351352,265458.00
07/19/2015 20:15,2,0.410,ACTIVE,211.03,332.73,60.018,1437351303,"201051344001230","174011321042388",27.02,28.30,0,326.12,339.95,11.2,8.9,0.071,184352.8,184352.8,7147,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351353,265459.00
07/19/2015 20:15,2,0.410,ACTIVE,211.70,334.84,59.981,1437351303,"201051344000576","174011321042388",26.56,28.80,0,327.32,342.35,11.1,8.8,0.071,180596.1,180596.1,7153,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351353,265460.00
07/19/2015 20:15,2,0.479,ACTIVE,211.25,333.33,59.981,1437351303,"201051344000579","174011321042388",22.74,30.80,0,327.32,341.75,11.0,8.7,0.057,187327.4,187327.4,7122,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437351354,265461.00
07/19/2015 20:30,2,0.393,ACTIVE,211.48,333.03,59.986,1437352204,"201051344000955","174011321042388",26.38,28.30,0,326.12,339.34,10.5,8.2,0.053,186249.8,186249.8,7131,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352205,265462.00
07/19/2015 20:30,2,0.293,ACTIVE,213.06,336.04,59.986,1437352204,"274151322000095","174011321042388",26.38,30.30,0,330.63,340.25,7.8,5.6,0.044,485791.5,485791.5,8031,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352207,265463.00
07/19/2015 20:30,2,0.365,ACTIVE,211.70,333.33,59.986,1437352204,"201051344000868","174011321042388",27.15,28.50,0,325.52,339.65,10.1,7.8,0.053,172641.4,172641.4,7137,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352208,265464.00
07/19/2015 20:30,2,0.363,ACTIVE,212.61,335.14,59.996,1437352204,"201051344000853","174011321042388",26.56,30.50,0,328.52,342.95,9.8,7.5,0.057,178970.6,178970.6,7137,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352209,265465.00
07/19/2015 20:30,2,0.361,ACTIVE,212.38,334.24,59.986,1437352204,"201051344000582","174011321042388",26.72,27.80,0,327.02,340.25,9.8,7.6,0.053,178894.8,178894.8,7121,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352210,265466.00
07/19/2015 20:30,1,0.265,ACTIVE_NO_POWER,214.4,375.24,60.03,1437352204,"040051121000097","174011321042388",22.08,29,0.000,317.71,442.08,5.7,0.0,0.000,53384.000000012,53384.800000012,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352212,265467.00
07/19/2015 20:30,2,0.383,ACTIVE,211.93,333.33,59.991,1437352204,"201051344000469","174011321042388",25.50,28.80,0,326.12,340.55,9.9,7.6,0.062,174238.0,174238.0,7132,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352213,265468.00
07/19/2015 20:30,2,0.352,ACTIVE,211.70,334.54,59.981,1437352204,"201051344000988","174011321042388",25.96,30.30,0,324.92,341.15,9.3,7.0,0.062,173676.7,173676.7,7124,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352214,265469.00
07/19/2015 20:30,2,0.361,ACTIVE,211.70,333.33,59.996,1437352204,"201051344001158","174011321042388",26.82,29.80,0,326.72,340.55,9.8,7.6,0.057,179653.7,179653.7,7123,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352214,265470.00
07/19/2015 20:30,2,0.369,ACTIVE,211.93,333.33,59.991,1437352204,"201051344001025","174011321042388",26.70,27.80,0,327.32,339.65,10.1,7.8,0.057,183479.2,183479.2,7119,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352216,265471.00
07/19/2015 20:30,1,0.196,ACTIVE,214.2,344.47,60.03,1437352204,"033051125000118","174011321042388",35.55,28,0.148,314.29,445.06,6.9,12.1,0.013,59502.999999976,59504.200000024,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352217,265472.00
07/19/2015 20:30,2,0.365,ACTIVE,211.70,333.03,59.991,1437352204,"201051344000569","174011321042388",26.82,30.50,0,327.32,340.55,10.0,7.7,0.062,186794.9,186794.9,7136,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352218,265473.00
07/19/2015 20:30,2,0.172,ACTIVE,213.29,379.92,59.991,1437352204,"274151322000094","174011321042388",35.60,31.80,0,333.03,389.84,6.2,4.1,0.031,368295.7,368295.7,8521,0,0,0,L,1151911521,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352219,265474.00
07/19/2015 20:30,2,0.371,ACTIVE,211.70,332.73,59.986,1437352204,"201051344000458","174011321042388",26.70,30.30,0,326.72,340.55,10.1,7.8,0.057,182620.3,182620.3,7127,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352221,265475.00
07/19/2015 20:30,2,0.289,ACTIVE,213.06,336.64,59.986,1437352204,"274151322000087","174011321042388",25.96,37.50,0,330.93,341.15,7.6,5.4,0.035,439338.6,439338.6,7997,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352222,265476.00
07/19/2015 20:30,2,0.309,ACTIVE,212.83,335.74,59.970,1437352204,"274151322000052","174011321042388",26.38,31.50,0,330.03,340.85,8.3,6.1,0.044,469793.4,469793.4,8399,0,0,0,L,1151911521,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352223,265477.00
07/19/2015 20:30,2,0.357,ACTIVE,212.16,333.63,59.991,1437352204,"201051344001145","174011321042388",27.08,27.50,0,327.62,340.55,9.8,7.6,0.053,187830.8,187830.8,7142,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352224,265478.00
07/19/2015 20:30,2,0.340,ACTIVE,212.16,334.54,59.996,1437352204,"201051344000685","174011321042388",26.38,28.00,0,327.32,340.25,9.2,6.9,0.057,186744.3,186744.3,7140,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352225,265479.00
07/19/2015 20:30,2,0.271,ACTIVE,212.61,336.94,59.986,1437352204,"274151322000088","174011321042388",25.74,30.30,0,330.33,340.55,7.1,5.0,0.035,450377.9,450377.9,8011,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352226,265480.00
07/19/2015 20:30,2,0.357,ACTIVE,211.93,333.63,59.991,1437352204,"201051344000438","174011321042388",27.57,28.00,0,327.02,339.65,10.0,7.7,0.057,186828.0,186828.0,7121,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352226,265481.00
07/19/2015 20:30,2,0.391,ACTIVE,211.48,332.73,59.981,1437352204,"201051344001135","174011321042388",26.88,27.80,0,327.02,339.65,10.7,8.4,0.057,178189.1,178189.1,7103,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352227,265482.00
07/19/2015 20:30,2,0.393,ACTIVE,211.93,333.63,59.991,1437352204,"201051344000417","174011321042388",26.50,28.50,0,327.32,340.25,10.6,8.3,0.053,182279.0,182279.0,7120,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352228,265483.00
07/19/2015 20:30,2,0.369,ACTIVE,211.48,333.33,59.954,1437352204,"201051344000594","174011321042388",27.12,29.50,0,324.62,339.04,10.2,7.9,0.057,183173.7,183173.7,7129,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352229,265484.00
07/19/2015 20:30,2,0.285,ACTIVE,213.06,334.84,59.986,1437352204,"274151322000083","174011321042388",26.10,31.00,0,330.33,340.55,7.5,5.4,0.040,465854.7,465854.7,8427,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352230,265485.00
07/19/2015 20:30,2,0.396,ACTIVE,211.93,334.24,60.018,1437352204,"201051344000585","174011321042388",27.37,28.30,0,326.42,340.55,11.0,8.7,0.057,182326.2,182326.2,7120,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352231,265486.00
07/19/2015 20:30,2,0.291,ACTIVE,212.83,336.04,59.965,1437352204,"274151322000054","174011321042388",25.80,30.80,0,330.33,340.25,7.6,5.4,0.031,460789.8,460789.8,7998,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352232,265487.00
07/19/2015 20:30,2,0.369,ACTIVE,211.93,332.43,59.991,1437352204,"201051344001203","174011321042388",27.08,28.00,0,326.72,340.85,10.1,7.8,0.062,183349.4,183349.4,7128,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352233,265488.00
07/19/2015 20:30,2,0.373,ACTIVE,211.48,333.33,59.996,1437352204,"201051344000646","174011321042388",26.98,28.50,0,326.12,339.95,10.2,7.9,0.049,180281.1,180281.1,7114,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352234,265489.00
07/19/2015 20:30,2,0.197,ACTIVE,213.74,372.71,59.996,1437352204,"274151322000068","174011321042388",34.89,32.60,0,333.63,391.64,7.0,4.8,0.022,367463.4,367463.4,8127,0,0,0,L,1151911521,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352235,265490.00
07/19/2015 20:30,2,0.309,ACTIVE,213.51,336.04,59.996,1437352204,"274151322000076","174011321042388",26.58,31.00,0,331.83,341.15,8.3,6.1,0.044,491725.1,491725.1,8398,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352236,265491.00
07/19/2015 20:30,1,0.175,ACTIVE_NO_POWER,213.3,368.07,60.07,1437352204,"033051125000132","174011321042388",30.50,28,0.000,320.17,439.08,5.3,0.0,0.000,44585.700000024,44586.500000024,465,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352237,265492.00
07/19/2015 20:30,1,0.200,ACTIVE_NO_POWER,213.5,402.26,60.03,1437352204,"033051125000150","174011321042388",34.93,28,0.000,316.86,444.74,6.9,0.0,0.000,59617.600000012,59618.600000012,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352238,265493.00
07/19/2015 20:30,2,0.379,ACTIVE,211.70,333.33,60.012,1437352204,"201051344000890","174011321042388",27.27,28.50,0,325.82,339.34,10.5,8.2,0.057,184692.9,184692.9,7125,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352239,265494.00
07/19/2015 20:30,2,0.332,ACTIVE,211.70,333.03,59.996,1437352204,"201051344000900","174011321042388",26.84,29.80,0,325.82,340.25,9.1,6.8,0.049,185107.5,185107.5,7143,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352240,265495.00
07/19/2015 20:30,2,0.363,ACTIVE,212.16,334.84,59.996,1437352204,"201051344000633","174011321042388",27.10,29.00,0,326.42,342.05,10.0,7.7,0.053,174536.6,174536.6,7145,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352241,265496.00
07/19/2015 20:30,1,0.258,ACTIVE_NO_POWER,213.9,418.73,60.07,1437352204,"040051121000185","174011321042388",21.33,28,0.000,318.15,438.26,5.4,0.0,0.000,52269.799999999,52270.499999999,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352242,265497.00
07/19/2015 20:30,2,0.377,ACTIVE,211.93,333.03,60.002,1437352204,"201051344000983","174011321042388",27.10,30.00,0,325.82,339.95,10.3,8.1,0.062,182067.1,182067.1,7138,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352243,265498.00
07/19/2015 20:30,2,0.361,ACTIVE,211.93,334.24,59.996,1437352204,"201051344000917","174011321042388",27.06,28.50,0,325.82,339.95,9.9,7.7,0.057,185171.7,185171.7,7141,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352244,265499.00
07/19/2015 20:30,1,0.164,ACTIVE,214.5,346.41,60.07,1437352204,"033051125000135","174011321042388",31.24,28,0.137,318.71,439.24,5.0,13.7,0.000,44357.20000001,44357.80000001,293,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352247,265500.00
07/19/2015 20:30,2,0.369,ACTIVE,212.16,333.63,60.002,1437352204,"201051344000648","174011321042388",26.56,28.80,0,326.72,341.75,9.9,7.7,0.062,180744.7,180744.7,7137,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352248,265501.00
07/19/2015 20:30,2,0.369,ACTIVE,211.93,334.24,59.996,1437352204,"201051344001093","174011321042388",27.14,28.00,0,327.02,339.65,10.1,7.9,0.053,183316.3,183316.3,7129,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352248,265502.00
07/19/2015 20:30,2,0.346,ACTIVE,212.38,333.63,59.996,1437352204,"201051344000645","174011321042388",26.98,29.30,0,326.72,341.15,9.4,7.2,0.049,181417.1,181417.1,7143,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352249,265503.00
07/19/2015 20:30,2,0.289,ACTIVE,213.06,336.04,59.996,1437352204,"274151322000085","174011321042388",25.88,30.30,0,331.53,340.55,7.6,5.4,0.035,463189.5,463189.5,8408,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352250,265504.00
07/19/2015 20:30,2,0.359,ACTIVE,212.16,333.93,60.002,1437352204,"201051344000651","174011321042388",26.32,27.50,0,327.32,340.55,9.6,7.4,0.057,180786.2,180786.2,7124,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352251,265505.00
07/19/2015 20:30,2,0.367,ACTIVE,212.16,333.03,60.002,1437352204,"201051344000867","174011321042388",27.21,29.80,0,326.12,339.65,10.2,7.9,0.049,173271.5,173271.5,7145,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352252,265506.00
07/19/2015 20:30,1,0.334,ACTIVE_NO_POWER,213.6,377.97,60.03,1437352204,"040051121000095","174011321042388",20.94,28,0.000,314.74,437.38,6.8,0.0,0.000,50776.3,50776.9,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352253,265507.00
07/19/2015 20:30,2,0.352,ACTIVE,211.70,333.03,60.002,1437352204,"201051344001230","174011321042388",27.37,27.80,0,324.62,340.25,9.8,7.5,0.053,184354.8,184354.8,7148,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352255,265508.00
07/19/2015 20:30,2,0.350,ACTIVE,212.16,334.84,59.996,1437352204,"201051344000576","174011321042388",26.60,29.00,0,327.02,341.45,9.4,7.2,0.044,180598.1,180598.1,7154,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352255,265509.00
07/19/2015 20:30,2,0.393,ACTIVE,211.93,333.63,59.996,1437352204,"201051344000579","174011321042388",27.29,30.30,0,326.72,339.04,10.9,8.6,0.053,187329.5,187329.5,7123,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352256,265510.00
07/19/2015 20:30,1,0.265,ACTIVE,213.9,333.23,60.07,1437352204,"040051121000068","174011321042388",20.73,28,0.138,318.80,439.96,5.4,13.1,0.025,50492.2,50493,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352262,265511.00
07/19/2015 20:30,1,0.092,ALERT,214.1,373.94,60.03,1437352204,"040051121000116","174011321042388",27.74,27,0.000,373.50,382.94,2.5,0.0,0.000,52442.200000024,52442.700000024,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437352265,265512.00
07/19/2015 20:30,1,0.233,ACTIVE,213.8,351.79,60.03,1437352204,"040051121000195","174011321042388",20.99,28,0.000,321.69,441.17,4.8,13.7,0.000,55096.599999976,55097.2,136,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437352267,265513.00
07/19/2015 20:45,2,0.324,ACTIVE,211.25,333.03,59.991,1437353103,"201051344000955","174011321042388",27.02,28.00,0,326.12,339.34,8.9,6.7,0.040,186251.7,186251.7,7132,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353104,265514.00
07/19/2015 20:45,1,0.027,ACTIVE_NO_POWER,213.9,400.89,60.03,1437353103,"040051121000195","174011321042388",26.33,26,0.000,322.25,440.44,0.7,0.0,0.000,55097.2,55097.399999988,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353106,265515.00
07/19/2015 20:45,2,0.234,ACTIVE,213.06,336.34,60.023,1437353103,"274151322000095","174011321042388",26.22,30.00,0,330.93,339.65,6.2,4.1,0.027,485792.7,485792.7,8032,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353107,265516.00
07/19/2015 20:45,2,0.312,ACTIVE,211.48,332.73,59.991,1437353103,"201051344000868","174011321042388",26.42,28.50,0,326.72,340.25,8.4,6.2,0.040,172643.2,172643.2,7138,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353107,265517.00
07/19/2015 20:45,2,0.301,ACTIVE,212.16,334.24,59.991,1437353103,"201051344000853","174011321042388",26.60,30.30,0,328.22,341.15,8.2,5.9,0.035,178972.3,178972.3,7138,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353108,265518.00
07/19/2015 20:45,2,0.301,ACTIVE,212.16,333.33,59.996,1437353103,"201051344000582","174011321042388",26.38,27.50,0,327.32,339.65,8.1,5.9,0.044,178896.5,178896.5,7122,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353109,265519.00
07/19/2015 20:45,1,0.046,ACTIVE_NO_POWER,213.5,326.71,60.03,1437353103,"040051121000097","174011321042388",27.59,27,0.000,319.76,441.19,1.2,0.0,0.000,53384.800000012,53384.800000012,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353111,265520.00
07/19/2015 20:45,2,0.311,ACTIVE,211.70,333.33,60.002,1437353103,"201051344000469","174011321042388",26.48,28.80,0,324.92,339.95,8.4,6.2,0.040,174239.7,174239.7,7133,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353111,265521.00
07/19/2015 20:45,2,0.289,ACTIVE,211.70,333.93,59.996,1437353103,"201051344000988","174011321042388",25.76,30.30,0,325.52,341.45,7.6,5.4,0.044,173678.2,173678.2,7125,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353112,265522.00
07/19/2015 20:45,2,0.305,ACTIVE,211.70,333.03,60.007,1437353103,"201051344001158","174011321042388",26.32,29.80,0,326.42,339.65,8.2,6.0,0.049,179655.4,179655.4,7124,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353113,265523.00
07/19/2015 20:45,2,0.301,ACTIVE,211.70,332.13,60.002,1437353103,"201051344001025","174011321042388",27.12,27.30,0,327.92,339.34,8.3,6.1,0.040,183480.9,183480.9,7120,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353114,265524.00
07/19/2015 20:45,1,0.147,ACTIVE_NO_POWER,214.2,405.87,60.07,1437353103,"033051125000118","174011321042388",36.10,28,0.000,317.77,444.42,5.2,0.0,0.000,59504.200000024,59504.999999976,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353115,265525.00
07/19/2015 20:45,2,0.305,ACTIVE,211.70,332.73,60.002,1437353103,"201051344000569","174011321042388",26.98,30.30,0,327.02,339.95,8.3,6.1,0.044,186796.6,186796.6,7137,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353116,265526.00
07/19/2015 20:45,2,0.143,ACTIVE,213.29,341.15,59.996,1437353103,"274151322000094","174011321042388",31.75,30.80,0,332.73,383.53,4.6,2.5,0.013,368296.5,368296.5,8522,0,0,0,L,1151911521,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353117,265527.00
07/19/2015 20:45,2,0.311,ACTIVE,211.70,332.73,60.002,1437353103,"201051344000458","174011321042388",26.14,29.80,0,326.72,339.95,8.3,6.1,0.040,182622.1,182622.1,7128,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353119,265528.00
07/19/2015 20:45,2,0.236,ACTIVE,212.83,335.74,60.002,1437353103,"274151322000087","174011321042388",25.70,36.30,0,330.93,340.55,6.2,4.0,0.031,439339.8,439339.8,7998,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353120,265529.00
07/19/2015 20:45,2,0.256,ACTIVE,213.06,334.24,60.002,1437353103,"274151322000052","174011321042388",25.90,31.00,0,329.73,340.25,6.7,4.6,0.027,469794.7,469794.7,8400,0,0,0,L,1151911521,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353121,265530.00
07/19/2015 20:45,2,0.307,ACTIVE,212.16,333.63,60.002,1437353103,"201051344001145","174011321042388",26.40,27.30,0,327.32,341.15,8.2,6.0,0.044,187832.5,187832.5,7143,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353122,265531.00
07/19/2015 20:45,2,0.281,ACTIVE,212.16,333.93,60.007,1437353103,"201051344000685","174011321042388",26.12,27.80,0,326.42,340.55,7.5,5.3,0.040,186745.9,186745.9,7141,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353123,265532.00
07/19/2015 20:45,2,0.223,ACTIVE,212.83,336.64,60.002,1437353103,"274151322000088","174011321042388",24.59,29.80,0,330.33,339.95,5.6,3.5,0.031,450378.9,450378.9,8012,0,0,0,L,1151911521,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353124,265533.00
07/19/2015 20:45,2,0.311,ACTIVE,212.16,333.63,60.007,1437353103,"201051344000438","174011321042388",26.58,27.80,0,327.02,339.34,8.3,6.1,0.035,186829.8,186829.8,7122,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353125,265534.00
07/19/2015 20:45,2,0.320,ACTIVE,211.48,332.43,59.996,1437353103,"201051344001135","174011321042388",27.35,27.50,0,326.42,338.74,8.9,6.7,0.035,178191.0,178191.0,7104,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353126,265535.00
07/19/2015 20:45,2,0.332,ACTIVE,212.16,333.63,60.002,1437353103,"201051344000417","174011321042388",26.42,28.00,0,327.92,339.95,8.9,6.7,0.040,182280.9,182280.9,7121,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353127,265536.00
07/19/2015 20:45,2,0.307,ACTIVE,211.48,333.33,59.996,1437353103,"201051344000594","174011321042388",26.94,29.30,0,325.22,339.34,8.4,6.2,0.035,183175.4,183175.4,7130,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353128,265537.00
07/19/2015 20:45,2,0.230,ACTIVE,212.83,335.44,59.991,1437353103,"274151322000083","174011321042388",25.90,30.50,0,330.63,339.95,6.1,4.0,0.027,465855.8,465855.8,8428,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353129,265538.00
07/19/2015 20:45,2,0.344,ACTIVE,212.16,333.93,59.986,1437353103,"201051344000585","174011321042388",26.56,27.80,0,327.62,340.25,9.3,7.0,0.035,182328.1,182328.1,7121,0,0,0,L,1122011218,0,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353130,265539.00
07/19/2015 20:45,2,0.234,ACTIVE,213.06,335.14,59.991,1437353103,"274151322000054","174011321042388",25.62,30.30,0,330.33,340.25,6.1,4.0,0.035,460791.0,460791.0,7999,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353130,265540.00
07/19/2015 20:45,2,0.305,ACTIVE,211.93,332.13,60.002,1437353103,"201051344001203","174011321042388",27.06,27.80,0,327.02,340.55,8.4,6.2,0.040,183351.1,183351.1,7129,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353131,265541.00
07/19/2015 20:45,2,0.307,ACTIVE,211.48,333.03,59.991,1437353103,"201051344000646","174011321042388",27.21,28.00,0,326.12,339.65,8.5,6.2,0.040,180282.9,180282.9,7115,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353132,265542.00
07/19/2015 20:45,2,0.162,ACTIVE,213.74,352.87,59.996,1437353103,"274151322000068","174011321042388",32.80,32.00,0,333.93,390.14,5.4,3.3,0.027,367464.4,367464.4,8128,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353133,265543.00
07/19/2015 20:45,2,0.246,ACTIVE,213.51,336.34,59.986,1437353103,"274151322000076","174011321042388",26.48,30.50,0,331.83,340.25,6.6,4.5,0.031,491726.4,491726.4,8399,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353134,265544.00
07/19/2015 20:45,1,0.138,ACTIVE_NO_POWER,214.2,430.83,60.03,1437353103,"033051125000132","174011321042388",30.94,27,0.000,320.72,439.13,4.2,0.0,0.000,44586.500000024,44586.900000024,467,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353136,265545.00
07/19/2015 20:45,1,0.154,ACTIVE_NO_POWER,214.4,403.44,60.03,1437353103,"033051125000150","174011321042388",34.65,27,0.000,317.17,443.35,5.2,0.0,0.000,59618.600000012,59619.600000012,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353137,265546.00
07/19/2015 20:45,2,0.316,ACTIVE,211.48,332.43,59.986,1437353103,"201051344000890","174011321042388",27.15,28.00,0,326.12,339.65,8.8,6.5,0.040,184694.8,184694.8,7126,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353138,265547.00
07/19/2015 20:45,2,0.283,ACTIVE,211.48,332.73,59.986,1437353103,"201051344000900","174011321042388",25.58,29.50,0,326.42,339.95,7.4,5.2,0.040,185109.1,185109.1,7144,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353139,265548.00
07/19/2015 20:45,2,0.311,ACTIVE,212.16,335.14,59.981,1437353103,"201051344000633","174011321042388",26.36,29.30,0,327.02,342.05,8.3,6.1,0.035,174538.3,174538.3,7146,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353140,265549.00
07/19/2015 20:45,1,0.133,ACTIVE_NO_POWER,213.7,430.35,60.03,1437353103,"040051121000185","174011321042388",24.53,27,0.000,318.85,438.43,3.2,0.0,0.000,52270.499999999,52270.899999999,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353141,265550.00
07/19/2015 20:45,2,0.328,ACTIVE,211.70,332.43,59.975,1437353103,"201051344000983","174011321042388",26.28,30.00,0,326.42,339.34,8.8,6.6,0.040,182068.9,182068.9,7139,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353142,265551.00
07/19/2015 20:45,2,0.301,ACTIVE,211.93,333.93,59.970,1437353103,"201051344000917","174011321042388",26.82,28.30,0,326.42,340.25,8.2,6.0,0.040,185173.4,185173.4,7142,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353143,265552.00
07/19/2015 20:45,1,0.132,ACTIVE_NO_POWER,214.0,366.52,60.00,1437353103,"033051125000135","174011321042388",30.30,28,0.000,318.51,439.15,4.0,0.0,0.000,44357.80000001,44358.20000001,295,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353146,265553.00
07/19/2015 20:45,2,0.311,ACTIVE,211.93,333.03,59.981,1437353103,"201051344000648","174011321042388",26.28,28.50,0,327.62,341.15,8.3,6.1,0.040,180746.4,180746.4,7138,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353147,265554.00
07/19/2015 20:45,2,0.301,ACTIVE,211.70,333.33,59.981,1437353103,"201051344001093","174011321042388",27.43,27.80,0,327.62,339.65,8.4,6.2,0.040,183318.1,183318.1,7130,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353147,265555.00
07/19/2015 20:45,2,0.293,ACTIVE,211.93,333.03,59.944,1437353103,"201051344000645","174011321042388",25.90,29.50,0,327.32,340.55,7.7,5.5,0.049,181418.6,181418.6,7144,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353148,265556.00
07/19/2015 20:45,2,0.230,ACTIVE,213.06,335.44,59.981,1437353103,"274151322000085","174011321042388",25.88,29.80,0,331.23,339.95,6.1,3.9,0.027,463190.7,463190.7,8409,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353149,265557.00
07/19/2015 20:45,2,0.297,ACTIVE,211.93,333.03,59.986,1437353103,"201051344000651","174011321042388",26.28,27.00,0,327.92,340.25,7.9,5.7,0.035,180787.8,180787.8,7125,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353150,265558.00
07/19/2015 20:45,2,0.312,ACTIVE,211.93,332.13,59.996,1437353103,"201051344000867","174011321042388",26.56,30.00,0,326.72,339.65,8.4,6.2,0.040,173273.3,173273.3,7146,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353151,265559.00
07/19/2015 20:45,2,0.305,ACTIVE,211.48,332.13,59.991,1437353103,"201051344001230","174011321042388",26.68,27.50,0,326.12,339.04,8.2,6.0,0.040,184356.6,184356.6,7149,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353153,265560.00
07/19/2015 20:45,2,0.293,ACTIVE,211.93,333.33,59.981,1437353103,"201051344000576","174011321042388",26.40,29.30,0,328.52,340.85,7.8,5.7,0.044,180599.7,180599.7,7155,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353154,265561.00
07/19/2015 20:45,2,0.336,ACTIVE,211.48,332.13,60.012,1437353103,"201051344000579","174011321042388",26.80,29.80,0,327.92,339.65,9.2,6.9,0.040,187331.5,187331.5,7124,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353155,265562.00
07/19/2015 20:45,1,0.075,ACTIVE,214.3,329.38,60.03,1437353103,"040051121000068","174011321042388",24.47,27,0.135,321.48,438.12,1.7,12.9,0.017,50493,50493.3,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353156,265563.00
07/19/2015 20:45,1,0.147,ACTIVE_NO_POWER,214.0,331.52,60.03,1437353103,"040051121000095","174011321042388",24.45,26,0.000,315.43,437.24,3.5,0.0,0.000,50776.9,50777.4,168,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353164,265564.00
07/19/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1437353103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,52442.700000024,52442.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437353983,265565.00
07/19/2015 21:00,2,0.264,ACTIVE,211.03,330.63,60.007,1437354003,"201051344000955","174011321042388",26.84,27.50,0,326.72,337.54,7.2,5.0,0.027,186253.1,186253.1,7133,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354012,265566.00
07/19/2015 21:00,2,0.182,ACTIVE,212.38,333.03,60.002,1437354003,"274151322000095","174011321042388",25.05,29.50,0,330.03,339.34,4.6,2.5,0.018,485793.6,485793.6,8033,0,0,0,L,1151911521,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354020,265567.00
07/19/2015 21:00,2,0.248,ACTIVE,211.03,330.63,60.002,1437354003,"201051344000868","174011321042388",26.40,28.00,0,326.42,338.14,6.7,4.5,0.022,172644.5,172644.5,7139,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354021,265568.00
07/19/2015 21:00,2,0.240,ACTIVE,211.70,331.53,60.007,1437354003,"201051344000853","174011321042388",26.46,29.80,0,327.62,340.25,6.5,4.3,0.027,178973.6,178973.6,7139,0,0,0,L,1122011218,1,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354022,265569.00
07/19/2015 21:00,2,0.236,ACTIVE,211.48,331.23,60.002,1437354003,"201051344000582","174011321042388",26.70,27.00,0,326.72,338.74,6.4,4.3,0.027,178897.8,178897.8,7123,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354023,265570.00
07/19/2015 21:00,1,0.047,ACTIVE_NO_POWER,213.4,428.86,60.03,1437354003,"040051121000097","174011321042388",26.94,26,0.000,320.39,440.55,1.2,0.0,0.000,53384.800000012,53384.800000012,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354024,265571.00
07/19/2015 21:00,2,0.252,ACTIVE,211.03,330.93,59.991,1437354003,"201051344000469","174011321042388",26.04,28.30,0,325.82,338.74,6.7,4.5,0.027,174241.0,174241.0,7134,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354025,265572.00
07/19/2015 21:00,2,0.219,ACTIVE,210.80,331.83,60.007,1437354003,"201051344000988","174011321042388",25.82,29.50,0,325.82,339.95,5.8,3.6,0.022,173679.4,173679.4,7126,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354026,265573.00
07/19/2015 21:00,2,0.246,ACTIVE,211.03,331.23,60.028,1437354003,"201051344001158","174011321042388",25.72,29.30,0,326.42,338.74,6.4,4.3,0.031,179656.7,179656.7,7125,0,0,0,L,1122011218,1,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354027,265574.00
07/19/2015 21:00,2,0.242,ACTIVE,211.03,330.63,60.012,1437354003,"201051344001025","174011321042388",26.54,27.00,0,327.02,339.04,6.5,4.4,0.022,183482.2,183482.2,7121,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354028,265575.00
07/19/2015 21:00,2,0.244,ACTIVE,211.25,331.23,60.007,1437354003,"201051344000569","174011321042388",26.70,29.50,0,326.42,339.04,6.6,4.5,0.027,186797.9,186797.9,7138,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354038,265576.00
07/19/2015 21:00,2,0.104,ACTIVE,212.61,334.84,59.981,1437354003,"274151322000094","174011321042388",29.82,30.00,0,330.33,345.66,3.2,1.1,0.018,368297.0,368297.0,8523,0,0,0,L,1151911521,1,122.01,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354039,265577.00
07/19/2015 21:00,1,0.066,ACTIVE_NO_POWER,213.3,325.82,60.03,1437354003,"040051121000068","174011321042388",24.13,25,0.000,320.65,439.11,1.6,0.0,0.000,50493.3,50493.3,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354040,265578.00
