ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2015 21:00,2,0.246,ACTIVE,210.80,330.03,60.002,1437354003,"201051344000458","174011321042388",25.78,29.30,0,326.42,338.44,6.5,4.3,0.027,182623.4,182623.4,7129,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354041,265579.00
07/19/2015 21:00,2,0.186,ACTIVE,212.38,333.63,60.007,1437354003,"274151322000087","174011321042388",24.51,35.40,0,329.43,340.25,4.6,2.5,0.004,439340.6,439340.6,7999,0,0,0,L,1151911521,1,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354042,265580.00
07/19/2015 21:00,2,0.201,ACTIVE,212.16,333.63,60.007,1437354003,"274151322000052","174011321042388",25.11,30.50,0,328.82,339.95,5.1,3.0,0.009,469795.7,469795.7,8401,0,0,0,L,1151911521,1,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354043,265581.00
07/19/2015 21:00,2,0.236,ACTIVE,211.25,331.83,59.991,1437354003,"201051344001145","174011321042388",26.84,26.80,0,327.92,340.25,6.5,4.3,0.027,187833.8,187833.8,7144,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354044,265582.00
07/19/2015 21:00,2,0.215,ACTIVE,211.25,331.53,60.012,1437354003,"201051344000685","174011321042388",26.52,27.30,0,327.02,339.34,5.8,3.7,0.022,186747.0,186747.0,7142,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354045,265583.00
07/19/2015 21:00,2,0.160,ACTIVE,212.16,334.24,59.996,1437354003,"274151322000088","174011321042388",24.59,29.30,0,329.43,339.34,4.0,1.9,0.009,450379.6,450379.6,8013,0,0,0,L,1151911521,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354046,265584.00
07/19/2015 21:00,2,0.244,ACTIVE,211.25,331.23,60.007,1437354003,"201051344000438","174011321042388",26.80,27.30,0,327.62,338.44,6.6,4.5,0.018,186831.1,186831.1,7123,0,0,0,L,1122011218,1,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354047,265585.00
07/19/2015 21:00,2,0.268,ACTIVE,210.80,329.73,60.002,1437354003,"201051344001135","174011321042388",26.54,27.00,0,326.72,337.24,7.2,5.1,0.027,178192.5,178192.5,7105,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354048,265586.00
07/19/2015 21:00,2,0.270,ACTIVE,211.25,331.53,60.002,1437354003,"201051344000417","174011321042388",26.54,27.80,0,327.62,339.04,7.3,5.1,0.022,182282.4,182282.4,7122,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354049,265587.00
07/19/2015 21:00,2,0.248,ACTIVE,210.57,330.63,60.007,1437354003,"201051344000594","174011321042388",26.56,29.30,0,325.22,338.74,6.7,4.6,0.031,183176.8,183176.8,7131,0,0,0,L,1122011218,1,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354050,265588.00
07/19/2015 21:00,2,0.176,ACTIVE,212.16,334.54,60.023,1437354003,"274151322000083","174011321042388",24.67,30.00,0,329.43,339.95,4.4,2.3,0.022,465856.6,465856.6,8429,0,0,0,L,1151911521,1,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354051,265589.00
07/19/2015 21:00,2,0.277,ACTIVE,211.25,331.83,60.007,1437354003,"201051344000585","174011321042388",26.60,27.30,0,327.32,339.95,7.5,5.3,0.022,182329.7,182329.7,7122,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354052,265590.00
07/19/2015 21:00,2,0.174,ACTIVE,212.16,332.43,60.007,1437354003,"274151322000054","174011321042388",25.15,29.80,0,329.43,339.34,4.4,2.3,0.004,460791.8,460791.8,8000,0,0,0,L,1151911521,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354053,265591.00
07/19/2015 21:00,2,0.250,ACTIVE,211.25,330.63,60.012,1437354003,"201051344001203","174011321042388",26.24,27.30,0,327.62,339.65,6.7,4.5,0.022,183352.5,183352.5,7130,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354053,265592.00
07/19/2015 21:00,2,0.250,ACTIVE,210.80,330.93,60.002,1437354003,"201051344000646","174011321042388",26.44,27.50,0,326.12,337.84,6.8,4.6,0.018,180284.3,180284.3,7116,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354054,265593.00
07/19/2015 21:00,2,0.121,ACTIVE,213.06,334.54,60.007,1437354003,"274151322000068","174011321042388",29.92,31.00,0,330.63,357.08,3.7,1.6,0.004,367465.0,367465.0,8129,0,0,0,L,1151911521,1,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354055,265594.00
07/19/2015 21:00,2,0.184,ACTIVE,212.83,334.84,59.981,1437354003,"274151322000076","174011321042388",25.94,30.00,0,330.63,339.65,4.8,2.7,0.013,491727.3,491727.3,8400,0,0,0,L,1151911521,1,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354056,265595.00
07/19/2015 21:00,2,0.254,ACTIVE,210.80,330.03,60.007,1437354003,"201051344000890","174011321042388",26.80,27.50,0,326.12,338.44,6.9,4.8,0.027,184696.2,184696.2,7127,0,0,0,L,1122011218,1,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354070,265596.00
07/19/2015 21:00,2,0.211,ACTIVE,210.80,330.93,60.007,1437354003,"201051344000900","174011321042388",25.86,28.50,0,325.52,338.44,5.6,3.4,0.027,185110.2,185110.2,7145,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354071,265597.00
07/19/2015 21:00,2,0.240,ACTIVE,211.48,332.43,60.007,1437354003,"201051344000633","174011321042388",26.50,29.00,0,326.42,340.25,6.5,4.3,0.027,174539.7,174539.7,7147,0,0,0,L,1122011218,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354072,265598.00
07/19/2015 21:00,2,0.254,ACTIVE,211.25,330.63,60.007,1437354003,"201051344000983","174011321042388",26.74,29.30,0,326.42,337.84,6.9,4.7,0.027,182070.4,182070.4,7140,0,0,0,L,1122011218,1,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354081,265599.00
07/19/2015 21:00,2,0.242,ACTIVE,211.25,331.83,60.007,1437354003,"201051344000917","174011321042388",26.38,27.80,0,326.42,338.14,6.5,4.3,0.022,185174.7,185174.7,7143,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354081,265600.00
07/19/2015 21:00,2,0.238,ACTIVE,211.70,331.53,60.007,1437354003,"201051344000648","174011321042388",26.16,28.00,0,327.62,339.04,6.3,4.2,0.027,180747.8,180747.8,7139,0,0,0,L,1122011218,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354091,265601.00
07/19/2015 21:00,2,0.240,ACTIVE,211.25,331.23,60.002,1437354003,"201051344001093","174011321042388",26.88,27.50,0,326.72,338.74,6.6,4.4,0.022,183319.5,183319.5,7131,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354092,265602.00
07/19/2015 21:00,2,0.217,ACTIVE,211.25,331.23,60.012,1437354003,"201051344000645","174011321042388",25.88,29.00,0,327.02,338.14,5.7,3.6,0.022,181419.9,181419.9,7145,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354093,265603.00
07/19/2015 21:00,2,0.168,ACTIVE,212.38,334.54,59.970,1437354003,"274151322000085","174011321042388",25.29,29.30,0,330.93,340.25,4.3,2.3,0.013,463191.5,463191.5,8410,0,0,0,L,1151911521,1,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354094,265604.00
07/19/2015 21:00,2,0.225,ACTIVE,211.25,331.53,60.002,1437354003,"201051344000651","174011321042388",26.54,26.80,0,327.62,338.74,6.0,3.9,0.018,180789.1,180789.1,7126,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354095,265605.00
07/19/2015 21:00,2,0.240,ACTIVE,211.03,330.03,60.007,1437354003,"201051344000867","174011321042388",26.50,29.50,0,326.42,337.84,6.5,4.3,0.018,173274.7,173274.7,7147,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354096,265606.00
07/19/2015 21:00,1,0.147,ACTIVE_NO_POWER,213.2,389.82,60.03,1437354003,"040051121000095","174011321042388",23.45,25,0.000,315.81,437.29,3.4,0.0,0.000,50777.4,50777.4,170,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354097,265607.00
07/19/2015 21:00,2,0.234,ACTIVE,210.80,330.63,60.039,1437354003,"201051344001230","174011321042388",26.86,27.00,0,325.52,337.54,6.4,4.2,0.018,184357.9,184357.9,7150,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354098,265608.00
07/19/2015 21:00,2,0.219,ACTIVE,211.25,331.53,60.002,1437354003,"201051344000576","174011321042388",26.68,28.50,0,327.32,339.04,5.9,3.8,0.018,180601.0,180601.0,7156,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354099,265609.00
07/19/2015 21:00,2,0.262,ACTIVE,210.80,330.63,59.975,1437354003,"201051344000579","174011321042388",27.27,29.30,0,327.02,338.14,7.3,5.1,0.022,187333.1,187333.1,7125,0,0,0,L,1122011218,1,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354100,265610.00
07/19/2015 21:00,1,0.019,ACTIVE_NO_POWER,213.2,426.83,60.03,1437354003,"033051125000118","174011321042388",40.88,26,0.000,319.01,442.30,0.7,0.0,0.000,59504.999999976,59505.499999976,198,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354112,265611.00
07/19/2015 21:00,1,0.112,ACTIVE_NO_POWER,213.4,422.70,60.03,1437354003,"033051125000150","174011321042388",29.15,26,0.000,321.81,438.79,3.2,0.0,0.000,59619.600000012,59619.900000012,227,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354114,265612.00
07/19/2015 21:00,1,0.056,ALERT,213.2,400.43,60.03,1437354003,"040051121000185","174011321042388",24.81,27,0.000,400.39,404.14,1.3,0.0,0.000,52270.899999999,52271.099999999,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437354123,265613.00
07/19/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1437354003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,44358.20000001,44358.20000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354883,265614.00
07/19/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1437354003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,52442.700000024,52442.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354883,265615.00
07/19/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1437354003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,55097.399999988,55097.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354883,265616.00
07/19/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1437354003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,44586.900000024,44586.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354883,265617.00
07/19/2015 21:15,2,0.215,ACTIVE,211.03,330.63,59.981,1437354903,"201051344000955","174011321042388",26.14,27.30,0,325.22,335.74,5.7,3.6,0.004,186254.2,186254.2,7134,0,0,0,L,1122011218,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354934,265618.00
07/19/2015 21:15,2,0.123,ACTIVE,212.61,333.33,59.981,1437354903,"274151322000095","174011321042388",24.35,29.00,0,330.03,338.14,3.1,1.1,0.009,485794.0,485794.0,8034,0,0,0,L,1151911521,1,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354935,265619.00
07/19/2015 21:15,2,0.193,ACTIVE,211.03,330.63,59.981,1437354903,"201051344000868","174011321042388",25.94,27.30,0,325.22,335.14,5.1,3.0,0.009,172645.5,172645.5,7140,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354936,265620.00
07/19/2015 21:15,2,0.197,ACTIVE,211.70,332.13,59.986,1437354903,"201051344000853","174011321042388",24.47,28.00,0,325.82,337.54,4.9,2.8,0.009,178974.5,178974.5,7140,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354937,265621.00
07/19/2015 21:15,2,0.191,ACTIVE,211.70,331.53,59.986,1437354903,"201051344000582","174011321042388",25.45,26.50,0,324.92,335.74,5.0,2.9,0.009,178898.7,178898.7,7124,0,0,0,L,1122011218,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354938,265622.00
07/19/2015 21:15,2,0.203,ACTIVE,211.03,330.93,59.975,1437354903,"201051344000469","174011321042388",25.70,26.80,0,324.32,335.74,5.3,3.2,0.009,174242.0,174242.0,7135,0,0,0,L,1122011218,1,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354946,265623.00
07/19/2015 21:15,2,0.166,ACTIVE,211.03,331.53,59.991,1437354903,"201051344000988","174011321042388",25.66,28.30,0,324.02,336.64,4.3,2.2,0.018,173680.1,173680.1,7127,0,0,0,L,1122011218,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354947,265624.00
07/19/2015 21:15,2,0.189,ACTIVE,211.03,330.63,59.981,1437354903,"201051344001158","174011321042388",25.27,28.00,0,324.32,336.04,4.9,2.8,0.013,179657.6,179657.6,7126,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354948,265625.00
07/19/2015 21:15,2,0.189,ACTIVE,211.03,330.33,59.975,1437354903,"201051344001025","174011321042388",26.10,26.50,0,325.82,335.44,5.0,2.9,0.009,183483.1,183483.1,7122,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354949,265626.00
07/19/2015 21:15,2,0.197,ACTIVE,211.03,330.63,59.981,1437354903,"201051344000569","174011321042388",25.86,28.30,0,325.52,336.34,5.2,3.1,0.013,186798.8,186798.8,7139,0,0,0,L,1122011218,1,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354957,265627.00
07/19/2015 21:15,2,0.064,ACTIVE_NO_POWER,212.38,333.93,59.981,1437354903,"274151322000094","174011321042388",28.63,29.30,0,330.93,337.24,1.9,0.0,0.000,368297.0,368297.0,8524,0,0,0,L,1151911521,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354958,265628.00
07/19/2015 21:15,2,0.193,ACTIVE,211.03,330.03,59.965,1437354903,"201051344000458","174011321042388",25.88,28.30,0,324.62,336.04,5.1,3.0,0.013,182624.3,182624.3,7130,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354966,265629.00
07/19/2015 21:15,2,0.133,ACTIVE,212.38,333.63,59.975,1437354903,"274151322000087","174011321042388",23.30,34.50,0,330.33,338.14,3.2,1.1,0.009,439341.1,439341.1,8000,0,0,0,L,1151911521,1,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354967,265630.00
07/19/2015 21:15,2,0.145,ACTIVE,212.16,332.43,59.970,1437354903,"274151322000052","174011321042388",24.43,29.80,0,329.43,337.84,3.6,1.5,0.000,469796.2,469796.2,8402,0,0,0,L,1151911521,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354968,265631.00
07/19/2015 21:15,2,0.191,ACTIVE,211.48,331.23,59.975,1437354903,"201051344001145","174011321042388",25.62,26.50,0,327.32,336.94,5.0,2.9,0.009,187834.7,187834.7,7145,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354969,265632.00
07/19/2015 21:15,2,0.170,ACTIVE,211.48,331.53,59.981,1437354903,"201051344000685","174011321042388",25.52,27.00,0,325.82,336.34,4.4,2.3,0.009,186747.8,186747.8,7143,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354970,265633.00
07/19/2015 21:15,2,0.111,ACTIVE,211.93,333.63,59.981,1437354903,"274151322000088","174011321042388",22.84,28.80,0,330.03,337.24,2.6,0.6,0.009,450379.9,450379.9,8014,0,0,0,L,1151911521,1,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354971,265634.00
07/19/2015 21:15,2,0.191,ACTIVE,211.48,331.23,60.012,1437354903,"201051344000438","174011321042388",26.34,27.00,0,325.52,336.34,5.1,3.0,0.009,186832.1,186832.1,7124,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354972,265635.00
07/19/2015 21:15,2,0.213,ACTIVE,210.80,329.43,59.981,1437354903,"201051344001135","174011321042388",25.94,26.80,0,324.62,335.74,5.6,3.5,0.009,178193.6,178193.6,7106,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354973,265636.00
07/19/2015 21:15,2,0.223,ACTIVE,211.48,331.53,59.991,1437354903,"201051344000417","174011321042388",25.76,27.30,0,325.52,336.04,5.8,3.7,0.009,182283.5,182283.5,7123,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354974,265637.00
07/19/2015 21:15,2,0.199,ACTIVE,210.80,330.63,59.975,1437354903,"201051344000594","174011321042388",26.00,28.50,0,323.41,335.74,5.2,3.1,0.009,183177.8,183177.8,7132,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354974,265638.00
07/19/2015 21:15,2,0.121,ACTIVE,212.61,334.24,59.975,1437354903,"274151322000083","174011321042388",24.47,29.50,0,330.03,338.14,3.0,1.0,0.013,465857.0,465857.0,8430,0,0,0,L,1151911521,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354975,265639.00
07/19/2015 21:15,2,0.223,ACTIVE,211.48,331.53,59.975,1437354903,"201051344000585","174011321042388",26.32,27.00,0,325.52,336.34,6.0,3.9,0.004,182330.8,182330.8,7123,0,0,0,L,1122011218,1,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354976,265640.00
07/19/2015 21:15,2,0.119,ACTIVE,212.38,333.33,59.986,1437354903,"274151322000054","174011321042388",24.37,29.30,0,329.73,337.24,2.9,0.9,0.004,460792.2,460792.2,8001,0,0,0,L,1151911521,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354977,265641.00
07/19/2015 21:15,2,0.205,ACTIVE,211.25,330.33,59.975,1437354903,"201051344001203","174011321042388",25.52,27.00,0,325.82,337.24,5.3,3.2,0.009,183353.5,183353.5,7131,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354978,265642.00
07/19/2015 21:15,2,0.197,ACTIVE,210.80,330.33,59.981,1437354903,"201051344000646","174011321042388",26.44,27.00,0,325.22,335.44,5.3,3.2,0.004,180285.3,180285.3,7117,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354979,265643.00
07/19/2015 21:15,2,0.082,ACTIVE,213.29,334.84,59.970,1437354903,"274151322000068","174011321042388",28.90,30.30,0,331.53,337.84,2.4,0.4,0.004,367465.3,367465.3,8130,0,0,0,L,1151911521,1,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354980,265644.00
07/19/2015 21:15,2,0.127,ACTIVE,212.83,335.44,59.975,1437354903,"274151322000076","174011321042388",25.07,29.50,0,331.23,337.84,3.2,1.2,0.018,491727.8,491727.8,8401,0,0,0,L,1151911521,1,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354981,265645.00
07/19/2015 21:15,2,0.209,ACTIVE,211.03,330.33,59.975,1437354903,"201051344000890","174011321042388",25.82,27.30,0,325.52,335.44,5.5,3.4,0.013,184697.3,184697.3,7128,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354991,265646.00
07/19/2015 21:15,2,0.158,ACTIVE,211.03,330.93,59.965,1437354903,"201051344000900","174011321042388",25.72,27.50,0,324.62,335.44,4.1,2.0,0.004,185110.9,185110.9,7146,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354992,265647.00
07/19/2015 21:15,2,0.197,ACTIVE,211.48,332.13,59.954,1437354903,"201051344000633","174011321042388",25.64,27.80,0,325.22,337.84,5.2,3.0,0.009,174540.6,174540.6,7148,0,0,0,L,1122011218,1,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437354993,265648.00
07/19/2015 21:15,2,0.209,ACTIVE,210.80,330.03,59.970,1437354903,"201051344000983","174011321042388",25.50,28.00,0,325.22,335.74,5.4,3.3,0.013,182071.4,182071.4,7141,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355001,265649.00
07/19/2015 21:15,2,0.199,ACTIVE,211.03,331.23,59.975,1437354903,"201051344000917","174011321042388",25.27,27.50,0,324.92,336.04,5.1,3.0,0.009,185175.6,185175.6,7144,0,0,0,L,1122011218,1,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355002,265650.00
07/19/2015 21:15,2,0.201,ACTIVE,211.25,331.23,59.981,1437354903,"201051344000648","174011321042388",25.21,27.30,0,325.82,337.24,5.2,3.1,0.009,180748.7,180748.7,7140,0,0,0,L,1122011218,1,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355003,265651.00
07/19/2015 21:15,2,0.205,ACTIVE,211.03,331.23,60.002,1437354903,"201051344001093","174011321042388",25.56,27.00,0,325.82,335.44,5.3,3.2,0.013,183320.4,183320.4,7132,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355004,265652.00
07/19/2015 21:15,2,0.170,ACTIVE,211.48,331.23,59.975,1437354903,"201051344000645","174011321042388",25.47,28.30,0,326.42,336.04,4.4,2.4,0.009,181420.6,181420.6,7146,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355005,265653.00
07/19/2015 21:15,2,0.121,ACTIVE,212.61,334.24,59.965,1437354903,"274151322000085","174011321042388",24.41,28.80,0,330.93,337.84,3.0,1.0,0.004,463191.9,463191.9,8411,0,0,0,L,1151911521,1,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355006,265654.00
07/19/2015 21:15,2,0.188,ACTIVE,211.25,331.53,59.965,1437354903,"201051344000651","174011321042388",25.37,26.30,0,325.82,335.74,4.8,2.8,0.009,180789.9,180789.9,7127,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355007,265655.00
07/19/2015 21:15,2,0.199,ACTIVE,211.25,330.03,59.975,1437354903,"201051344000867","174011321042388",25.52,28.50,0,324.92,335.44,5.2,3.1,0.009,173275.6,173275.6,7148,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355008,265656.00
07/19/2015 21:15,2,0.207,ACTIVE,211.48,330.93,59.975,1437354903,"201051344001230","174011321042388",24.15,26.80,0,324.62,335.14,5.1,3.0,0.009,184358.9,184358.9,7151,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355016,265657.00
07/19/2015 21:15,2,0.189,ACTIVE,211.70,332.13,59.981,1437354903,"201051344000576","174011321042388",24.61,27.50,0,324.92,336.94,4.8,2.7,0.009,180601.8,180601.8,7157,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355017,265658.00
07/19/2015 21:15,2,0.225,ACTIVE,211.25,330.63,59.965,1437354903,"201051344000579","174011321042388",26.36,28.30,0,325.22,335.44,6.0,3.9,0.009,187334.2,187334.2,7126,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355018,265659.00
07/19/2015 21:15,1,0.022,ACTIVE_NO_POWER,213.4,336.70,60.03,1437354903,"033051125000150","174011321042388",39.87,25,0.000,323.14,439.23,0.8,0.0,0.000,59619.900000012,59619.900000012,243,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355040,265660.00
07/19/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1437354903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,44586.900000024,44586.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355783,265661.00
07/19/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1437354903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,53384.800000012,53384.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355783,265662.00
07/19/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1437354903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,59505.499999976,59505.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355783,265663.00
07/19/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1437354903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,50493.3,50493.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355783,265664.00
07/19/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1437354903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,52271.099999999,52271.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355783,265665.00
07/19/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1437354903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,50777.4,50777.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355783,265666.00
07/19/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1437354903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,44358.20000001,44358.20000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355783,265667.00
07/19/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1437354903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,52442.700000024,52442.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355783,265668.00
07/19/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1437354903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,55097.399999988,55097.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355783,265669.00
07/19/2015 21:30,2,0.162,ALERT,210.57,293.66,59.981,1437355803,"201051344000955","174011321042388",21.27,26.50,0,293.06,333.33,3.5,1.5,0.000,186254.9,186254.9,7135,0,0,0,L,1122011218,1,121.55,122.46,0002,24,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355871,265670.00
07/19/2015 21:30,2,0.064,ALERT,212.38,294.86,59.986,1437355803,"274151322000095","174011321042388",23.06,28.00,0,293.66,343.85,1.5,0.0,0.000,485794.1,485794.1,8035,0,0,0,L,1151911521,1,122.46,122.91,0002,24,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355873,265671.00
07/19/2015 21:30,2,0.143,ALERT,210.80,294.26,59.986,1437355803,"201051344000868","174011321042388",22.15,26.30,0,293.36,333.63,3.2,1.2,0.000,172646.0,172646.0,7141,0,0,0,L,1122011218,1,121.78,122.68,0002,24,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355875,265672.00
07/19/2015 21:30,2,0.127,ALERT,211.48,293.66,60.028,1437355803,"201051344000853","174011321042388",21.71,27.00,0,292.76,354.67,2.8,0.8,0.000,178975.0,178975.0,7141,0,0,0,L,1122011218,1,122.46,122.68,0002,27,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355877,265673.00
07/19/2015 21:30,2,0.135,ALERT,211.48,294.26,59.981,1437355803,"201051344000582","174011321042388",22.01,26.00,0,293.66,347.46,3.0,1.0,0.000,178899.2,178899.2,7125,0,0,0,L,1122011218,1,122.23,122.91,0002,24,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355879,265674.00
07/19/2015 21:30,2,0.162,ALERT,210.80,293.06,59.975,1437355803,"201051344000469","174011321042388",20.32,26.00,0,291.85,334.54,3.4,1.3,0.000,174242.6,174242.6,7136,0,0,0,L,1122011218,1,121.55,122.68,0002,23,0,0,0,0,0,0,2,993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355880,265675.00
07/19/2015 21:30,2,0.111,ALERT,210.57,293.36,59.991,1437355803,"201051344000988","174011321042388",22.80,27.30,0,290.65,352.57,2.6,0.6,0.000,173680.5,173680.5,7128,0,0,0,L,1122011218,1,121.78,122.46,0002,25,0,0,0,0,0,0,1,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355882,265676.00
07/19/2015 21:30,2,0.131,ALERT,210.57,293.06,59.986,1437355803,"201051344001158","174011321042388",22.19,26.80,0,292.16,333.63,3.0,1.0,0.000,179658.1,179658.1,7127,0,0,0,L,1122011218,1,121.55,122.01,0002,26,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355884,265677.00
07/19/2015 21:30,2,0.129,ALERT,210.80,293.06,59.991,1437355803,"201051344001025","174011321042388",23.00,26.00,0,292.46,348.36,3.0,1.0,0.000,183483.6,183483.6,7123,0,0,0,L,1122011218,1,121.78,122.46,0002,24,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355886,265678.00
07/19/2015 21:30,2,0.139,ALERT,210.57,293.66,59.991,1437355803,"201051344000569","174011321042388",22.74,27.30,0,293.36,349.26,3.2,1.2,0.000,186799.4,186799.4,7140,0,0,0,L,1122011218,1,121.55,122.46,0002,25,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355888,265679.00
07/19/2015 21:30,2,0.000,ALERT,212.16,293.06,59.991,1437355803,"274151322000094","174011321042388",38.17,27.80,0,292.16,379.92,0.0,0.0,0.000,368297.0,368297.0,8525,0,0,0,L,1151911521,1,122.01,123.36,0002,25,0,0,0,0,0,0,204,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355890,265680.00
07/19/2015 21:30,2,0.135,ALERT,210.57,293.36,59.991,1437355803,"201051344000458","174011321042388",22.62,27.50,0,293.06,333.33,3.1,1.1,0.000,182624.9,182624.9,7131,0,0,0,L,1122011218,1,122.01,122.23,0002,25,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355892,265681.00
07/19/2015 21:30,2,0.078,ALERT,212.38,293.66,59.959,1437355803,"274151322000087","174011321042388",21.53,32.80,0,292.16,346.26,1.7,0.0,0.000,439341.2,439341.2,8001,0,0,0,L,1151911521,1,122.23,123.36,0002,29,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355894,265682.00
07/19/2015 21:30,2,0.092,ALERT,211.70,293.66,59.986,1437355803,"274151322000052","174011321042388",22.05,28.50,0,292.46,338.44,2.0,0.0,0.000,469796.5,469796.5,8403,0,0,0,L,1151911521,1,121.55,123.14,0002,26,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355895,265683.00
07/19/2015 21:30,2,0.133,ALERT,211.03,293.66,59.996,1437355803,"201051344001145","174011321042388",22.44,25.80,0,293.66,334.84,3.0,1.0,0.000,187835.3,187835.3,7146,0,0,0,L,1122011218,1,122.01,122.46,0002,26,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355897,265684.00
07/19/2015 21:30,2,0.119,ALERT,211.25,293.66,59.996,1437355803,"201051344000685","174011321042388",19.50,26.30,0,292.46,333.93,2.4,0.4,0.000,186748.1,186748.1,7144,0,0,0,L,1122011218,1,122.91,122.46,0002,24,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355899,265685.00
07/19/2015 21:30,2,0.053,ALERT,211.93,293.66,59.991,1437355803,"274151322000088","174011321042388",21.97,27.80,0,292.46,343.25,1.2,0.0,0.000,450379.9,450379.9,8015,0,0,0,L,1151911521,1,122.68,122.91,0002,23,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355901,265686.00
07/19/2015 21:30,2,0.143,ALERT,211.03,293.66,60.007,1437355803,"201051344000438","174011321042388",22.01,26.30,0,293.06,333.63,3.2,1.2,0.000,186832.6,186832.6,7125,0,0,0,L,1122011218,1,122.23,122.46,0002,26,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355903,265687.00
07/19/2015 21:30,2,0.158,ALERT,210.35,293.06,59.996,1437355803,"201051344001135","174011321042388",22.70,26.30,0,292.76,347.16,3.6,1.6,0.000,178194.3,178194.3,7107,0,0,0,L,1122011218,1,122.01,122.23,0002,26,0,0,0,0,0,0,1,993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355905,265688.00
07/19/2015 21:30,2,0.166,ALERT,210.80,292.46,60.002,1437355803,"201051344000417","174011321042388",22.03,26.50,0,291.85,333.93,3.7,1.7,0.000,182284.2,182284.2,7124,0,0,0,L,1122011218,1,121.78,122.46,0002,24,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355907,265689.00
07/19/2015 21:30,2,0.139,ALERT,210.57,293.66,59.996,1437355803,"201051344000594","174011321042388",22.62,27.50,0,292.16,333.03,3.2,1.1,0.000,183178.3,183178.3,7133,0,0,0,L,1122011218,1,122.01,122.01,0002,25,0,0,0,0,0,0,2,993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355908,265690.00
07/19/2015 21:30,2,0.068,ALERT,212.16,293.96,59.996,1437355803,"274151322000083","174011321042388",22.56,28.00,0,292.46,353.47,1.6,0.0,0.000,465857.1,465857.1,8431,0,0,0,L,1151911521,1,122.01,123.14,0002,23,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355910,265691.00
07/19/2015 21:30,2,0.166,ALERT,211.03,293.66,60.007,1437355803,"201051344000585","174011321042388",22.30,26.30,0,292.16,354.67,3.8,1.7,0.000,182331.6,182331.6,7124,0,0,0,L,1122011218,1,121.78,122.68,0002,24,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355912,265692.00
07/19/2015 21:30,2,0.062,ALERT,211.70,293.96,59.996,1437355803,"274151322000054","174011321042388",22.62,28.30,0,292.46,340.25,1.4,0.0,0.000,460792.3,460792.3,8002,0,0,0,L,1151911521,1,122.01,122.68,0002,26,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355914,265693.00
07/19/2015 21:30,2,0.145,ALERT,210.80,293.36,60.007,1437355803,"201051344001203","174011321042388",21.91,26.30,0,292.46,354.37,3.2,1.2,0.000,183354.0,183354.0,7132,0,0,0,L,1122011218,1,122.46,122.23,0002,24,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355916,265694.00
07/19/2015 21:30,2,0.154,ALERT,210.57,293.36,59.996,1437355803,"201051344000646","174011321042388",20.56,26.30,0,291.85,333.03,3.2,1.2,0.000,180285.9,180285.9,7118,0,0,0,L,1122011218,1,122.01,122.23,0002,24,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355917,265695.00
07/19/2015 21:30,2,0.008,ALERT,212.61,293.06,59.986,1437355803,"274151322000068","174011321042388",38.25,28.80,0,291.55,372.71,0.0,0.0,0.000,367465.3,367465.3,8131,0,0,0,L,1151911521,1,122.46,123.14,0002,27,0,0,0,0,0,0,212,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355919,265696.00
07/19/2015 21:30,2,0.070,ALERT,212.16,293.06,60.007,1437355803,"274151322000076","174011321042388",22.96,28.30,0,292.16,336.94,1.6,0.0,0.000,491728.0,491728.0,8402,0,0,0,L,1151911521,1,122.23,123.14,0002,26,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355922,265697.00
07/19/2015 21:30,2,0.150,ALERT,210.57,294.26,59.996,1437355803,"201051344000890","174011321042388",22.52,26.50,0,293.36,333.63,3.4,1.4,0.000,184697.9,184697.9,7129,0,0,0,L,1122011218,1,122.01,122.01,0002,26,0,0,0,0,0,0,2,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355931,265698.00
07/19/2015 21:30,2,0.104,ALERT,210.57,293.36,59.996,1437355803,"201051344000900","174011321042388",21.83,26.50,0,292.16,333.63,2.3,0.3,0.000,185111.2,185111.2,7147,0,0,0,L,1122011218,1,122.01,122.23,0002,24,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355933,265699.00
07/19/2015 21:30,2,0.133,ALERT,210.80,292.76,59.996,1437355803,"201051344000633","174011321042388",22.24,26.80,0,290.35,334.24,3.0,1.0,0.000,174541.2,174541.2,7149,0,0,0,L,1122011218,1,122.23,122.68,0002,27,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355934,265700.00
07/19/2015 21:30,2,0.150,ALERT,210.57,293.66,59.996,1437355803,"201051344000983","174011321042388",22.17,27.00,0,292.76,333.63,3.4,1.4,0.000,182072.1,182072.1,7142,0,0,0,L,1122011218,1,121.78,122.23,0002,26,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355936,265701.00
07/19/2015 21:30,2,0.135,ALERT,210.80,293.36,60.028,1437355803,"201051344000917","174011321042388",21.51,26.80,0,291.25,333.93,3.0,1.0,0.000,185176.2,185176.2,7145,0,0,0,L,1122011218,1,121.55,122.68,0002,24,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355938,265702.00
07/19/2015 21:30,2,0.143,ALERT,211.03,293.06,59.996,1437355803,"201051344000648","174011321042388",21.45,26.30,0,292.16,334.54,3.1,1.1,0.000,180749.2,180749.2,7141,0,0,0,L,1122011218,1,121.55,122.68,0002,24,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355940,265703.00
07/19/2015 21:30,2,0.148,ALERT,210.80,293.96,60.007,1437355803,"201051344001093","174011321042388",21.65,26.30,0,292.46,334.54,3.3,1.3,0.000,183321.0,183321.0,7133,0,0,0,L,1122011218,1,121.78,122.46,0002,26,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355942,265704.00
07/19/2015 21:30,2,0.113,ALERT,211.03,293.06,59.996,1437355803,"201051344000645","174011321042388",22.54,27.30,0,292.46,333.63,2.6,0.6,0.000,181421.0,181421.0,7147,0,0,0,L,1122011218,1,122.23,122.68,0002,24,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355943,265705.00
07/19/2015 21:30,2,0.064,ALERT,212.16,293.96,59.991,1437355803,"274151322000085","174011321042388",22.22,27.80,0,292.46,347.16,1.5,0.0,0.000,463192.0,463192.0,8412,0,0,0,L,1151911521,1,122.91,122.68,0002,26,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355945,265706.00
07/19/2015 21:30,2,0.141,ALERT,211.03,293.06,59.959,1437355803,"201051344000651","174011321042388",19.74,25.50,0,291.85,333.93,2.8,0.8,0.000,180790.4,180790.4,7128,0,0,0,L,1122011218,1,122.46,122.23,0002,23,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355947,265707.00
07/19/2015 21:30,2,0.137,ALERT,211.03,293.36,59.996,1437355803,"201051344000867","174011321042388",22.05,27.50,0,292.16,333.33,3.1,1.1,0.000,173276.2,173276.2,7149,0,0,0,L,1122011218,1,122.23,122.23,0002,24,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355949,265708.00
07/19/2015 21:30,2,0.143,ALERT,211.03,294.26,59.996,1437355803,"201051344001230","174011321042388",20.63,26.00,0,292.76,332.43,3.0,1.0,0.000,184359.4,184359.4,7152,0,0,0,L,1122011218,1,122.01,122.23,0002,23,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355951,265709.00
07/19/2015 21:30,2,0.135,ALERT,211.48,293.96,59.996,1437355803,"201051344000576","174011321042388",18.61,26.50,0,292.16,334.54,2.6,0.6,0.000,180602.2,180602.2,7158,0,0,0,L,1122011218,1,122.23,122.46,0002,24,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355952,265710.00
07/19/2015 21:30,2,0.166,ALERT,210.80,293.96,59.975,1437355803,"201051344000579","174011321042388",22.22,27.00,0,293.06,333.33,3.8,1.7,0.000,187334.9,187334.9,7127,0,0,0,L,1122011218,1,121.78,122.01,0002,24,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437355954,265711.00
07/19/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1437355803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,52271.099999999,52271.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437356683,265712.00
07/19/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1437355803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,50777.4,50777.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437356683,265713.00
07/19/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1437355803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,44358.20000001,44358.20000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437356683,265714.00
07/19/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1437355803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,52442.700000024,52442.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437356683,265715.00
07/19/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1437355803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,55097.399999988,55097.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437356683,265716.00
07/19/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1437355803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,59619.900000012,59619.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437356683,265717.00
07/19/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1437355803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,44586.900000024,44586.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437356683,265718.00
07/19/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1437355803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,53384.800000012,53384.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437356683,265719.00
07/19/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1437355803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,59505.499999976,59505.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437356683,265720.00
07/19/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1437355803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,50493.3,50493.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437356683,265721.00
07/19/2015 21:45,2,0.084,ALERT,211.03,294.26,60.028,1437356704,"201051344000955","174011321042388",24.89,25.50,0,291.25,295.16,2.1,0.1,0.000,186255.1,186255.1,7137,0,0,0,L,1122011218,1,121.78,122.68,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1437356779,265722.00
07/19/2015 21:45,2,0.000,ALERT,212.38,295.16,59.996,1437356704,"274151322000095","174011321042388",0.00,26.80,0,292.46,296.66,0.0,0.0,0.000,485794.1,485794.1,8037,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1437356781,265723.00
07/19/2015 21:45,2,0.072,ALERT,211.25,294.26,60.044,1437356704,"201051344000868","174011321042388",24.57,25.50,0,291.85,296.06,1.8,0.0,0.000,172646.1,172646.1,7143,0,0,0,L,1122011218,1,122.01,122.68,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1437356783,265724.00
07/19/2015 21:45,2,0.057,ALERT,211.70,293.66,60.007,1437356704,"201051344000853","174011321042388",25.35,25.80,0,291.25,295.46,1.5,0.0,0.000,178975.0,178975.0,7143,0,0,0,L,1122011218,1,122.68,122.68,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1437356785,265725.00
07/19/2015 21:45,2,0.061,ALERT,211.70,294.86,60.002,1437356704,"201051344000582","174011321042388",24.87,25.30,0,291.85,295.76,1.6,0.0,0.000,178899.2,178899.2,7127,0,0,0,L,1122011218,1,122.46,122.91,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1437356787,265726.00
