ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2015 21:45,2,0.072,ALERT,211.25,293.66,60.002,1437356704,"201051344000469","174011321042388",24.19,25.00,0,290.05,294.56,1.8,0.0,0.000,174242.7,174242.7,7138,0,0,0,L,1122011218,1,121.78,122.68,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1437356788,265727.00
07/19/2015 21:45,2,0.045,ALERT,211.03,293.96,60.002,1437356704,"201051344000988","174011321042388",25.03,26.00,0,288.85,294.86,1.2,0.0,0.000,173680.5,173680.5,7130,0,0,0,L,1122011218,1,122.01,122.46,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1437356790,265728.00
07/19/2015 21:45,2,0.055,ALERT,211.25,293.66,60.028,1437356704,"201051344001158","174011321042388",24.83,25.80,0,290.35,294.56,1.4,0.0,0.000,179658.1,179658.1,7129,0,0,0,L,1122011218,1,121.78,122.23,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1437356792,265729.00
07/19/2015 21:45,2,0.062,ALERT,211.25,293.36,60.028,1437356704,"201051344001025","174011321042388",25.17,25.00,0,290.95,296.06,1.6,0.0,0.000,183483.7,183483.7,7125,0,0,0,L,1122011218,1,121.78,122.68,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1437356794,265730.00
07/19/2015 21:45,2,0.072,ALERT,211.03,294.26,59.996,1437356704,"201051344000569","174011321042388",25.15,26.00,0,291.85,296.06,1.9,0.0,0.000,186799.5,186799.5,7142,0,0,0,L,1122011218,1,121.78,122.68,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1437356796,265731.00
07/19/2015 21:45,2,0.000,ALERT,212.61,293.66,59.991,1437356704,"274151322000094","174011321042388",0.00,26.80,0,290.95,363.99,0.0,0.0,0.000,368297.0,368297.0,8527,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,46,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1437356798,265732.00
07/19/2015 21:45,2,0.066,ALERT,211.03,293.66,59.986,1437356704,"201051344000458","174011321042388",24.43,26.30,0,291.25,296.06,1.7,0.0,0.000,182624.9,182624.9,7133,0,0,0,L,1122011218,1,122.23,122.46,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1437356799,265733.00
07/19/2015 21:45,2,0.000,ALERT,212.38,293.36,59.991,1437356704,"274151322000087","174011321042388",0.00,31.80,0,290.95,295.46,0.0,0.0,0.000,439341.2,439341.2,8003,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1437356801,265734.00
07/19/2015 21:45,2,0.000,ALERT,212.16,293.66,59.996,1437356704,"274151322000052","174011321042388",0.00,27.50,0,290.95,296.06,0.0,0.0,0.000,469796.5,469796.5,8405,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1437356803,265735.00
07/19/2015 21:45,2,0.064,ALERT,211.48,294.26,59.991,1437356704,"201051344001145","174011321042388",24.87,25.00,0,291.85,296.36,1.6,0.0,0.000,187835.3,187835.3,7148,0,0,0,L,1122011218,1,122.23,122.46,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1437356805,265736.00
07/19/2015 21:45,2,0.031,ALERT,211.48,293.96,59.991,1437356704,"201051344000685","174011321042388",24.51,25.50,0,291.25,295.16,0.8,0.0,0.000,186748.1,186748.1,7146,0,0,0,L,1122011218,1,122.91,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1437356807,265737.00
07/19/2015 21:45,2,0.000,ALERT,212.16,294.56,59.986,1437356704,"274151322000088","174011321042388",0.00,27.00,0,291.25,296.06,0.0,0.0,0.000,450379.9,450379.9,8017,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1437356808,265738.00
07/19/2015 21:45,2,0.070,ALERT,211.25,294.26,60.007,1437356704,"201051344000438","174011321042388",24.67,25.30,0,291.55,296.06,1.8,0.0,0.000,186832.7,186832.7,7127,0,0,0,L,1122011218,1,122.46,122.46,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1437356810,265739.00
07/19/2015 21:45,2,0.086,ALERT,210.80,293.66,59.981,1437356704,"201051344001135","174011321042388",25.17,25.30,0,291.55,295.76,2.2,0.2,0.000,178194.4,178194.4,7109,0,0,0,L,1122011218,1,122.01,122.23,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1437356812,265740.00
07/19/2015 21:45,2,0.104,ALERT,211.48,293.36,59.981,1437356704,"201051344000417","174011321042388",24.35,25.80,0,290.65,294.86,2.5,0.5,0.000,182284.4,182284.4,7126,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1437356814,265741.00
07/19/2015 21:45,2,0.066,ALERT,210.80,293.96,59.965,1437356704,"201051344000594","174011321042388",25.29,26.50,0,290.95,295.46,1.8,0.0,0.000,183178.4,183178.4,7135,0,0,0,L,1122011218,1,121.78,122.23,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1437356816,265742.00
07/19/2015 21:45,2,0.000,ALERT,212.16,294.26,59.975,1437356704,"274151322000083","174011321042388",0.00,27.00,0,291.55,296.06,0.0,0.0,0.000,465857.1,465857.1,8433,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1437356817,265743.00
07/19/2015 21:45,2,0.072,ALERT,211.48,293.96,59.991,1437356704,"201051344000585","174011321042388",19.46,25.50,0,290.65,295.46,1.8,0.0,0.000,182331.7,182331.7,7126,0,0,0,L,1122011218,1,121.78,122.91,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1437356819,265744.00
07/19/2015 21:45,2,0.000,ALERT,212.16,293.66,59.965,1437356704,"274151322000054","174011321042388",0.00,27.30,0,291.25,296.36,0.0,0.0,0.000,460792.3,460792.3,8004,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1437356821,265745.00
07/19/2015 21:45,2,0.068,ALERT,211.25,293.66,59.981,1437356704,"201051344001203","174011321042388",19.78,25.50,0,290.95,297.26,1.5,0.0,0.000,183354.1,183354.1,7134,0,0,0,L,1122011218,1,122.68,122.23,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1437356823,265746.00
07/19/2015 21:45,2,0.064,ALERT,210.80,293.66,59.981,1437356704,"201051344000646","174011321042388",23.85,25.50,0,290.65,295.16,1.6,0.0,0.000,180286.0,180286.0,7120,0,0,0,L,1122011218,1,122.23,122.23,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1437356825,265747.00
07/19/2015 21:45,2,0.000,ALERT,213.06,293.36,59.975,1437356704,"274151322000068","174011321042388",0.00,27.50,0,290.65,362.19,0.0,0.0,0.000,367465.3,367465.3,8133,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,36,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1437356827,265748.00
07/19/2015 21:45,2,0.000,ALERT,212.83,293.96,59.986,1437356704,"274151322000076","174011321042388",0.00,27.30,0,290.95,296.06,0.0,0.0,0.000,491728.0,491728.0,8404,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1437356828,265749.00
07/19/2015 21:45,2,0.092,ALERT,211.25,294.56,59.975,1437356704,"201051344000890","174011321042388",24.75,25.80,0,291.85,296.36,2.3,0.3,0.000,184698.0,184698.0,7131,0,0,0,L,1122011218,1,122.23,122.01,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1437356830,265750.00
07/19/2015 21:45,2,0.000,ALERT,210.80,293.66,59.975,1437356704,"201051344000900","174011321042388",0.00,25.80,0,290.65,294.86,0.0,0.0,0.000,185111.2,185111.2,7149,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1437356832,265751.00
07/19/2015 21:45,2,0.062,ALERT,211.70,293.36,59.986,1437356704,"201051344000633","174011321042388",24.29,25.80,0,289.15,294.26,1.6,0.0,0.000,174541.2,174541.2,7151,0,0,0,L,1122011218,1,122.46,122.91,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1437356834,265752.00
07/19/2015 21:45,2,0.000,ALERT,211.25,294.26,59.981,1437356704,"201051344000983","174011321042388",0.00,26.00,0,291.55,295.76,0.0,0.0,0.000,182072.2,182072.2,7144,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1437356836,265753.00
07/19/2015 21:45,2,0.000,ALERT,211.03,293.66,59.970,1437356704,"201051344000917","174011321042388",0.00,26.00,0,290.05,294.86,0.0,0.0,0.000,185176.2,185176.2,7147,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1437356838,265754.00
07/19/2015 21:45,2,0.070,ALERT,211.48,293.66,60.012,1437356704,"201051344000648","174011321042388",24.63,25.50,0,290.65,295.76,1.8,0.0,0.000,180749.3,180749.3,7143,0,0,0,L,1122011218,1,121.78,122.91,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1437356839,265755.00
07/19/2015 21:45,2,0.092,ALERT,211.25,294.26,59.970,1437356704,"201051344001093","174011321042388",23.64,25.50,0,291.25,295.46,2.2,0.2,0.000,183321.1,183321.1,7135,0,0,0,L,1122011218,1,122.23,122.46,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1437356841,265756.00
07/19/2015 21:45,2,0.045,ALERT,211.48,293.66,59.970,1437356704,"201051344000645","174011321042388",24.91,26.30,0,290.95,295.16,1.1,0.0,0.000,181421.1,181421.1,7149,0,0,0,L,1122011218,1,122.46,122.68,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1437356843,265757.00
07/19/2015 21:45,2,0.000,ALERT,212.61,294.26,59.975,1437356704,"274151322000085","174011321042388",0.00,26.80,0,291.55,296.06,0.0,0.0,0.000,463192.0,463192.0,8414,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1437356845,265758.00
07/19/2015 21:45,2,0.053,ALERT,211.25,293.06,59.975,1437356704,"201051344000651","174011321042388",24.29,24.80,0,290.95,295.16,1.3,0.0,0.000,180790.4,180790.4,7130,0,0,0,L,1122011218,1,122.46,122.23,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1437356847,265759.00
07/19/2015 21:45,2,0.000,ALERT,211.03,293.36,59.981,1437356704,"201051344000867","174011321042388",0.00,26.50,0,290.95,295.76,0.0,0.0,0.000,173276.3,173276.3,7151,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1437356848,265760.00
07/19/2015 21:45,2,0.000,ALERT,211.03,294.26,59.981,1437356704,"201051344001230","174011321042388",0.00,25.30,0,291.55,295.46,0.0,0.0,0.000,184359.4,184359.4,7154,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1437356850,265761.00
07/19/2015 21:45,2,0.000,ALERT,211.25,293.96,59.975,1437356704,"201051344000576","174011321042388",0.00,25.80,0,290.95,295.16,0.0,0.0,0.000,180602.2,180602.2,7160,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1437356852,265762.00
07/19/2015 21:45,2,0.090,ALERT,211.03,294.26,59.996,1437356704,"201051344000579","174011321042388",24.55,26.00,0,291.55,296.06,2.2,0.2,0.000,187335.1,187335.1,7129,0,0,0,L,1122011218,1,122.01,122.01,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1437356854,265763.00
07/19/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1437356704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,53384.800000012,53384.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437357584,265764.00
07/19/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1437356704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,59505.499999976,59505.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437357584,265765.00
07/19/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1437356704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,50493.3,50493.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437357584,265766.00
07/19/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1437356704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,52271.099999999,52271.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437357584,265767.00
07/19/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1437356704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,50777.4,50777.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437357584,265768.00
07/19/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1437356704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,44358.20000001,44358.20000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437357584,265769.00
07/19/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1437356704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,52442.700000024,52442.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437357584,265770.00
07/19/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1437356704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,55097.399999988,55097.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437357584,265771.00
07/19/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1437356704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,59619.900000012,59619.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437357584,265772.00
07/19/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1437356704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,44586.900000024,44586.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437357584,265773.00
07/19/2015 22:00,2,0.000,ALERT,209.67,293.36,59.991,1437357605,"201051344000955","174011321042388",0.00,25.00,0,291.85,295.76,0.0,0.0,0.000,186255.1,186255.1,7139,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1437357680,265774.00
07/19/2015 22:00,2,0.000,ALERT,211.25,294.56,59.975,1437357605,"274151322000095","174011321042388",0.00,25.80,0,293.06,296.66,0.0,0.0,0.000,485794.1,485794.1,8039,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437357682,265775.00
07/19/2015 22:00,2,0.000,ALERT,209.90,293.96,59.986,1437357605,"201051344000868","174011321042388",0.00,24.80,0,292.46,296.36,0.0,0.0,0.000,172646.1,172646.1,7145,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1437357684,265776.00
07/19/2015 22:00,2,0.000,ALERT,210.57,293.06,59.986,1437357605,"201051344000853","174011321042388",0.00,25.00,0,291.85,295.76,0.0,0.0,0.000,178975.0,178975.0,7145,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1437357686,265777.00
07/19/2015 22:00,2,0.000,ALERT,210.35,293.96,59.996,1437357605,"201051344000582","174011321042388",0.00,24.80,0,292.76,296.36,0.0,0.0,0.000,178899.2,178899.2,7129,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1437357688,265778.00
07/19/2015 22:00,2,0.000,ALERT,209.90,292.76,59.991,1437357605,"201051344000469","174011321042388",0.00,24.30,0,290.65,295.16,0.0,0.0,0.000,174242.7,174242.7,7140,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1437357690,265779.00
07/19/2015 22:00,2,0.000,ALERT,209.67,293.06,59.970,1437357605,"201051344000988","174011321042388",0.00,25.30,0,289.75,295.16,0.0,0.0,0.000,173680.5,173680.5,7132,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1437357691,265780.00
07/19/2015 22:00,2,0.000,ALERT,209.90,293.06,59.991,1437357605,"201051344001158","174011321042388",0.00,24.80,0,291.25,295.16,0.0,0.0,0.000,179658.1,179658.1,7131,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1437357693,265781.00
07/19/2015 22:00,2,0.000,ALERT,209.90,292.76,59.991,1437357605,"201051344001025","174011321042388",0.00,24.50,0,291.55,296.36,0.0,0.0,0.000,183483.7,183483.7,7127,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1437357695,265782.00
07/19/2015 22:00,2,0.000,ALERT,209.90,293.66,59.991,1437357605,"201051344000569","174011321042388",0.00,25.30,0,292.46,296.36,0.0,0.0,0.000,186799.5,186799.5,7144,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1437357697,265783.00
07/19/2015 22:00,2,0.000,ALERT,211.48,293.36,59.986,1437357605,"274151322000094","174011321042388",0.00,25.80,0,291.55,295.16,0.0,0.0,0.000,368297.0,368297.0,8529,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437357699,265784.00
07/19/2015 22:00,2,0.000,ALERT,209.67,293.06,60.023,1437357605,"201051344000458","174011321042388",0.00,25.50,0,291.85,296.36,0.0,0.0,0.000,182624.9,182624.9,7135,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1437357700,265785.00
07/19/2015 22:00,2,0.000,ALERT,211.03,293.36,59.981,1437357605,"274151322000087","174011321042388",0.00,30.30,0,291.55,295.46,0.0,0.0,0.000,439341.2,439341.2,8005,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437357702,265786.00
07/19/2015 22:00,2,0.000,ALERT,210.80,293.96,59.986,1437357605,"274151322000052","174011321042388",0.00,26.50,0,291.55,296.06,0.0,0.0,0.000,469796.5,469796.5,8407,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437357704,265787.00
07/19/2015 22:00,2,0.000,ALERT,210.12,293.66,59.949,1437357605,"201051344001145","174011321042388",0.00,24.50,0,292.46,296.66,0.0,0.0,0.000,187835.3,187835.3,7150,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1437357706,265788.00
07/19/2015 22:00,2,0.000,ALERT,210.12,293.06,59.981,1437357605,"201051344000685","174011321042388",0.00,24.80,0,291.85,295.46,0.0,0.0,0.000,186748.1,186748.1,7148,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1437357708,265789.00
07/19/2015 22:00,2,0.000,ALERT,210.80,293.36,59.986,1437357605,"274151322000088","174011321042388",0.00,26.00,0,291.85,295.76,0.0,0.0,0.000,450379.9,450379.9,8019,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437357709,265790.00
07/19/2015 22:00,2,0.000,ALERT,210.12,293.36,59.975,1437357605,"201051344000438","174011321042388",0.00,24.80,0,292.16,296.06,0.0,0.0,0.000,186832.7,186832.7,7129,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1437357711,265791.00
07/19/2015 22:00,2,0.000,ALERT,209.67,293.36,59.991,1437357605,"201051344001135","174011321042388",0.00,24.80,0,291.85,296.06,0.0,0.0,0.000,178194.4,178194.4,7111,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1437357713,265792.00
07/19/2015 22:00,2,0.000,ALERT,210.12,292.76,59.981,1437357605,"201051344000417","174011321042388",0.00,25.00,0,291.25,295.16,0.0,0.0,0.000,182284.4,182284.4,7128,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1437357715,265793.00
07/19/2015 22:00,2,0.000,ALERT,209.44,293.96,59.981,1437357605,"201051344000594","174011321042388",0.00,25.50,0,291.55,295.76,0.0,0.0,0.000,183178.4,183178.4,7137,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1437357716,265794.00
07/19/2015 22:00,2,0.000,ALERT,211.03,293.96,59.981,1437357605,"274151322000083","174011321042388",0.00,26.30,0,292.16,296.06,0.0,0.0,0.000,465857.1,465857.1,8435,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437357718,265795.00
07/19/2015 22:00,2,0.000,ALERT,210.12,293.66,59.991,1437357605,"201051344000585","174011321042388",0.00,24.80,0,291.55,295.76,0.0,0.0,0.000,182331.7,182331.7,7128,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1437357720,265796.00
07/19/2015 22:00,2,0.000,ALERT,211.03,293.96,59.949,1437357605,"274151322000054","174011321042388",0.00,26.50,0,292.16,296.36,0.0,0.0,0.000,460792.3,460792.3,8006,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437357722,265797.00
07/19/2015 22:00,2,0.000,ALERT,209.90,293.06,60.007,1437357605,"201051344001203","174011321042388",0.00,24.80,0,291.85,297.26,0.0,0.0,0.000,183354.1,183354.1,7136,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1437357724,265798.00
07/19/2015 22:00,2,0.000,ALERT,209.44,293.36,59.981,1437357605,"201051344000646","174011321042388",0.00,24.80,0,291.55,295.16,0.0,0.0,0.000,180286.0,180286.0,7122,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1437357726,265799.00
07/19/2015 22:00,2,0.000,ALERT,211.93,292.76,59.970,1437357605,"274151322000068","174011321042388",0.00,26.80,0,291.55,294.86,0.0,0.0,0.000,367465.3,367465.3,8135,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437357728,265800.00
07/19/2015 22:00,2,0.000,ALERT,211.70,293.06,59.981,1437357605,"274151322000076","174011321042388",0.00,26.30,0,291.55,295.76,0.0,0.0,0.000,491728.0,491728.0,8406,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437357729,265801.00
07/19/2015 22:00,2,0.000,ALERT,209.90,293.96,59.970,1437357605,"201051344000890","174011321042388",0.00,25.00,0,292.46,296.66,0.0,0.0,0.000,184698.1,184698.1,7133,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1437357731,265802.00
07/19/2015 22:00,2,0.000,ALERT,209.67,293.36,59.954,1437357605,"201051344000900","174011321042388",0.00,25.00,0,291.55,295.16,0.0,0.0,0.000,185111.2,185111.2,7151,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437357733,265803.00
07/19/2015 22:00,2,0.000,ALERT,210.35,292.76,59.975,1437357605,"201051344000633","174011321042388",0.00,24.80,0,290.05,294.86,0.0,0.0,0.000,174541.2,174541.2,7153,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1437357735,265804.00
07/19/2015 22:00,2,0.000,ALERT,210.12,293.96,59.975,1437357605,"201051344000983","174011321042388",0.00,25.30,0,292.16,296.06,0.0,0.0,0.000,182072.2,182072.2,7146,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437357737,265805.00
07/19/2015 22:00,2,0.000,ALERT,210.12,293.06,59.981,1437357605,"201051344000917","174011321042388",0.00,25.30,0,290.95,295.16,0.0,0.0,0.000,185176.2,185176.2,7149,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437357738,265806.00
07/19/2015 22:00,2,0.000,ALERT,210.12,293.06,59.959,1437357605,"201051344000648","174011321042388",0.00,24.80,0,291.25,296.06,0.0,0.0,0.000,180749.3,180749.3,7145,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437357740,265807.00
07/19/2015 22:00,2,0.000,ALERT,210.12,293.66,59.986,1437357605,"201051344001093","174011321042388",0.00,25.00,0,292.16,295.76,0.0,0.0,0.000,183321.1,183321.1,7137,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1437357742,265808.00
07/19/2015 22:00,2,0.000,ALERT,210.35,293.06,60.012,1437357605,"201051344000645","174011321042388",0.00,25.50,0,291.55,295.46,0.0,0.0,0.000,181421.1,181421.1,7151,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1437357744,265809.00
07/19/2015 22:00,2,0.000,ALERT,211.48,293.66,59.975,1437357605,"274151322000085","174011321042388",0.00,26.30,0,292.16,295.76,0.0,0.0,0.000,463192.0,463192.0,8416,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437357746,265810.00
07/19/2015 22:00,2,0.000,ALERT,210.12,292.76,60.007,1437357605,"201051344000651","174011321042388",0.00,24.30,0,291.55,295.46,0.0,0.0,0.000,180790.4,180790.4,7132,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437357748,265811.00
07/19/2015 22:00,2,0.000,ALERT,210.12,293.06,59.986,1437357605,"201051344000867","174011321042388",0.00,25.50,0,291.55,295.76,0.0,0.0,0.000,173276.3,173276.3,7153,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437357749,265812.00
07/19/2015 22:00,2,0.000,ALERT,209.90,293.96,59.954,1437357605,"201051344001230","174011321042388",0.00,24.50,0,292.46,295.76,0.0,0.0,0.000,184359.4,184359.4,7156,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437357751,265813.00
07/19/2015 22:00,2,0.000,ALERT,210.35,293.66,59.970,1437357605,"201051344000576","174011321042388",0.00,25.00,0,291.85,295.76,0.0,0.0,0.000,180602.2,180602.2,7162,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437357753,265814.00
07/19/2015 22:00,2,0.000,ALERT,209.67,293.66,59.970,1437357605,"201051344000579","174011321042388",0.00,25.30,0,292.46,296.06,0.0,0.0,0.000,187335.1,187335.1,7131,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437357755,265815.00
07/19/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1437357605,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,44358.20000001,44358.20000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437358485,265816.00
07/19/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1437357605,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,52442.700000024,52442.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437358485,265817.00
07/19/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1437357605,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,55097.399999988,55097.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437358485,265818.00
07/19/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1437357605,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,59619.900000012,59619.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437358485,265819.00
07/19/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1437357605,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,44586.900000024,44586.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437358485,265820.00
07/19/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1437357605,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,53384.800000012,53384.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437358485,265821.00
07/19/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1437357605,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,59505.499999976,59505.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437358485,265822.00
07/19/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1437357605,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,50493.3,50493.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437358485,265823.00
07/19/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1437357605,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,52271.099999999,52271.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437358485,265824.00
07/19/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1437357605,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,50777.4,50777.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437358485,265825.00
07/19/2015 22:15,2,0.000,ALERT,210.12,293.66,59.981,1437358503,"201051344000955","174011321042388",0.00,24.50,0,290.95,295.16,0.0,0.0,0.000,186255.1,186255.1,7141,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437358579,265826.00
07/19/2015 22:15,2,0.000,ALERT,211.93,294.86,60.002,1437358503,"274151322000095","174011321042388",0.00,25.30,0,292.16,296.06,0.0,0.0,0.000,485794.1,485794.1,8041,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437358581,265827.00
07/19/2015 22:15,2,0.000,ALERT,210.35,293.96,60.002,1437358503,"201051344000868","174011321042388",0.00,24.30,0,291.85,296.06,0.0,0.0,0.000,172646.1,172646.1,7147,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437358583,265828.00
07/19/2015 22:15,2,0.000,ALERT,211.03,293.36,59.991,1437358503,"201051344000853","174011321042388",0.00,24.50,0,290.95,295.76,0.0,0.0,0.000,178975.0,178975.0,7147,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437358584,265829.00
07/19/2015 22:15,2,0.000,ALERT,210.80,294.26,60.018,1437358503,"201051344000582","174011321042388",0.00,24.30,0,291.55,296.06,0.0,0.0,0.000,178899.2,178899.2,7131,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437358586,265830.00
07/19/2015 22:15,2,0.000,ALERT,210.35,293.06,59.981,1437358503,"201051344000469","174011321042388",0.00,23.80,0,289.75,294.56,0.0,0.0,0.000,174242.7,174242.7,7142,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437358588,265831.00
07/19/2015 22:15,2,0.000,ALERT,210.12,293.36,60.002,1437358503,"201051344000988","174011321042388",0.00,24.80,0,288.55,294.86,0.0,0.0,0.000,173680.5,173680.5,7134,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437358590,265832.00
07/19/2015 22:15,2,0.000,ALERT,210.12,292.76,59.965,1437358503,"201051344001158","174011321042388",0.00,24.30,0,290.35,294.56,0.0,0.0,0.000,179658.1,179658.1,7133,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437358592,265833.00
07/19/2015 22:15,2,0.000,ALERT,210.35,293.06,59.991,1437358503,"201051344001025","174011321042388",0.00,24.00,0,290.65,296.06,0.0,0.0,0.000,183483.7,183483.7,7129,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437358593,265834.00
07/19/2015 22:15,2,0.000,ALERT,210.35,293.96,59.981,1437358503,"201051344000569","174011321042388",0.00,24.80,0,291.55,296.06,0.0,0.0,0.000,186799.5,186799.5,7146,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437358595,265835.00
07/19/2015 22:15,2,0.000,ALERT,211.93,293.06,59.965,1437358503,"274151322000094","174011321042388",0.00,25.30,0,290.65,294.86,0.0,0.0,0.000,368297.0,368297.0,8531,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437358597,265836.00
07/19/2015 22:15,2,0.000,ALERT,210.35,293.36,59.981,1437358503,"201051344000458","174011321042388",0.00,25.00,0,291.25,296.06,0.0,0.0,0.000,182624.9,182624.9,7137,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437358599,265837.00
07/19/2015 22:15,2,0.000,ALERT,211.70,293.06,59.970,1437358503,"274151322000087","174011321042388",0.00,29.30,0,290.65,295.46,0.0,0.0,0.000,439341.2,439341.2,8007,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437358601,265838.00
07/19/2015 22:15,2,0.000,ALERT,211.48,293.36,59.986,1437358503,"274151322000052","174011321042388",0.00,26.00,0,290.95,295.76,0.0,0.0,0.000,469796.5,469796.5,8409,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437358603,265839.00
07/19/2015 22:15,2,0.000,ALERT,210.80,294.26,59.981,1437358503,"201051344001145","174011321042388",0.00,24.00,0,291.55,296.36,0.0,0.0,0.000,187835.3,187835.3,7152,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437358605,265840.00
07/19/2015 22:15,2,0.000,ALERT,210.80,293.96,59.981,1437358503,"201051344000685","174011321042388",0.00,24.30,0,290.95,295.16,0.0,0.0,0.000,186748.1,186748.1,7150,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437358607,265841.00
07/19/2015 22:15,2,0.000,ALERT,211.48,293.96,59.975,1437358503,"274151322000088","174011321042388",0.00,25.50,0,290.95,295.46,0.0,0.0,0.000,450379.9,450379.9,8021,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437358609,265842.00
07/19/2015 22:15,2,0.000,ALERT,210.57,293.96,59.981,1437358503,"201051344000438","174011321042388",0.00,24.00,0,291.25,296.06,0.0,0.0,0.000,186832.7,186832.7,7131,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437358611,265843.00
07/19/2015 22:15,2,0.000,ALERT,210.12,293.96,59.996,1437358503,"201051344001135","174011321042388",0.00,24.30,0,291.25,296.06,0.0,0.0,0.000,178194.4,178194.4,7113,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437358613,265844.00
07/19/2015 22:15,2,0.000,ALERT,210.80,293.36,59.981,1437358503,"201051344000417","174011321042388",0.00,24.50,0,290.35,294.86,0.0,0.0,0.000,182284.4,182284.4,7130,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437358614,265845.00
07/19/2015 22:15,2,0.000,ALERT,210.12,294.26,59.986,1437358503,"201051344000594","174011321042388",0.00,25.00,0,290.65,295.46,0.0,0.0,0.000,183178.4,183178.4,7139,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437358616,265846.00
07/19/2015 22:15,2,0.000,ALERT,211.70,294.26,60.002,1437358503,"274151322000083","174011321042388",0.00,25.50,0,291.25,295.76,0.0,0.0,0.000,465857.1,465857.1,8437,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437358618,265847.00
07/19/2015 22:15,2,0.000,ALERT,210.57,293.96,59.970,1437358503,"201051344000585","174011321042388",0.00,24.50,0,290.65,295.46,0.0,0.0,0.000,182331.7,182331.7,7130,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437358620,265848.00
07/19/2015 22:15,2,0.000,ALERT,211.70,293.96,59.996,1437358503,"274151322000054","174011321042388",0.00,25.80,0,291.25,296.06,0.0,0.0,0.000,460792.3,460792.3,8008,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437358622,265849.00
07/19/2015 22:15,2,0.000,ALERT,210.57,293.36,59.986,1437358503,"201051344001203","174011321042388",0.00,24.30,0,290.95,297.26,0.0,0.0,0.000,183354.1,183354.1,7138,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437358623,265850.00
07/19/2015 22:15,2,0.000,ALERT,210.12,293.66,59.986,1437358503,"201051344000646","174011321042388",0.00,24.30,0,290.65,294.86,0.0,0.0,0.000,180286.0,180286.0,7124,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437358625,265851.00
07/19/2015 22:15,2,0.000,ALERT,212.61,293.36,59.981,1437358503,"274151322000068","174011321042388",0.00,26.00,0,290.65,294.86,0.0,0.0,0.000,367465.3,367465.3,8137,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437358627,265852.00
07/19/2015 22:15,2,0.000,ALERT,212.16,293.66,59.975,1437358503,"274151322000076","174011321042388",0.00,25.50,0,290.65,295.76,0.0,0.0,0.000,491728.0,491728.0,8408,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437358629,265853.00
07/19/2015 22:15,2,0.000,ALERT,210.35,293.96,59.975,1437358503,"201051344000890","174011321042388",0.00,24.50,0,291.85,296.66,0.0,0.0,0.000,184698.1,184698.1,7135,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437358631,265854.00
07/19/2015 22:15,2,0.000,ALERT,210.35,293.66,59.970,1437358503,"201051344000900","174011321042388",0.00,24.50,0,290.35,294.86,0.0,0.0,0.000,185111.2,185111.2,7153,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437358633,265855.00
07/19/2015 22:15,2,0.000,ALERT,211.03,293.06,59.986,1437358503,"201051344000633","174011321042388",0.00,24.30,0,288.85,294.26,0.0,0.0,0.000,174541.2,174541.2,7155,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437358635,265856.00
07/19/2015 22:15,2,0.000,ALERT,210.57,293.96,59.959,1437358503,"201051344000983","174011321042388",0.00,24.80,0,291.25,295.76,0.0,0.0,0.000,182072.2,182072.2,7148,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437358636,265857.00
07/19/2015 22:15,2,0.000,ALERT,210.57,293.36,59.981,1437358503,"201051344000917","174011321042388",0.00,25.00,0,289.75,294.86,0.0,0.0,0.000,185176.2,185176.2,7151,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437358638,265858.00
07/19/2015 22:15,2,0.000,ALERT,210.80,293.06,59.970,1437358503,"201051344000648","174011321042388",0.00,24.30,0,290.65,295.76,0.0,0.0,0.000,180749.3,180749.3,7147,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437358640,265859.00
07/19/2015 22:15,2,0.000,ALERT,210.57,293.96,59.975,1437358503,"201051344001093","174011321042388",0.00,24.50,0,290.95,295.46,0.0,0.0,0.000,183321.1,183321.1,7139,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437358642,265860.00
07/19/2015 22:15,2,0.000,ALERT,211.03,293.36,59.991,1437358503,"201051344000645","174011321042388",0.00,25.00,0,290.65,295.46,0.0,0.0,0.000,181421.1,181421.1,7153,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437358644,265861.00
07/19/2015 22:15,2,0.000,ALERT,211.93,294.56,59.970,1437358503,"274151322000085","174011321042388",0.00,25.50,0,291.25,295.76,0.0,0.0,0.000,463192.0,463192.0,8418,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437358645,265862.00
07/19/2015 22:15,2,0.000,ALERT,210.80,293.06,59.970,1437358503,"201051344000651","174011321042388",0.00,23.80,0,290.65,295.16,0.0,0.0,0.000,180790.4,180790.4,7134,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437358647,265863.00
07/19/2015 22:15,2,0.000,ALERT,210.80,293.36,59.986,1437358503,"201051344000867","174011321042388",0.00,25.00,0,290.65,295.76,0.0,0.0,0.000,173276.3,173276.3,7155,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437358649,265864.00
07/19/2015 22:15,2,0.000,ALERT,210.35,293.96,59.970,1437358503,"201051344001230","174011321042388",0.00,24.00,0,291.25,295.76,0.0,0.0,0.000,184359.4,184359.4,7158,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437358651,265865.00
07/19/2015 22:15,2,0.000,ALERT,210.80,293.96,59.965,1437358503,"201051344000576","174011321042388",0.00,24.50,0,290.95,295.16,0.0,0.0,0.000,180602.2,180602.2,7164,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437358652,265866.00
07/19/2015 22:15,2,0.000,ALERT,210.35,293.96,59.975,1437358503,"201051344000579","174011321042388",0.00,24.80,0,291.25,296.06,0.0,0.0,0.000,187335.1,187335.1,7133,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437358654,265867.00
07/19/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1437358503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,44586.900000024,44586.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437359383,265868.00
07/19/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1437358503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,53384.800000012,53384.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437359383,265869.00
07/19/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1437358503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,59505.499999976,59505.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437359383,265870.00
07/19/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1437358503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,50493.3,50493.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437359383,265871.00
07/19/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1437358503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,52271.099999999,52271.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437359383,265872.00
07/19/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1437358503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,50777.4,50777.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437359383,265873.00
07/19/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1437358503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,44358.20000001,44358.20000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437359383,265874.00
07/19/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1437358503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,52442.700000024,52442.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437359383,265875.00
