ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1437358503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,55097.399999988,55097.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437359383,265876.00
07/19/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1437358503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,59619.900000012,59619.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437359383,265877.00
07/19/2015 22:30,2,0.000,ALERT,210.80,295.16,59.996,1437359403,"201051344000955","174011321042388",0.00,24.30,0,291.55,296.36,0.0,0.0,0.000,186255.1,186255.1,7143,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437359479,265878.00
07/19/2015 22:30,2,0.000,ALERT,212.38,296.36,59.991,1437359403,"274151322000095","174011321042388",0.00,24.80,0,293.06,297.26,0.0,0.0,0.000,485794.1,485794.1,8043,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437359481,265879.00
07/19/2015 22:30,2,0.000,ALERT,211.03,295.46,60.028,1437359403,"201051344000868","174011321042388",0.00,24.00,0,292.16,297.26,0.0,0.0,0.000,172646.1,172646.1,7149,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437359482,265880.00
07/19/2015 22:30,2,0.000,ALERT,211.48,294.86,59.991,1437359403,"201051344000853","174011321042388",0.00,24.00,0,291.55,296.66,0.0,0.0,0.000,178975.0,178975.0,7149,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437359484,265881.00
07/19/2015 22:30,2,0.000,ALERT,211.48,295.76,59.991,1437359403,"201051344000582","174011321042388",0.00,24.00,0,292.46,296.96,0.0,0.0,0.000,178899.2,178899.2,7133,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437359486,265882.00
07/19/2015 22:30,2,0.000,ALERT,210.80,294.56,59.996,1437359403,"201051344000469","174011321042388",0.00,23.50,0,290.05,295.76,0.0,0.0,0.000,174242.7,174242.7,7144,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437359488,265883.00
07/19/2015 22:30,2,0.000,ALERT,210.80,294.86,60.007,1437359403,"201051344000988","174011321042388",0.00,24.30,0,289.15,295.76,0.0,0.0,0.000,173680.5,173680.5,7136,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437359490,265884.00
07/19/2015 22:30,2,0.000,ALERT,211.03,294.56,59.991,1437359403,"201051344001158","174011321042388",0.00,23.80,0,290.95,295.76,0.0,0.0,0.000,179658.1,179658.1,7135,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437359491,265885.00
07/19/2015 22:30,2,0.000,ALERT,211.03,294.56,59.991,1437359403,"201051344001025","174011321042388",0.00,23.50,0,291.25,297.26,0.0,0.0,0.000,183483.7,183483.7,7131,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437359493,265886.00
07/19/2015 22:30,2,0.000,ALERT,211.03,295.46,60.002,1437359403,"201051344000569","174011321042388",0.00,24.30,0,292.16,297.26,0.0,0.0,0.000,186799.5,186799.5,7148,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437359495,265887.00
07/19/2015 22:30,2,0.000,ALERT,212.38,294.86,59.986,1437359403,"274151322000094","174011321042388",0.00,25.00,0,291.55,296.06,0.0,0.0,0.000,368297.0,368297.0,8533,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437359497,265888.00
07/19/2015 22:30,2,0.000,ALERT,210.80,294.86,59.970,1437359403,"201051344000458","174011321042388",0.00,24.80,0,291.55,297.26,0.0,0.0,0.000,182624.9,182624.9,7139,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437359499,265889.00
07/19/2015 22:30,2,0.000,ALERT,212.38,295.16,59.996,1437359403,"274151322000087","174011321042388",0.00,28.30,0,291.25,296.36,0.0,0.0,0.000,439341.2,439341.2,8009,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437359500,265890.00
07/19/2015 22:30,2,0.000,ALERT,211.93,294.86,59.981,1437359403,"274151322000052","174011321042388",0.00,25.50,0,291.25,296.96,0.0,0.0,0.000,469796.5,469796.5,8411,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437359502,265891.00
07/19/2015 22:30,2,0.000,ALERT,211.25,295.46,59.944,1437359403,"201051344001145","174011321042388",0.00,23.80,0,292.16,297.57,0.0,0.0,0.000,187835.3,187835.3,7154,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437359504,265892.00
07/19/2015 22:30,2,0.000,ALERT,211.25,295.16,59.986,1437359403,"201051344000685","174011321042388",0.00,24.00,0,291.85,296.36,0.0,0.0,0.000,186748.1,186748.1,7152,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437359506,265893.00
07/19/2015 22:30,2,0.000,ALERT,211.93,295.46,59.981,1437359403,"274151322000088","174011321042388",0.00,25.00,0,291.55,296.66,0.0,0.0,0.000,450379.9,450379.9,8023,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437359508,265894.00
07/19/2015 22:30,2,0.000,ALERT,211.25,295.46,59.996,1437359403,"201051344000438","174011321042388",0.00,23.80,0,292.16,296.96,0.0,0.0,0.000,186832.7,186832.7,7133,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437359510,265895.00
07/19/2015 22:30,2,0.000,ALERT,210.80,295.16,60.012,1437359403,"201051344001135","174011321042388",0.00,24.00,0,291.85,296.96,0.0,0.0,0.000,178194.4,178194.4,7115,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437359512,265896.00
07/19/2015 22:30,2,0.000,ALERT,211.25,294.56,60.007,1437359403,"201051344000417","174011321042388",0.00,24.00,0,291.55,295.76,0.0,0.0,0.000,182284.4,182284.4,7132,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437359514,265897.00
07/19/2015 22:30,2,0.000,ALERT,210.57,295.46,60.007,1437359403,"201051344000594","174011321042388",0.00,24.50,0,291.55,296.66,0.0,0.0,0.000,183178.4,183178.4,7141,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437359515,265898.00
07/19/2015 22:30,2,0.000,ALERT,212.38,295.46,59.996,1437359403,"274151322000083","174011321042388",0.00,25.00,0,292.16,296.96,0.0,0.0,0.000,465857.1,465857.1,8439,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437359517,265899.00
07/19/2015 22:30,2,0.000,ALERT,211.25,295.46,60.012,1437359403,"201051344000585","174011321042388",0.00,24.30,0,291.55,296.36,0.0,0.0,0.000,182331.7,182331.7,7132,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437359519,265900.00
07/19/2015 22:30,2,0.000,ALERT,212.16,295.76,59.996,1437359403,"274151322000054","174011321042388",0.00,25.50,0,291.85,297.26,0.0,0.0,0.000,460792.3,460792.3,8010,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437359521,265901.00
07/19/2015 22:30,2,0.000,ALERT,211.25,295.16,59.996,1437359403,"201051344001203","174011321042388",0.00,24.00,0,291.85,298.47,0.0,0.0,0.000,183354.1,183354.1,7140,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437359523,265902.00
07/19/2015 22:30,2,0.000,ALERT,210.57,295.16,59.986,1437359403,"201051344000646","174011321042388",0.00,23.80,0,291.25,296.06,0.0,0.0,0.000,180286.0,180286.0,7126,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437359524,265903.00
07/19/2015 22:30,2,0.000,ALERT,213.06,294.86,59.991,1437359403,"274151322000068","174011321042388",0.00,25.50,0,291.25,295.76,0.0,0.0,0.000,367465.3,367465.3,8139,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437359526,265904.00
07/19/2015 22:30,2,0.000,ALERT,212.83,295.16,59.991,1437359403,"274151322000076","174011321042388",0.00,25.30,0,291.55,296.96,0.0,0.0,0.000,491728.0,491728.0,8410,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437359528,265905.00
07/19/2015 22:30,2,0.000,ALERT,211.03,295.46,59.965,1437359403,"201051344000890","174011321042388",0.00,24.00,0,292.16,297.57,0.0,0.0,0.000,184698.1,184698.1,7137,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437359530,265906.00
07/19/2015 22:30,2,0.000,ALERT,210.80,294.56,59.996,1437359403,"201051344000900","174011321042388",0.00,24.30,0,291.55,296.06,0.0,0.0,0.000,185111.2,185111.2,7155,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437359532,265907.00
07/19/2015 22:30,2,0.000,ALERT,211.48,294.26,59.991,1437359403,"201051344000633","174011321042388",0.00,24.00,0,290.05,295.46,0.0,0.0,0.000,174541.2,174541.2,7157,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437359534,265908.00
07/19/2015 22:30,2,0.000,ALERT,211.03,295.16,59.986,1437359403,"201051344000983","174011321042388",0.00,24.30,0,292.16,296.96,0.0,0.0,0.000,182072.2,182072.2,7150,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437359536,265909.00
07/19/2015 22:30,2,0.000,ALERT,211.03,294.56,60.028,1437359403,"201051344000917","174011321042388",0.00,24.80,0,290.65,296.06,0.0,0.0,0.000,185176.2,185176.2,7153,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437359537,265910.00
07/19/2015 22:30,2,0.000,ALERT,211.25,294.56,60.002,1437359403,"201051344000648","174011321042388",0.00,23.80,0,291.25,296.66,0.0,0.0,0.000,180749.3,180749.3,7149,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437359539,265911.00
07/19/2015 22:30,2,0.000,ALERT,211.03,295.16,59.991,1437359403,"201051344001093","174011321042388",0.00,24.50,0,291.85,296.36,0.0,0.0,0.000,183321.1,183321.1,7141,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437359541,265912.00
07/19/2015 22:30,2,0.000,ALERT,211.48,294.56,60.023,1437359403,"201051344000645","174011321042388",0.00,24.50,0,291.55,296.36,0.0,0.0,0.000,181421.1,181421.1,7155,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437359543,265913.00
07/19/2015 22:30,2,0.000,ALERT,212.38,295.46,59.975,1437359403,"274151322000085","174011321042388",0.00,25.00,0,292.16,296.96,0.0,0.0,0.000,463192.0,463192.0,8420,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437359545,265914.00
07/19/2015 22:30,2,0.000,ALERT,211.25,294.26,60.002,1437359403,"201051344000651","174011321042388",0.00,23.50,0,291.25,296.06,0.0,0.0,0.000,180790.4,180790.4,7136,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437359547,265915.00
07/19/2015 22:30,2,0.000,ALERT,211.25,294.86,59.986,1437359403,"201051344000867","174011321042388",0.00,24.80,0,291.25,296.96,0.0,0.0,0.000,173276.3,173276.3,7157,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437359548,265916.00
07/19/2015 22:30,2,0.000,ALERT,211.03,295.46,59.986,1437359403,"201051344001230","174011321042388",0.00,23.80,0,292.16,296.66,0.0,0.0,0.000,184359.4,184359.4,7160,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437359550,265917.00
07/19/2015 22:30,2,0.000,ALERT,211.48,295.46,59.981,1437359403,"201051344000576","174011321042388",0.00,24.00,0,291.55,296.36,0.0,0.0,0.000,180602.2,180602.2,7166,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437359552,265918.00
07/19/2015 22:30,2,0.000,ALERT,210.80,295.46,59.991,1437359403,"201051344000579","174011321042388",0.00,24.30,0,292.16,297.26,0.0,0.0,0.000,187335.1,187335.1,7135,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437359554,265919.00
07/19/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1437359403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,44358.20000001,44358.20000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437360283,265920.00
07/19/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1437359403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,52442.700000024,52442.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437360283,265921.00
07/19/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1437359403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,55097.399999988,55097.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437360283,265922.00
07/19/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1437359403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,59619.900000012,59619.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437360283,265923.00
07/19/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1437359403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,44586.900000024,44586.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437360283,265924.00
07/19/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1437359403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,53384.800000012,53384.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437360283,265925.00
07/19/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1437359403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,59505.499999976,59505.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437360283,265926.00
07/19/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1437359403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,50493.3,50493.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437360283,265927.00
07/19/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1437359403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,52271.099999999,52271.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437360283,265928.00
07/19/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1437359403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,50777.4,50777.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437360283,265929.00
07/19/2015 22:45,2,0.000,ALERT,211.03,293.66,59.996,1437360303,"201051344000955","174011321042388",0.00,24.00,0,291.55,296.66,0.0,0.0,0.000,186255.1,186255.1,7145,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437360378,265930.00
07/19/2015 22:45,2,0.000,ALERT,212.38,294.26,59.975,1437360303,"274151322000095","174011321042388",0.00,24.50,0,292.46,297.57,0.0,0.0,0.000,485794.1,485794.1,8045,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437360380,265931.00
07/19/2015 22:45,2,0.000,ALERT,211.03,293.96,59.965,1437360303,"201051344000868","174011321042388",0.00,24.00,0,292.16,297.57,0.0,0.0,0.000,172646.1,172646.1,7151,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437360382,265932.00
07/19/2015 22:45,2,0.000,ALERT,211.70,293.36,59.975,1437360303,"201051344000853","174011321042388",0.00,23.80,0,291.55,297.26,0.0,0.0,0.000,178975.0,178975.0,7151,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437360384,265933.00
07/19/2015 22:45,2,0.000,ALERT,211.48,294.26,59.965,1437360303,"201051344000582","174011321042388",0.00,23.80,0,292.16,297.57,0.0,0.0,0.000,178899.2,178899.2,7135,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437360386,265934.00
07/19/2015 22:45,2,0.000,ALERT,211.03,292.76,59.975,1437360303,"201051344000469","174011321042388",0.00,23.50,0,290.35,296.06,0.0,0.0,0.000,174242.7,174242.7,7146,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437360388,265935.00
07/19/2015 22:45,2,0.000,ALERT,210.80,293.06,59.981,1437360303,"201051344000988","174011321042388",0.00,24.30,0,289.15,296.36,0.0,0.0,0.000,173680.5,173680.5,7138,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437360389,265936.00
07/19/2015 22:45,2,0.000,ALERT,211.03,293.06,59.986,1437360303,"201051344001158","174011321042388",0.00,23.80,0,290.95,296.06,0.0,0.0,0.000,179658.1,179658.1,7137,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437360391,265937.00
07/19/2015 22:45,2,0.000,ALERT,211.03,292.76,59.959,1437360303,"201051344001025","174011321042388",0.00,23.50,0,291.25,297.57,0.0,0.0,0.000,183483.7,183483.7,7133,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437360393,265938.00
07/19/2015 22:45,2,0.000,ALERT,211.03,293.66,59.975,1437360303,"201051344000569","174011321042388",0.00,24.30,0,292.16,297.57,0.0,0.0,0.000,186799.5,186799.5,7150,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437360395,265939.00
07/19/2015 22:45,2,0.000,ALERT,212.61,293.36,59.975,1437360303,"274151322000094","174011321042388",0.00,24.50,0,291.25,296.66,0.0,0.0,0.000,368297.0,368297.0,8535,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437360397,265940.00
07/19/2015 22:45,2,0.000,ALERT,211.03,293.36,59.938,1437360303,"201051344000458","174011321042388",0.00,24.50,0,291.85,297.57,0.0,0.0,0.000,182624.9,182624.9,7141,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437360399,265941.00
07/19/2015 22:45,2,0.000,ALERT,212.38,292.76,59.991,1437360303,"274151322000087","174011321042388",0.00,27.50,0,290.95,296.66,0.0,0.0,0.000,439341.2,439341.2,8011,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437360400,265942.00
07/19/2015 22:45,2,0.000,ALERT,212.16,293.06,59.975,1437360303,"274151322000052","174011321042388",0.00,25.00,0,291.25,297.26,0.0,0.0,0.000,469796.5,469796.5,8413,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437360402,265943.00
07/19/2015 22:45,2,0.000,ALERT,211.48,293.96,59.981,1437360303,"201051344001145","174011321042388",0.00,23.80,0,292.16,297.87,0.0,0.0,0.000,187835.3,187835.3,7156,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437360404,265944.00
07/19/2015 22:45,2,0.000,ALERT,211.25,293.36,60.012,1437360303,"201051344000685","174011321042388",0.00,24.00,0,291.55,296.96,0.0,0.0,0.000,186748.1,186748.1,7154,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437360406,265945.00
07/19/2015 22:45,2,0.000,ALERT,211.93,293.66,59.949,1437360303,"274151322000088","174011321042388",0.00,25.00,0,291.55,296.96,0.0,0.0,0.000,450379.9,450379.9,8025,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437360408,265946.00
07/19/2015 22:45,2,0.000,ALERT,211.03,293.36,59.970,1437360303,"201051344000438","174011321042388",0.00,23.80,0,291.85,297.26,0.0,0.0,0.000,186832.7,186832.7,7135,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437360409,265947.00
07/19/2015 22:45,2,0.000,ALERT,210.80,293.06,59.944,1437360303,"201051344001135","174011321042388",0.00,24.00,0,291.85,297.57,0.0,0.0,0.000,178194.4,178194.4,7117,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437360411,265948.00
07/19/2015 22:45,2,0.000,ALERT,211.25,292.76,59.981,1437360303,"201051344000417","174011321042388",0.00,24.00,0,290.95,296.36,0.0,0.0,0.000,182284.4,182284.4,7134,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437360413,265949.00
07/19/2015 22:45,2,0.000,ALERT,210.80,293.66,59.975,1437360303,"201051344000594","174011321042388",0.00,24.30,0,290.95,296.96,0.0,0.0,0.000,183178.4,183178.4,7143,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437360415,265950.00
07/19/2015 22:45,2,0.000,ALERT,212.16,293.36,59.949,1437360303,"274151322000083","174011321042388",0.00,24.80,0,291.55,297.26,0.0,0.0,0.000,465857.1,465857.1,8441,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437360416,265951.00
07/19/2015 22:45,2,0.000,ALERT,211.03,293.36,59.981,1437360303,"201051344000585","174011321042388",0.00,24.00,0,290.95,296.96,0.0,0.0,0.000,182331.7,182331.7,7134,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437360418,265952.00
07/19/2015 22:45,2,0.000,ALERT,212.16,293.66,59.959,1437360303,"274151322000054","174011321042388",0.00,25.30,0,291.55,297.57,0.0,0.0,0.000,460792.3,460792.3,8012,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437360420,265953.00
07/19/2015 22:45,2,0.000,ALERT,211.25,293.36,59.986,1437360303,"201051344001203","174011321042388",0.00,24.00,0,291.55,298.77,0.0,0.0,0.000,183354.1,183354.1,7142,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437360422,265954.00
07/19/2015 22:45,2,0.000,ALERT,210.80,293.66,59.975,1437360303,"201051344000646","174011321042388",0.00,23.80,0,290.95,296.66,0.0,0.0,0.000,180286.0,180286.0,7128,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437360424,265955.00
07/19/2015 22:45,2,0.000,ALERT,213.29,292.76,59.975,1437360303,"274151322000068","174011321042388",0.00,25.30,0,290.65,296.06,0.0,0.0,0.000,367465.3,367465.3,8141,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437360426,265956.00
07/19/2015 22:45,2,0.000,ALERT,213.06,293.66,59.975,1437360303,"274151322000076","174011321042388",0.00,25.00,0,290.95,297.26,0.0,0.0,0.000,491728.0,491728.0,8412,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437360428,265957.00
07/19/2015 22:45,2,0.000,ALERT,211.25,293.96,59.981,1437360303,"201051344000890","174011321042388",0.00,24.00,0,292.16,298.17,0.0,0.0,0.000,184698.1,184698.1,7139,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437360430,265958.00
07/19/2015 22:45,2,0.000,ALERT,211.03,293.36,59.981,1437360303,"201051344000900","174011321042388",0.00,24.00,0,290.95,296.36,0.0,0.0,0.000,185111.2,185111.2,7157,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437360431,265959.00
07/19/2015 22:45,2,0.000,ALERT,211.70,292.46,60.018,1437360303,"201051344000633","174011321042388",0.00,23.80,0,289.45,295.76,0.0,0.0,0.000,174541.2,174541.2,7159,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437360433,265960.00
07/19/2015 22:45,2,0.000,ALERT,211.25,293.66,60.007,1437360303,"201051344000983","174011321042388",0.00,24.00,0,291.85,297.57,0.0,0.0,0.000,182072.2,182072.2,7152,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437360435,265961.00
07/19/2015 22:45,2,0.000,ALERT,211.48,293.36,59.975,1437360303,"201051344000917","174011321042388",0.00,24.80,0,290.35,296.36,0.0,0.0,0.000,185176.2,185176.2,7155,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437360437,265962.00
07/19/2015 22:45,2,0.000,ALERT,211.48,292.76,59.981,1437360303,"201051344000648","174011321042388",0.00,23.50,0,291.25,296.96,0.0,0.0,0.000,180749.3,180749.3,7151,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437360439,265963.00
07/19/2015 22:45,2,0.000,ALERT,211.25,293.66,60.012,1437360303,"201051344001093","174011321042388",0.00,24.30,0,291.55,296.66,0.0,0.0,0.000,183321.1,183321.1,7143,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437360440,265964.00
07/19/2015 22:45,2,0.000,ALERT,211.70,293.36,59.981,1437360303,"201051344000645","174011321042388",0.00,24.50,0,291.25,296.66,0.0,0.0,0.000,181421.1,181421.1,7157,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437360442,265965.00
07/19/2015 22:45,2,0.000,ALERT,212.83,293.66,60.012,1437360303,"274151322000085","174011321042388",0.00,25.00,0,291.55,297.26,0.0,0.0,0.000,463192.0,463192.0,8422,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437360444,265966.00
07/19/2015 22:45,2,0.000,ALERT,211.25,292.76,59.975,1437360303,"201051344000651","174011321042388",0.00,23.50,0,290.95,296.66,0.0,0.0,0.000,180790.4,180790.4,7138,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437360446,265967.00
07/19/2015 22:45,2,0.000,ALERT,211.48,293.36,59.944,1437360303,"201051344000867","174011321042388",0.00,24.50,0,291.25,297.26,0.0,0.0,0.000,173276.3,173276.3,7159,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437360448,265968.00
07/19/2015 22:45,2,0.000,ALERT,211.25,293.66,59.975,1437360303,"201051344001230","174011321042388",0.00,23.80,0,291.55,296.96,0.0,0.0,0.000,184359.4,184359.4,7162,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437360450,265969.00
07/19/2015 22:45,2,0.000,ALERT,211.70,293.96,59.975,1437360303,"201051344000576","174011321042388",0.00,24.00,0,291.25,296.96,0.0,0.0,0.000,180602.2,180602.2,7168,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437360451,265970.00
07/19/2015 22:45,2,0.000,ALERT,211.25,293.96,59.965,1437360303,"201051344000579","174011321042388",0.00,24.30,0,291.85,297.57,0.0,0.0,0.000,187335.1,187335.1,7137,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437360453,265971.00
07/19/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1437360303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,53384.800000012,53384.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437361183,265972.00
07/19/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1437360303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,59505.499999976,59505.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437361183,265973.00
07/19/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1437360303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,50493.3,50493.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437361183,265974.00
07/19/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1437360303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,52271.099999999,52271.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437361183,265975.00
07/19/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1437360303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,50777.4,50777.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437361183,265976.00
07/19/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1437360303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,44358.20000001,44358.20000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437361183,265977.00
07/19/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1437360303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,52442.700000024,52442.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437361183,265978.00
07/19/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1437360303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,55097.399999988,55097.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437361183,265979.00
07/19/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1437360303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,59619.900000012,59619.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437361183,265980.00
07/19/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1437360303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,44586.900000024,44586.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437361183,265981.00
07/19/2015 23:00,2,0.000,ALERT,210.80,293.36,59.981,1437361203,"201051344000955","174011321042388",0.00,24.00,0,291.25,295.46,0.0,0.0,0.000,186255.1,186255.1,7147,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437361279,265982.00
07/19/2015 23:00,2,0.000,ALERT,212.38,294.26,60.007,1437361203,"274151322000095","174011321042388",0.00,24.30,0,292.46,296.36,0.0,0.0,0.000,485794.1,485794.1,8047,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437361281,265983.00
07/19/2015 23:00,2,0.000,ALERT,210.80,293.66,60.007,1437361203,"201051344000868","174011321042388",0.00,24.00,0,291.85,296.36,0.0,0.0,0.000,172646.1,172646.1,7153,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437361282,265984.00
07/19/2015 23:00,2,0.000,ALERT,211.48,293.06,60.007,1437361203,"201051344000853","174011321042388",0.00,23.80,0,291.55,295.76,0.0,0.0,0.000,178975.0,178975.0,7153,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437361284,265985.00
07/19/2015 23:00,2,0.000,ALERT,211.48,294.26,60.002,1437361203,"201051344000582","174011321042388",0.00,23.80,0,292.16,296.06,0.0,0.0,0.000,178899.2,178899.2,7137,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437361286,265986.00
07/19/2015 23:00,2,0.000,ALERT,210.80,292.76,60.007,1437361203,"201051344000469","174011321042388",0.00,23.50,0,290.35,294.86,0.0,0.0,0.000,174242.7,174242.7,7148,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437361288,265987.00
07/19/2015 23:00,2,0.000,ALERT,210.80,293.06,60.012,1437361203,"201051344000988","174011321042388",0.00,24.00,0,289.15,295.16,0.0,0.0,0.000,173680.5,173680.5,7140,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437361290,265988.00
07/19/2015 23:00,2,0.000,ALERT,210.80,292.76,59.996,1437361203,"201051344001158","174011321042388",0.00,23.50,0,290.65,294.86,0.0,0.0,0.000,179658.1,179658.1,7139,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437361291,265989.00
07/19/2015 23:00,2,0.000,ALERT,210.80,292.46,60.002,1437361203,"201051344001025","174011321042388",0.00,23.50,0,291.25,296.36,0.0,0.0,0.000,183483.7,183483.7,7135,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437361293,265990.00
07/19/2015 23:00,2,0.000,ALERT,211.03,293.66,60.002,1437361203,"201051344000569","174011321042388",0.00,24.30,0,291.85,296.36,0.0,0.0,0.000,186799.5,186799.5,7152,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437361295,265991.00
07/19/2015 23:00,2,0.000,ALERT,212.38,293.06,60.023,1437361203,"274151322000094","174011321042388",0.00,24.50,0,290.95,295.46,0.0,0.0,0.000,368297.0,368297.0,8537,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437361297,265992.00
07/19/2015 23:00,2,0.000,ALERT,210.80,293.06,60.002,1437361203,"201051344000458","174011321042388",0.00,24.50,0,291.25,296.36,0.0,0.0,0.000,182624.9,182624.9,7143,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437361299,265993.00
07/19/2015 23:00,2,0.000,ALERT,212.16,293.06,60.002,1437361203,"274151322000087","174011321042388",0.00,27.00,0,290.65,295.16,0.0,0.0,0.000,439341.2,439341.2,8013,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437361301,265994.00
07/19/2015 23:00,2,0.000,ALERT,212.16,293.66,60.002,1437361203,"274151322000052","174011321042388",0.00,25.00,0,291.25,296.06,0.0,0.0,0.000,469796.5,469796.5,8415,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437361303,265995.00
07/19/2015 23:00,2,0.000,ALERT,211.25,293.36,60.007,1437361203,"201051344001145","174011321042388",0.00,23.80,0,290.65,296.66,0.0,0.0,0.000,187835.3,187835.3,7158,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437361304,265996.00
07/19/2015 23:00,2,0.000,ALERT,210.80,292.46,59.991,1437361203,"201051344000685","174011321042388",0.00,24.00,0,291.55,295.46,0.0,0.0,0.000,186748.1,186748.1,7156,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437361306,265997.00
07/19/2015 23:00,2,0.000,ALERT,211.70,293.66,59.959,1437361203,"274151322000088","174011321042388",0.00,25.00,0,291.55,295.76,0.0,0.0,0.000,450379.9,450379.9,8027,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437361308,265998.00
07/19/2015 23:00,2,0.000,ALERT,211.03,293.36,60.039,1437361203,"201051344000438","174011321042388",0.00,23.80,0,290.65,296.06,0.0,0.0,0.000,186832.7,186832.7,7137,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437361310,265999.00
07/19/2015 23:00,2,0.000,ALERT,210.57,293.06,60.002,1437361203,"201051344001135","174011321042388",0.00,23.80,0,291.25,296.06,0.0,0.0,0.000,178194.4,178194.4,7119,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437361312,266000.00
07/19/2015 23:00,2,0.000,ALERT,211.03,292.46,59.996,1437361203,"201051344000417","174011321042388",0.00,24.00,0,290.65,294.86,0.0,0.0,0.000,182284.4,182284.4,7136,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437361314,266001.00
07/19/2015 23:00,2,0.000,ALERT,210.57,293.66,60.023,1437361203,"201051344000594","174011321042388",0.00,24.00,0,290.65,295.76,0.0,0.0,0.000,183178.4,183178.4,7145,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437361315,266002.00
07/19/2015 23:00,2,0.000,ALERT,212.16,293.36,59.991,1437361203,"274151322000083","174011321042388",0.00,24.50,0,291.85,296.06,0.0,0.0,0.000,465857.1,465857.1,8443,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437361317,266003.00
07/19/2015 23:00,2,0.000,ALERT,211.03,293.36,59.986,1437361203,"201051344000585","174011321042388",0.00,24.00,0,291.25,295.46,0.0,0.0,0.000,182331.7,182331.7,7136,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437361319,266004.00
07/19/2015 23:00,2,0.000,ALERT,212.16,293.36,59.996,1437361203,"274151322000054","174011321042388",0.00,25.30,0,291.55,296.36,0.0,0.0,0.000,460792.3,460792.3,8014,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437361321,266005.00
07/19/2015 23:00,2,0.000,ALERT,211.03,293.06,59.991,1437361203,"201051344001203","174011321042388",0.00,23.80,0,291.55,297.57,0.0,0.0,0.000,183354.1,183354.1,7144,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437361323,266006.00
07/19/2015 23:00,2,0.000,ALERT,210.57,293.06,59.991,1437361203,"201051344000646","174011321042388",0.00,23.80,0,290.95,295.16,0.0,0.0,0.000,180286.0,180286.0,7130,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437361325,266007.00
07/19/2015 23:00,2,0.000,ALERT,212.83,292.76,59.991,1437361203,"274151322000068","174011321042388",0.00,25.30,0,290.95,294.86,0.0,0.0,0.000,367465.3,367465.3,8143,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437361327,266008.00
07/19/2015 23:00,2,0.000,ALERT,212.38,293.36,59.954,1437361203,"274151322000076","174011321042388",0.00,24.80,0,291.25,295.76,0.0,0.0,0.000,491728.0,491728.0,8414,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437361329,266009.00
07/19/2015 23:00,2,0.000,ALERT,210.80,293.36,60.018,1437361203,"201051344000890","174011321042388",0.00,24.00,0,292.16,296.66,0.0,0.0,0.000,184698.1,184698.1,7141,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437361331,266010.00
07/19/2015 23:00,2,0.000,ALERT,210.57,293.06,59.991,1437361203,"201051344000900","174011321042388",0.00,24.00,0,290.95,295.16,0.0,0.0,0.000,185111.2,185111.2,7159,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437361332,266011.00
07/19/2015 23:00,2,0.000,ALERT,211.03,292.16,59.981,1437361203,"201051344000633","174011321042388",0.00,23.50,0,289.45,294.56,0.0,0.0,0.000,174541.2,174541.2,7161,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437361334,266012.00
07/19/2015 23:00,2,0.000,ALERT,210.80,293.06,59.991,1437361203,"201051344000983","174011321042388",0.00,24.30,0,291.85,296.06,0.0,0.0,0.000,182072.2,182072.2,7154,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437361336,266013.00
07/19/2015 23:00,2,0.000,ALERT,211.03,292.76,59.996,1437361203,"201051344000917","174011321042388",0.00,24.50,0,290.35,295.16,0.0,0.0,0.000,185176.2,185176.2,7157,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437361338,266014.00
07/19/2015 23:00,2,0.000,ALERT,210.80,292.46,59.996,1437361203,"201051344000648","174011321042388",0.00,23.50,0,290.95,295.76,0.0,0.0,0.000,180749.3,180749.3,7153,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437361340,266015.00
07/19/2015 23:00,2,0.000,ALERT,211.03,293.36,60.023,1437361203,"201051344001093","174011321042388",0.00,24.30,0,291.55,295.46,0.0,0.0,0.000,183321.1,183321.1,7145,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437361341,266016.00
07/19/2015 23:00,2,0.000,ALERT,211.25,292.76,60.023,1437361203,"201051344000645","174011321042388",0.00,24.30,0,291.25,295.46,0.0,0.0,0.000,181421.1,181421.1,7159,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437361343,266017.00
07/19/2015 23:00,2,0.000,ALERT,212.16,293.06,59.959,1437361203,"274151322000085","174011321042388",0.00,24.80,0,291.55,295.76,0.0,0.0,0.000,463192.0,463192.0,8424,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437361345,266018.00
07/19/2015 23:00,2,0.000,ALERT,211.03,292.46,59.991,1437361203,"201051344000651","174011321042388",0.00,23.50,0,290.95,295.16,0.0,0.0,0.000,180790.4,180790.4,7140,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437361347,266019.00
07/19/2015 23:00,2,0.000,ALERT,211.03,292.76,59.991,1437361203,"201051344000867","174011321042388",0.00,24.50,0,291.25,295.76,0.0,0.0,0.000,173276.3,173276.3,7161,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437361349,266020.00
07/19/2015 23:00,2,0.000,ALERT,211.03,293.66,59.996,1437361203,"201051344001230","174011321042388",0.00,23.50,0,291.85,295.76,0.0,0.0,0.000,184359.4,184359.4,7164,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437361350,266021.00
07/19/2015 23:00,2,0.000,ALERT,211.25,293.66,59.986,1437361203,"201051344000576","174011321042388",0.00,24.00,0,291.25,295.46,0.0,0.0,0.000,180602.2,180602.2,7170,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437361352,266022.00
07/19/2015 23:00,2,0.000,ALERT,210.80,293.66,59.986,1437361203,"201051344000579","174011321042388",0.00,24.00,0,292.16,296.06,0.0,0.0,0.000,187335.1,187335.1,7139,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437361354,266023.00
07/19/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1437361203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,50777.4,50777.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437362083,266024.00
