ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1437361203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,44358.20000001,44358.20000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437362083,266025.00
07/19/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1437361203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,52442.700000024,52442.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437362083,266026.00
07/19/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1437361203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,55097.399999988,55097.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437362083,266027.00
07/19/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1437361203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,59619.900000012,59619.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437362083,266028.00
07/19/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1437361203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,44586.900000024,44586.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437362083,266029.00
07/19/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1437361203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,53384.800000012,53384.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437362083,266030.00
07/19/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1437361203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,59505.499999976,59505.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437362083,266031.00
07/19/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1437361203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,50493.3,50493.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437362083,266032.00
07/19/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1437361203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,52271.099999999,52271.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437362083,266033.00
07/19/2015 23:15,2,0.000,ALERT,210.80,294.56,59.996,1437362104,"201051344000955","174011321042388",0.00,24.00,0,291.25,297.26,0.0,0.0,0.000,186255.1,186255.1,7149,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437362179,266034.00
07/19/2015 23:15,2,0.000,ALERT,212.16,295.76,59.949,1437362104,"274151322000095","174011321042388",0.00,24.30,0,292.46,298.47,0.0,0.0,0.000,485794.1,485794.1,8049,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437362181,266035.00
07/19/2015 23:15,2,0.000,ALERT,210.80,295.16,59.959,1437362104,"201051344000868","174011321042388",0.00,23.80,0,291.85,297.87,0.0,0.0,0.000,172646.1,172646.1,7155,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437362183,266036.00
07/19/2015 23:15,2,0.000,ALERT,211.25,293.96,59.949,1437362104,"201051344000853","174011321042388",0.00,23.80,0,290.95,297.57,0.0,0.0,0.000,178975.0,178975.0,7155,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437362184,266037.00
07/19/2015 23:15,2,0.000,ALERT,211.48,295.46,59.959,1437362104,"201051344000582","174011321042388",0.00,23.80,0,292.16,297.87,0.0,0.0,0.000,178899.2,178899.2,7139,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437362186,266038.00
07/19/2015 23:15,2,0.000,ALERT,210.80,293.96,59.965,1437362104,"201051344000469","174011321042388",0.00,23.50,0,290.05,296.06,0.0,0.0,0.000,174242.7,174242.7,7150,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437362188,266039.00
07/19/2015 23:15,2,0.000,ALERT,210.80,293.96,59.965,1437362104,"201051344000988","174011321042388",0.00,24.00,0,289.15,296.36,0.0,0.0,0.000,173680.5,173680.5,7142,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437362190,266040.00
07/19/2015 23:15,2,0.000,ALERT,211.03,293.96,59.965,1437362104,"201051344001158","174011321042388",0.00,23.50,0,290.65,296.06,0.0,0.0,0.000,179658.1,179658.1,7141,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437362192,266041.00
07/19/2015 23:15,2,0.000,ALERT,211.03,293.96,59.954,1437362104,"201051344001025","174011321042388",0.00,23.50,0,290.95,297.87,0.0,0.0,0.000,183483.7,183483.7,7137,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437362193,266042.00
07/19/2015 23:15,2,0.000,ALERT,211.03,295.16,59.965,1437362104,"201051344000569","174011321042388",0.00,24.30,0,291.55,297.87,0.0,0.0,0.000,186799.5,186799.5,7154,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437362195,266043.00
07/19/2015 23:15,2,0.000,ALERT,212.61,294.56,59.970,1437362104,"274151322000094","174011321042388",0.00,24.50,0,291.25,296.96,0.0,0.0,0.000,368297.0,368297.0,8539,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437362197,266044.00
07/19/2015 23:15,2,0.000,ALERT,211.03,294.56,59.933,1437362104,"201051344000458","174011321042388",0.00,24.50,0,291.25,297.87,0.0,0.0,0.000,182624.9,182624.9,7145,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437362199,266045.00
07/19/2015 23:15,2,0.000,ALERT,212.38,294.86,59.970,1437362104,"274151322000087","174011321042388",0.00,26.50,0,290.95,297.26,0.0,0.0,0.000,439341.2,439341.2,8015,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437362201,266046.00
07/19/2015 23:15,2,0.000,ALERT,211.93,294.86,59.949,1437362104,"274151322000052","174011321042388",0.00,24.80,0,291.25,297.87,0.0,0.0,0.000,469796.5,469796.5,8417,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437362203,266047.00
07/19/2015 23:15,2,0.000,ALERT,211.25,295.16,59.949,1437362104,"201051344001145","174011321042388",0.00,23.80,0,290.95,298.47,0.0,0.0,0.000,187835.3,187835.3,7160,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437362205,266048.00
07/19/2015 23:15,2,0.000,ALERT,211.48,294.86,59.959,1437362104,"201051344000685","174011321042388",0.00,24.00,0,290.65,297.26,0.0,0.0,0.000,186748.1,186748.1,7158,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437362206,266049.00
07/19/2015 23:15,2,0.000,ALERT,211.93,294.86,59.922,1437362104,"274151322000088","174011321042388",0.00,24.80,0,291.55,297.57,0.0,0.0,0.000,450379.9,450379.9,8029,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437362208,266050.00
07/19/2015 23:15,2,0.000,ALERT,211.25,294.86,59.933,1437362104,"201051344000438","174011321042388",0.00,23.80,0,291.55,297.57,0.0,0.0,0.000,186832.7,186832.7,7139,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437362210,266051.00
07/19/2015 23:15,2,0.000,ALERT,210.57,294.56,59.959,1437362104,"201051344001135","174011321042388",0.00,23.80,0,291.25,297.87,0.0,0.0,0.000,178194.4,178194.4,7121,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437362212,266052.00
07/19/2015 23:15,2,0.000,ALERT,211.48,294.26,59.959,1437362104,"201051344000417","174011321042388",0.00,23.80,0,290.65,296.66,0.0,0.0,0.000,182284.4,182284.4,7138,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437362214,266053.00
07/19/2015 23:15,2,0.000,ALERT,210.80,295.46,59.970,1437362104,"201051344000594","174011321042388",0.00,24.00,0,290.95,297.26,0.0,0.0,0.000,183178.4,183178.4,7147,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437362215,266054.00
07/19/2015 23:15,2,0.000,ALERT,212.38,294.86,59.965,1437362104,"274151322000083","174011321042388",0.00,24.50,0,291.55,297.87,0.0,0.0,0.000,465857.1,465857.1,8445,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437362217,266055.00
07/19/2015 23:15,2,0.000,ALERT,211.25,295.16,59.970,1437362104,"201051344000585","174011321042388",0.00,24.00,0,290.95,296.96,0.0,0.0,0.000,182331.7,182331.7,7138,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437362219,266056.00
07/19/2015 23:15,2,0.000,ALERT,212.16,295.76,59.970,1437362104,"274151322000054","174011321042388",0.00,25.00,0,291.55,297.87,0.0,0.0,0.000,460792.3,460792.3,8016,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437362221,266057.00
07/19/2015 23:15,2,0.000,ALERT,211.25,294.86,59.970,1437362104,"201051344001203","174011321042388",0.00,23.80,0,291.25,299.07,0.0,0.0,0.000,183354.1,183354.1,7146,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437362223,266058.00
07/19/2015 23:15,2,0.000,ALERT,210.80,294.86,59.965,1437362104,"201051344000646","174011321042388",0.00,23.50,0,290.95,296.66,0.0,0.0,0.000,180286.0,180286.0,7132,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437362225,266059.00
07/19/2015 23:15,2,0.000,ALERT,213.06,294.26,59.975,1437362104,"274151322000068","174011321042388",0.00,25.30,0,290.95,296.66,0.0,0.0,0.000,367465.3,367465.3,8145,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437362226,266060.00
07/19/2015 23:15,2,0.000,ALERT,212.83,295.16,59.975,1437362104,"274151322000076","174011321042388",0.00,24.80,0,291.25,297.57,0.0,0.0,0.000,491728.0,491728.0,8416,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437362228,266061.00
07/19/2015 23:15,2,0.000,ALERT,211.03,295.46,59.959,1437362104,"201051344000890","174011321042388",0.00,23.80,0,291.55,298.47,0.0,0.0,0.000,184698.1,184698.1,7143,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437362230,266062.00
07/19/2015 23:15,2,0.000,ALERT,211.03,294.56,59.970,1437362104,"201051344000900","174011321042388",0.00,24.00,0,290.65,296.66,0.0,0.0,0.000,185111.2,185111.2,7161,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437362232,266063.00
07/19/2015 23:15,2,0.000,ALERT,211.70,294.26,59.975,1437362104,"201051344000633","174011321042388",0.00,23.50,0,289.15,296.06,0.0,0.0,0.000,174541.2,174541.2,7163,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437362234,266064.00
07/19/2015 23:15,2,0.000,ALERT,211.25,294.86,59.975,1437362104,"201051344000983","174011321042388",0.00,24.00,0,291.25,297.87,0.0,0.0,0.000,182072.2,182072.2,7156,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437362236,266065.00
07/19/2015 23:15,2,0.000,ALERT,211.48,294.86,59.970,1437362104,"201051344000917","174011321042388",0.00,24.50,0,290.05,296.36,0.0,0.0,0.000,185176.2,185176.2,7159,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437362237,266066.00
07/19/2015 23:15,2,0.000,ALERT,211.48,294.26,59.970,1437362104,"201051344000648","174011321042388",0.00,23.50,0,290.35,297.57,0.0,0.0,0.000,180749.3,180749.3,7155,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437362239,266067.00
07/19/2015 23:15,2,0.000,ALERT,211.25,295.16,59.981,1437362104,"201051344001093","174011321042388",0.00,24.30,0,291.25,297.26,0.0,0.0,0.000,183321.1,183321.1,7147,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437362241,266068.00
07/19/2015 23:15,2,0.000,ALERT,211.70,294.56,59.965,1437362104,"201051344000645","174011321042388",0.00,24.30,0,290.95,297.26,0.0,0.0,0.000,181421.1,181421.1,7161,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437362243,266069.00
07/19/2015 23:15,2,0.000,ALERT,212.61,294.86,59.938,1437362104,"274151322000085","174011321042388",0.00,24.80,0,291.55,297.26,0.0,0.0,0.000,463192.0,463192.0,8426,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437362245,266070.00
07/19/2015 23:15,2,0.000,ALERT,211.48,294.26,59.981,1437362104,"201051344000651","174011321042388",0.00,23.30,0,290.65,296.96,0.0,0.0,0.000,180790.4,180790.4,7142,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437362247,266071.00
07/19/2015 23:15,2,0.000,ALERT,211.48,294.56,59.970,1437362104,"201051344000867","174011321042388",0.00,24.50,0,290.65,297.57,0.0,0.0,0.000,173276.3,173276.3,7163,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437362249,266072.00
07/19/2015 23:15,2,0.000,ALERT,211.25,295.16,59.981,1437362104,"201051344001230","174011321042388",0.00,23.50,0,291.55,297.57,0.0,0.0,0.000,184359.4,184359.4,7166,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437362250,266073.00
07/19/2015 23:15,2,0.000,ALERT,211.70,295.16,59.981,1437362104,"201051344000576","174011321042388",0.00,24.00,0,291.25,296.96,0.0,0.0,0.000,180602.2,180602.2,7172,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437362252,266074.00
07/19/2015 23:15,2,0.000,ALERT,211.03,294.86,59.954,1437362104,"201051344000579","174011321042388",0.00,24.00,0,291.85,297.87,0.0,0.0,0.000,187335.1,187335.1,7141,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437362254,266075.00
07/19/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1437362104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,53384.800000012,53384.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437362984,266076.00
07/19/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1437362104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,59505.499999976,59505.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437362984,266077.00
07/19/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1437362104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,50493.3,50493.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437362984,266078.00
07/19/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1437362104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,52271.099999999,52271.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437362984,266079.00
07/19/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1437362104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,50777.4,50777.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437362984,266080.00
07/19/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1437362104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,44358.20000001,44358.20000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437362984,266081.00
07/19/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1437362104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,52442.700000024,52442.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437362984,266082.00
07/19/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1437362104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,55097.399999988,55097.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437362984,266083.00
07/19/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1437362104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,59619.900000012,59619.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437362984,266084.00
07/19/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1437362104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,44586.900000024,44586.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437362984,266085.00
07/19/2015 23:30,2,0.000,ALERT,211.25,294.86,59.965,1437363004,"201051344000955","174011321042388",0.00,24.00,0,292.46,296.66,0.0,0.0,0.000,186255.1,186255.1,7151,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437363079,266086.00
07/19/2015 23:30,2,0.000,ALERT,212.83,295.46,59.954,1437363004,"274151322000095","174011321042388",0.00,24.00,0,294.26,297.57,0.0,0.0,0.000,485794.1,485794.1,8051,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437363081,266087.00
07/19/2015 23:30,2,0.000,ALERT,211.48,295.16,59.975,1437363004,"201051344000868","174011321042388",0.00,24.00,0,293.06,297.87,0.0,0.0,0.000,172646.1,172646.1,7157,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437363083,266088.00
07/19/2015 23:30,2,0.000,ALERT,211.93,294.56,59.970,1437363004,"201051344000853","174011321042388",0.00,23.80,0,292.46,297.26,0.0,0.0,0.000,178975.0,178975.0,7157,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437363085,266089.00
07/19/2015 23:30,2,0.000,ALERT,211.93,295.76,59.959,1437363004,"201051344000582","174011321042388",0.00,23.80,0,293.66,297.26,0.0,0.0,0.000,178899.2,178899.2,7141,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437363086,266090.00
07/19/2015 23:30,2,0.000,ALERT,211.25,294.26,59.954,1437363004,"201051344000469","174011321042388",0.00,23.50,0,291.25,296.06,0.0,0.0,0.000,174242.7,174242.7,7152,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437363088,266091.00
07/19/2015 23:30,2,0.000,ALERT,211.25,294.56,59.959,1437363004,"201051344000988","174011321042388",0.00,24.00,0,290.35,296.36,0.0,0.0,0.000,173680.5,173680.5,7144,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437363090,266092.00
07/19/2015 23:30,2,0.000,ALERT,211.25,294.26,59.959,1437363004,"201051344001158","174011321042388",0.00,23.50,0,291.85,296.06,0.0,0.0,0.000,179658.1,179658.1,7143,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437363092,266093.00
07/19/2015 23:30,2,0.000,ALERT,211.48,294.26,59.959,1437363004,"201051344001025","174011321042388",0.00,23.30,0,292.46,297.57,0.0,0.0,0.000,183483.7,183483.7,7139,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437363094,266094.00
07/19/2015 23:30,2,0.000,ALERT,211.48,295.16,59.959,1437363004,"201051344000569","174011321042388",0.00,24.00,0,293.36,297.57,0.0,0.0,0.000,186799.5,186799.5,7156,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437363096,266095.00
07/19/2015 23:30,2,0.000,ALERT,213.06,294.26,59.965,1437363004,"274151322000094","174011321042388",0.00,24.30,0,293.06,296.66,0.0,0.0,0.000,368297.0,368297.0,8541,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437363098,266096.00
07/19/2015 23:30,2,0.000,ALERT,211.48,294.86,59.954,1437363004,"201051344000458","174011321042388",0.00,24.30,0,292.76,297.57,0.0,0.0,0.000,182624.9,182624.9,7147,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437363099,266097.00
07/19/2015 23:30,2,0.000,ALERT,212.83,294.26,59.965,1437363004,"274151322000087","174011321042388",0.00,26.00,0,292.76,296.66,0.0,0.0,0.000,439341.2,439341.2,8017,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437363101,266098.00
07/19/2015 23:30,2,0.000,ALERT,212.38,295.46,59.959,1437363004,"274151322000052","174011321042388",0.00,24.80,0,293.36,297.26,0.0,0.0,0.000,469796.5,469796.5,8419,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437363103,266099.00
07/19/2015 23:30,2,0.000,ALERT,211.70,295.16,59.970,1437363004,"201051344001145","174011321042388",0.00,23.80,0,293.36,297.87,0.0,0.0,0.000,187835.3,187835.3,7162,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437363105,266100.00
07/19/2015 23:30,2,0.000,ALERT,211.93,294.56,59.922,1437363004,"201051344000685","174011321042388",0.00,24.00,0,292.46,296.96,0.0,0.0,0.000,186748.1,186748.1,7160,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437363106,266101.00
07/19/2015 23:30,2,0.000,ALERT,212.38,295.16,59.959,1437363004,"274151322000088","174011321042388",0.00,24.80,0,293.36,297.26,0.0,0.0,0.000,450379.9,450379.9,8031,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437363108,266102.00
07/19/2015 23:30,2,0.000,ALERT,211.48,294.86,59.965,1437363004,"201051344000438","174011321042388",0.00,23.50,0,293.36,297.26,0.0,0.0,0.000,186832.7,186832.7,7141,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437363110,266103.00
07/19/2015 23:30,2,0.000,ALERT,211.25,294.86,59.965,1437363004,"201051344001135","174011321042388",0.00,23.80,0,293.06,297.57,0.0,0.0,0.000,178194.4,178194.4,7123,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437363112,266104.00
07/19/2015 23:30,2,0.000,ALERT,211.70,294.26,59.965,1437363004,"201051344000417","174011321042388",0.00,23.80,0,292.76,296.36,0.0,0.0,0.000,182284.4,182284.4,7140,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437363114,266105.00
07/19/2015 23:30,2,0.000,ALERT,211.03,295.16,59.917,1437363004,"201051344000594","174011321042388",0.00,24.00,0,293.06,296.96,0.0,0.0,0.000,183178.4,183178.4,7149,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437363116,266106.00
07/19/2015 23:30,2,0.000,ALERT,212.83,295.46,59.959,1437363004,"274151322000083","174011321042388",0.00,24.50,0,293.66,297.26,0.0,0.0,0.000,465857.1,465857.1,8447,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437363117,266107.00
07/19/2015 23:30,2,0.000,ALERT,211.70,294.86,59.975,1437363004,"201051344000585","174011321042388",0.00,24.00,0,292.76,296.96,0.0,0.0,0.000,182331.7,182331.7,7140,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437363119,266108.00
07/19/2015 23:30,2,0.000,ALERT,212.61,294.86,59.965,1437363004,"274151322000054","174011321042388",0.00,25.00,0,293.66,297.57,0.0,0.0,0.000,460792.3,460792.3,8018,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437363121,266109.00
07/19/2015 23:30,2,0.000,ALERT,211.48,294.56,59.975,1437363004,"201051344001203","174011321042388",0.00,23.80,0,293.06,298.77,0.0,0.0,0.000,183354.1,183354.1,7148,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437363123,266110.00
07/19/2015 23:30,2,0.000,ALERT,211.03,294.56,59.970,1437363004,"201051344000646","174011321042388",0.00,23.50,0,292.76,296.66,0.0,0.0,0.000,180286.0,180286.0,7134,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437363124,266111.00
07/19/2015 23:30,2,0.000,ALERT,213.29,294.26,59.965,1437363004,"274151322000068","174011321042388",0.00,25.00,0,293.06,296.36,0.0,0.0,0.000,367465.3,367465.3,8147,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437363126,266112.00
07/19/2015 23:30,2,0.000,ALERT,213.06,295.46,59.954,1437363004,"274151322000076","174011321042388",0.00,24.80,0,293.36,297.26,0.0,0.0,0.000,491728.0,491728.0,8418,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437363128,266113.00
07/19/2015 23:30,2,0.000,ALERT,211.48,295.46,59.981,1437363004,"201051344000890","174011321042388",0.00,23.80,0,293.66,298.17,0.0,0.0,0.000,184698.1,184698.1,7145,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437363130,266114.00
07/19/2015 23:30,2,0.000,ALERT,211.48,294.56,59.975,1437363004,"201051344000900","174011321042388",0.00,23.80,0,292.76,296.36,0.0,0.0,0.000,185111.2,185111.2,7163,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437363132,266115.00
07/19/2015 23:30,2,0.000,ALERT,211.93,293.96,59.981,1437363004,"201051344000633","174011321042388",0.00,23.50,0,290.95,295.76,0.0,0.0,0.000,174541.2,174541.2,7165,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437363134,266116.00
07/19/2015 23:30,2,0.000,ALERT,211.25,295.16,59.965,1437363004,"201051344000983","174011321042388",0.00,24.00,0,293.36,297.57,0.0,0.0,0.000,182072.2,182072.2,7158,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437363135,266117.00
07/19/2015 23:30,2,0.000,ALERT,211.70,294.56,59.970,1437363004,"201051344000917","174011321042388",0.00,24.50,0,292.16,296.06,0.0,0.0,0.000,185176.2,185176.2,7161,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437363137,266118.00
07/19/2015 23:30,2,0.000,ALERT,211.70,294.26,59.965,1437363004,"201051344000648","174011321042388",0.00,23.50,0,292.46,297.26,0.0,0.0,0.000,180749.3,180749.3,7157,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437363139,266119.00
07/19/2015 23:30,2,0.000,ALERT,211.25,294.86,59.970,1437363004,"201051344001093","174011321042388",0.00,24.30,0,293.36,296.66,0.0,0.0,0.000,183321.1,183321.1,7149,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437363141,266120.00
07/19/2015 23:30,2,0.000,ALERT,211.93,294.26,60.002,1437363004,"201051344000645","174011321042388",0.00,24.30,0,292.76,296.66,0.0,0.0,0.000,181421.1,181421.1,7163,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437363143,266121.00
07/19/2015 23:30,2,0.000,ALERT,212.83,295.16,59.991,1437363004,"274151322000085","174011321042388",0.00,24.50,0,293.66,297.26,0.0,0.0,0.000,463192.0,463192.0,8428,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437363145,266122.00
07/19/2015 23:30,2,0.000,ALERT,211.70,294.26,59.965,1437363004,"201051344000651","174011321042388",0.00,23.30,0,292.46,296.66,0.0,0.0,0.000,180790.4,180790.4,7144,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437363146,266123.00
07/19/2015 23:30,2,0.000,ALERT,211.48,294.56,59.975,1437363004,"201051344000867","174011321042388",0.00,24.30,0,292.46,297.26,0.0,0.0,0.000,173276.3,173276.3,7165,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437363148,266124.00
07/19/2015 23:30,2,0.000,ALERT,211.48,295.16,59.986,1437363004,"201051344001230","174011321042388",0.00,23.50,0,293.36,297.26,0.0,0.0,0.000,184359.4,184359.4,7168,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437363150,266125.00
07/19/2015 23:30,2,0.000,ALERT,211.70,295.16,59.970,1437363004,"201051344000576","174011321042388",0.00,23.80,0,293.06,296.66,0.0,0.0,0.000,180602.2,180602.2,7174,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437363152,266126.00
07/19/2015 23:30,2,0.000,ALERT,211.25,295.16,59.975,1437363004,"201051344000579","174011321042388",0.00,24.00,0,293.36,297.57,0.0,0.0,0.000,187335.1,187335.1,7143,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437363154,266127.00
07/19/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1437363004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,53384.800000012,53384.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437363884,266128.00
07/19/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1437363004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,59505.499999976,59505.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437363884,266129.00
07/19/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1437363004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,50493.3,50493.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437363884,266130.00
07/19/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1437363004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,52271.099999999,52271.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437363885,266131.00
07/19/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1437363004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,50777.4,50777.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437363885,266132.00
07/19/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1437363004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,44358.20000001,44358.20000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437363885,266133.00
07/19/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1437363004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,52442.700000024,52442.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437363885,266134.00
07/19/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1437363004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,55097.399999988,55097.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437363885,266135.00
07/19/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1437363004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,59619.900000012,59619.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437363885,266136.00
07/19/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1437363004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,44586.900000024,44586.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437363885,266137.00
07/19/2015 23:45,2,0.000,ALERT,211.25,295.16,60.007,1437363904,"201051344000955","174011321042388",0.00,24.00,0,292.76,296.66,0.0,0.0,0.000,186255.1,186255.1,7153,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437363979,266138.00
07/19/2015 23:45,2,0.000,ALERT,212.83,296.06,60.002,1437363904,"274151322000095","174011321042388",0.00,24.00,0,293.96,297.57,0.0,0.0,0.000,485794.1,485794.1,8053,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437363981,266139.00
07/19/2015 23:45,2,0.000,ALERT,211.48,295.46,60.007,1437363904,"201051344000868","174011321042388",0.00,24.00,0,293.06,297.57,0.0,0.0,0.000,172646.1,172646.1,7159,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437363983,266140.00
07/19/2015 23:45,2,0.000,ALERT,212.16,294.86,60.002,1437363904,"201051344000853","174011321042388",0.00,23.80,0,292.46,296.96,0.0,0.0,0.000,178975.0,178975.0,7159,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437363984,266141.00
07/19/2015 23:45,2,0.000,ALERT,212.16,295.76,60.002,1437363904,"201051344000582","174011321042388",0.00,23.80,0,293.66,297.26,0.0,0.0,0.000,178899.2,178899.2,7143,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437363986,266142.00
07/19/2015 23:45,2,0.000,ALERT,211.70,294.56,60.034,1437363904,"201051344000469","174011321042388",0.00,23.50,0,291.55,296.06,0.0,0.0,0.000,174242.7,174242.7,7154,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437363988,266143.00
07/19/2015 23:45,2,0.000,ALERT,211.48,294.56,60.002,1437363904,"201051344000988","174011321042388",0.00,24.00,0,290.35,296.06,0.0,0.0,0.000,173680.5,173680.5,7146,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437363990,266144.00
07/19/2015 23:45,2,0.000,ALERT,211.70,294.56,60.002,1437363904,"201051344001158","174011321042388",0.00,23.50,0,291.85,296.06,0.0,0.0,0.000,179658.1,179658.1,7145,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437363992,266145.00
07/19/2015 23:45,2,0.000,ALERT,211.70,294.26,59.996,1437363904,"201051344001025","174011321042388",0.00,23.50,0,292.46,297.57,0.0,0.0,0.000,183483.7,183483.7,7141,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437363994,266146.00
07/19/2015 23:45,2,0.000,ALERT,211.70,295.46,60.002,1437363904,"201051344000569","174011321042388",0.00,24.00,0,293.36,297.57,0.0,0.0,0.000,186799.5,186799.5,7158,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437363995,266147.00
07/19/2015 23:45,2,0.000,ALERT,213.06,294.86,59.991,1437363904,"274151322000094","174011321042388",0.00,24.30,0,292.46,296.36,0.0,0.0,0.000,368297.0,368297.0,8543,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437363997,266148.00
07/19/2015 23:45,2,0.000,ALERT,211.48,294.86,60.002,1437363904,"201051344000458","174011321042388",0.00,24.30,0,292.16,297.57,0.0,0.0,0.000,182624.9,182624.9,7149,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437363999,266149.00
07/19/2015 23:45,2,0.000,ALERT,213.06,295.16,59.986,1437363904,"274151322000087","174011321042388",0.00,25.80,0,292.16,296.66,0.0,0.0,0.000,439341.2,439341.2,8019,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437364001,266150.00
07/19/2015 23:45,2,0.000,ALERT,212.61,295.76,59.996,1437363904,"274151322000052","174011321042388",0.00,24.80,0,292.46,297.26,0.0,0.0,0.000,469796.5,469796.5,8421,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437364003,266151.00
07/19/2015 23:45,2,0.000,ALERT,211.93,295.46,60.002,1437363904,"201051344001145","174011321042388",0.00,23.50,0,293.36,297.87,0.0,0.0,0.000,187835.3,187835.3,7164,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437364005,266152.00
07/19/2015 23:45,2,0.000,ALERT,212.16,295.16,59.996,1437363904,"201051344000685","174011321042388",0.00,23.80,0,292.76,296.66,0.0,0.0,0.000,186748.1,186748.1,7162,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437364007,266153.00
07/19/2015 23:45,2,0.000,ALERT,212.38,294.86,59.981,1437363904,"274151322000088","174011321042388",0.00,24.80,0,293.06,296.96,0.0,0.0,0.000,450379.9,450379.9,8033,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437364008,266154.00
07/19/2015 23:45,2,0.000,ALERT,211.93,295.46,60.002,1437363904,"201051344000438","174011321042388",0.00,23.50,0,293.06,297.26,0.0,0.0,0.000,186832.7,186832.7,7143,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437364010,266155.00
07/19/2015 23:45,2,0.000,ALERT,211.48,295.16,60.002,1437363904,"201051344001135","174011321042388",0.00,23.80,0,292.76,297.26,0.0,0.0,0.000,178194.4,178194.4,7125,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437364012,266156.00
07/19/2015 23:45,2,0.000,ALERT,211.93,294.56,59.975,1437363904,"201051344000417","174011321042388",0.00,23.80,0,292.16,296.06,0.0,0.0,0.000,182284.4,182284.4,7142,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437364014,266157.00
07/19/2015 23:45,2,0.000,ALERT,211.48,295.46,59.991,1437363904,"201051344000594","174011321042388",0.00,24.00,0,292.46,296.96,0.0,0.0,0.000,183178.4,183178.4,7151,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437364016,266158.00
07/19/2015 23:45,2,0.000,ALERT,213.06,295.76,60.018,1437363904,"274151322000083","174011321042388",0.00,24.30,0,293.36,297.26,0.0,0.0,0.000,465857.1,465857.1,8449,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437364018,266159.00
07/19/2015 23:45,2,0.000,ALERT,211.93,295.46,59.991,1437363904,"201051344000585","174011321042388",0.00,24.00,0,292.46,296.66,0.0,0.0,0.000,182331.7,182331.7,7142,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437364020,266160.00
07/19/2015 23:45,2,0.000,ALERT,212.83,296.06,59.996,1437363904,"274151322000054","174011321042388",0.00,25.00,0,293.06,297.57,0.0,0.0,0.000,460792.3,460792.3,8020,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437364021,266161.00
07/19/2015 23:45,2,0.000,ALERT,211.93,295.16,59.996,1437363904,"201051344001203","174011321042388",0.00,23.80,0,292.76,298.77,0.0,0.0,0.000,183354.1,183354.1,7150,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437364023,266162.00
07/19/2015 23:45,2,0.000,ALERT,211.48,295.16,60.002,1437363904,"201051344000646","174011321042388",0.00,23.80,0,292.46,296.36,0.0,0.0,0.000,180286.0,180286.0,7136,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437364025,266163.00
07/19/2015 23:45,2,0.000,ALERT,213.51,294.56,59.986,1437363904,"274151322000068","174011321042388",0.00,25.00,0,292.46,296.06,0.0,0.0,0.000,367465.3,367465.3,8149,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437364027,266164.00
07/19/2015 23:45,2,0.000,ALERT,213.74,295.16,59.996,1437363904,"274151322000076","174011321042388",0.00,24.50,0,292.76,297.26,0.0,0.0,0.000,491728.0,491728.0,8420,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437364029,266165.00
07/19/2015 23:45,2,0.000,ALERT,211.70,295.76,60.007,1437363904,"201051344000890","174011321042388",0.00,23.80,0,293.36,297.87,0.0,0.0,0.000,184698.1,184698.1,7147,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437364031,266166.00
07/19/2015 23:45,2,0.000,ALERT,211.70,294.86,59.996,1437363904,"201051344000900","174011321042388",0.00,23.80,0,292.46,296.36,0.0,0.0,0.000,185111.2,185111.2,7165,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437364033,266167.00
07/19/2015 23:45,2,0.000,ALERT,212.16,294.26,60.002,1437363904,"201051344000633","174011321042388",0.00,23.50,0,290.95,295.76,0.0,0.0,0.000,174541.2,174541.2,7167,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437364034,266168.00
07/19/2015 23:45,2,0.000,ALERT,211.70,295.46,59.996,1437363904,"201051344000983","174011321042388",0.00,24.00,0,293.06,297.26,0.0,0.0,0.000,182072.2,182072.2,7160,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437364036,266169.00
07/19/2015 23:45,2,0.000,ALERT,211.93,294.86,60.002,1437363904,"201051344000917","174011321042388",0.00,24.50,0,291.55,296.06,0.0,0.0,0.000,185176.2,185176.2,7163,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437364038,266170.00
07/19/2015 23:45,2,0.000,ALERT,211.93,294.56,59.965,1437363904,"201051344000648","174011321042388",0.00,23.50,0,292.46,296.96,0.0,0.0,0.000,180749.3,180749.3,7159,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437364040,266171.00
07/19/2015 23:45,2,0.000,ALERT,211.70,295.16,60.002,1437363904,"201051344001093","174011321042388",0.00,24.30,0,292.76,296.66,0.0,0.0,0.000,183321.1,183321.1,7151,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437364041,266172.00
07/19/2015 23:45,2,0.000,ALERT,212.16,294.86,60.002,1437363904,"201051344000645","174011321042388",0.00,24.30,0,292.46,296.66,0.0,0.0,0.000,181421.1,181421.1,7165,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437364043,266173.00
07/19/2015 23:45,2,0.000,ALERT,213.29,295.46,60.002,1437363904,"274151322000085","174011321042388",0.00,24.50,0,292.76,297.26,0.0,0.0,0.000,463192.0,463192.0,8430,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437364045,266174.00
07/19/2015 23:45,2,0.000,ALERT,211.93,294.56,59.996,1437363904,"201051344000651","174011321042388",0.00,23.30,0,292.16,296.36,0.0,0.0,0.000,180790.4,180790.4,7146,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437364047,266175.00
07/19/2015 23:45,2,0.000,ALERT,211.93,294.86,60.002,1437363904,"201051344000867","174011321042388",0.00,24.30,0,292.46,297.26,0.0,0.0,0.000,173276.3,173276.3,7167,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437364049,266176.00
07/19/2015 23:45,2,0.000,ALERT,211.70,295.76,59.965,1437363904,"201051344001230","174011321042388",0.00,23.50,0,293.06,296.96,0.0,0.0,0.000,184359.4,184359.4,7170,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437364050,266177.00
07/19/2015 23:45,2,0.000,ALERT,212.16,295.46,60.002,1437363904,"201051344000576","174011321042388",0.00,23.80,0,292.76,296.66,0.0,0.0,0.000,180602.2,180602.2,7176,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437364052,266178.00
07/19/2015 23:45,2,0.000,ALERT,211.70,295.76,60.002,1437363904,"201051344000579","174011321042388",0.00,24.00,0,293.36,297.57,0.0,0.0,0.000,187335.1,187335.1,7145,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437364054,266179.00
07/19/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1437363904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,52442.700000024,52442.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437364785,266180.00
07/19/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1437363904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,55097.399999988,55097.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437364785,266181.00
07/19/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1437363904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,59619.900000012,59619.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437364785,266182.00
07/19/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1437363904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,44586.900000024,44586.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437364785,266183.00
07/19/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1437363904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,53384.800000012,53384.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437364785,266184.00
07/19/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1437363904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,59505.499999976,59505.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437364785,266185.00
07/19/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1437363904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,50493.3,50493.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437364785,266186.00
07/19/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1437363904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,52271.099999999,52271.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437364785,266187.00
07/19/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1437363904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,50777.4,50777.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437364785,266188.00
07/19/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1437363904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,44358.20000001,44358.20000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437364785,266189.00
